Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,15.0,2.6,0.5,31.0,90.77,0.0
2016,1,1,8,0,354.0,30.0,2.7,1.0,62.0,199.23,149.79
2016,1,1,8,15,451.5,38.5,2.7,1.5,101.5,272.77,225.24
2016,1,1,8,30,549.0,47.0,2.7,2.0,141.0,355.97,301.52
2016,1,1,8,45,608.0,53.0,2.75,2.5,181.5,423.7,363.0
2016,1,1,9,0,667.0,59.0,2.8,3.0,222.0,495.58,425.95
2016,1,1,9,15,705.5,63.0,2.8,3.5,260.5,555.38,476.75
2016,1,1,9,30,744.0,67.0,2.8,4.0,299.0,612.04,523.42
2016,1,1,9,45,774.0,69.0,2.85,4.5,333.5,665.48,564.56
2016,1,1,10,0,804.0,71.0,2.9,5.0,368.0,718.45,604.28
2016,1,1,10,15,822.0,73.0,2.85,5.5,396.0,761.14,634.66
2016,1,1,10,30,840.0,75.0,2.8,6.0,424.0,801.95,663.06
2016,1,1,10,45,851.5,76.5,2.8,6.5,445.5,834.53,685.14
2016,1,1,11,0,863.0,78.0,2.8,7.0,467.0,864.41,705.05
2016,1,1,11,15,870.0,79.0,2.75,7.0,481.5,886.81,720.22
2016,1,1,11,30,877.0,80.0,2.7,7.0,496.0,905.99,733.09
2016,1,1,11,45,879.5,80.5,2.65,7.0,503.0,917.13,740.19
2016,1,1,12,0,882.0,81.0,2.6,7.0,510.0,924.77,744.94
2016,1,1,12,15,882.0,81.0,2.55,7.0,509.0,925.94,745.18
2016,1,1,12,30,882.0,81.0,2.5,7.0,508.0,923.53,743.07
2016,1,1,12,45,880.5,79.5,2.45,7.5,500.5,914.3,734.89
2016,1,1,13,0,879.0,78.0,2.4,8.0,493.0,901.55,724.42
2016,1,1,13,15,871.0,77.0,2.35,8.0,477.0,880.31,709.26
2016,1,1,13,30,863.0,76.0,2.3,8.0,461.0,855.94,691.96
2016,1,1,13,45,850.0,74.5,2.25,8.0,438.0,823.78,668.94
2016,1,1,14,0,837.0,73.0,2.2,8.0,415.0,789.06,643.97
2016,1,1,14,15,818.0,71.0,2.15,8.0,386.0,746.71,613.06
2016,1,1,14,30,799.0,69.0,2.1,8.0,357.0,702.65,580.48
2016,1,1,14,45,771.5,66.0,2.05,8.0,322.0,649.93,540.66
2016,1,1,15,0,744.0,63.0,2.0,8.0,287.0,596.75,499.14
2016,1,1,15,15,703.0,59.0,1.9,7.0,248.0,533.82,448.78
2016,1,1,15,30,662.0,55.0,1.8,6.0,209.0,476.9,401.21
2016,1,1,15,45,597.5,49.5,1.75,5.5,168.0,403.39,337.76
2016,1,1,16,0,533.0,44.0,1.7,5.0,127.0,334.69,276.23
2016,1,1,16,15,428.0,35.0,1.8,4.5,88.5,250.03,199.51
2016,1,1,16,30,323.0,26.0,1.9,4.0,50.0,172.94,112.23
2016,1,1,16,45,161.5,13.0,2.0,4.0,25.0,64.67,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,1.5,13.5,11.89,0.0
2016,1,2,8,0,0.0,27.0,3.1,2.0,27.0,25.21,14.61
2016,1,2,8,15,4.0,43.5,3.1,2.5,44.5,44.23,32.62
2016,1,2,8,30,8.0,60.0,3.1,3.0,62.0,63.17,49.89
2016,1,2,8,45,15.0,76.0,3.1,3.5,80.0,83.35,68.16
2016,1,2,9,0,22.0,92.0,3.1,4.0,98.0,112.07,93.71
2016,1,2,9,15,26.5,107.0,3.05,4.0,115.0,131.9,111.35
2016,1,2,9,30,31.0,122.0,3.0,4.0,132.0,152.25,129.23
2016,1,2,9,45,36.0,135.0,3.0,4.5,147.5,170.83,145.13
2016,1,2,10,0,41.0,148.0,3.0,5.0,163.0,189.94,161.27
2016,1,2,10,15,90.0,164.5,2.95,5.5,201.5,248.81,212.38
2016,1,2,10,30,139.0,181.0,2.9,6.0,240.0,325.35,276.98
2016,1,2,10,45,333.0,162.0,2.85,6.5,310.5,482.38,409.84
2016,1,2,11,0,527.0,143.0,2.8,7.0,381.0,651.15,545.36
2016,1,2,11,15,691.0,109.5,2.7,7.5,431.5,772.56,635.47
2016,1,2,11,30,855.0,76.0,2.6,8.0,482.0,881.42,712.8
2016,1,2,11,45,604.0,136.5,2.55,8.5,425.5,742.08,606.47
2016,1,2,12,0,353.0,197.0,2.5,9.0,369.0,565.99,467.1
2016,1,2,12,15,363.0,194.5,2.4,9.0,371.5,572.39,473.2
2016,1,2,12,30,373.0,192.0,2.3,9.0,374.0,577.39,476.95
2016,1,2,12,45,264.5,202.0,2.2,9.5,330.0,490.08,404.92
2016,1,2,13,0,156.0,212.0,2.1,10.0,286.0,386.81,319.85
2016,1,2,13,15,78.0,144.0,2.0,10.0,181.0,230.62,191.88
2016,1,2,13,30,0.0,76.0,1.9,10.0,76.0,67.23,52.26
2016,1,2,13,45,53.5,127.0,1.85,10.5,149.0,173.4,144.41
2016,1,2,14,0,107.0,178.0,1.8,11.0,222.0,294.89,245.43
2016,1,2,14,15,87.0,164.0,1.7,10.5,198.0,245.78,204.71
2016,1,2,14,30,67.0,150.0,1.6,10.0,174.0,212.43,177.13
2016,1,2,14,45,62.0,136.5,1.5,10.0,157.0,191.87,159.98
2016,1,2,15,0,57.0,123.0,1.4,10.0,140.0,171.79,142.97
2016,1,2,15,15,51.0,107.0,1.4,9.5,121.0,148.21,123.02
2016,1,2,15,30,45.0,91.0,1.4,9.0,102.0,125.2,103.19
2016,1,2,15,45,36.0,74.5,1.45,8.5,82.0,100.46,81.47
2016,1,2,16,0,27.0,58.0,1.5,8.0,62.0,76.53,60.15
2016,1,2,16,15,13.5,41.5,1.65,7.5,43.5,51.26,37.46
2016,1,2,16,30,0.0,25.0,1.8,7.0,25.0,23.65,11.49
2016,1,2,16,45,0.0,12.5,1.95,6.5,12.5,11.37,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,29.0,15.5,2.4,4.5,18.0,28.16,0.0
2016,1,3,8,0,58.0,31.0,2.4,5.0,36.0,63.79,44.47
2016,1,3,8,15,81.0,48.0,2.3,5.0,59.5,97.07,77.19
2016,1,3,8,30,104.0,65.0,2.2,5.0,83.0,132.08,109.43
2016,1,3,8,45,117.0,81.5,2.1,5.5,107.0,162.85,137.36
2016,1,3,9,0,130.0,98.0,2.0,6.0,131.0,194.7,165.6
2016,1,3,9,15,137.0,114.0,2.0,6.0,153.5,223.01,190.48
2016,1,3,9,30,144.0,130.0,2.0,6.0,176.0,251.74,215.21
2016,1,3,9,45,150.0,143.5,2.0,6.5,195.5,276.75,235.96
2016,1,3,10,0,156.0,157.0,2.0,7.0,215.0,301.99,256.5
2016,1,3,10,15,164.5,169.0,2.05,7.0,234.0,327.36,277.44
2016,1,3,10,30,173.0,181.0,2.1,7.0,253.0,352.94,298.33
2016,1,3,10,45,255.5,181.0,2.2,7.5,293.5,441.24,371.24
2016,1,3,11,0,338.0,181.0,2.3,8.0,334.0,517.37,432.66
2016,1,3,11,15,333.5,188.5,2.45,8.0,343.0,528.49,440.91
2016,1,3,11,30,329.0,196.0,2.6,8.0,352.0,538.26,448.53
2016,1,3,11,45,297.0,204.0,2.8,8.0,347.0,522.51,435.54
2016,1,3,12,0,265.0,212.0,3.0,8.0,342.0,505.18,421.32
2016,1,3,12,15,217.0,216.5,3.1,8.0,322.5,450.07,376.49
2016,1,3,12,30,169.0,221.0,3.2,8.0,303.0,411.97,344.7
2016,1,3,12,45,145.0,217.0,3.3,8.5,287.0,384.38,321.43
2016,1,3,13,0,121.0,213.0,3.4,9.0,271.0,356.85,298.08
2016,1,3,13,15,204.5,200.0,3.25,9.0,294.0,412.18,345.96
2016,1,3,13,30,288.0,187.0,3.1,9.0,317.0,480.7,402.98
2016,1,3,13,45,350.0,167.5,3.0,9.0,317.5,501.84,421.38
2016,1,3,14,0,412.0,148.0,2.9,9.0,318.0,535.26,449.14
2016,1,3,14,15,351.5,145.5,2.7,9.0,283.5,457.01,385.25
2016,1,3,14,30,291.0,143.0,2.5,9.0,249.0,397.95,336.23
2016,1,3,14,45,272.0,132.5,2.4,9.0,224.0,361.6,306.23
2016,1,3,15,0,253.0,122.0,2.3,9.0,199.0,326.07,276.29
2016,1,3,15,15,237.5,107.0,2.2,8.5,172.0,287.83,244.13
2016,1,3,15,30,222.0,92.0,2.1,8.0,145.0,250.46,211.9
2016,1,3,15,45,192.0,76.5,2.05,8.0,116.0,205.62,172.12
2016,1,3,16,0,162.0,61.0,2.0,8.0,87.0,163.4,133.99
2016,1,3,16,15,120.5,44.5,2.05,7.5,61.0,117.42,92.36
2016,1,3,16,30,79.0,28.0,2.1,7.0,35.0,74.05,48.37
2016,1,3,16,45,39.5,14.0,2.15,7.0,17.5,25.81,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,7.5,14.0,12.33,0.0
2016,1,4,8,0,0.0,28.0,2.6,8.0,28.0,26.59,15.24
2016,1,4,8,15,9.0,44.5,2.6,8.5,46.5,47.78,34.83
2016,1,4,8,30,18.0,61.0,2.6,9.0,65.0,74.93,58.87
2016,1,4,8,45,26.0,77.5,2.6,9.5,84.0,97.98,79.29
2016,1,4,9,0,34.0,94.0,2.6,10.0,103.0,121.77,100.1
2016,1,4,9,15,39.0,109.0,2.65,10.0,120.5,142.39,118.07
2016,1,4,9,30,44.0,124.0,2.7,10.0,138.0,163.54,136.26
2016,1,4,9,45,45.5,137.0,2.8,10.5,153.0,180.04,149.94
2016,1,4,10,0,47.0,150.0,2.9,11.0,168.0,196.8,163.64
2016,1,4,10,15,78.5,166.0,2.95,11.0,198.0,241.36,201.57
2016,1,4,10,30,110.0,182.0,3.0,11.0,228.0,302.58,252.55
2016,1,4,10,45,223.0,182.0,3.1,11.5,281.5,398.98,333.41
2016,1,4,11,0,336.0,182.0,3.2,12.0,335.0,516.81,428.56
2016,1,4,11,15,367.0,183.0,3.3,12.0,354.5,550.92,455.36
2016,1,4,11,30,398.0,184.0,3.4,12.0,374.0,584.67,482.18
2016,1,4,11,45,260.5,203.0,3.5,12.5,328.0,488.24,402.12
2016,1,4,12,0,123.0,222.0,3.6,13.0,282.0,371.42,304.96
2016,1,4,12,15,93.5,217.0,3.6,13.0,262.5,321.05,264.04
2016,1,4,12,30,64.0,212.0,3.6,13.0,243.0,287.71,236.16
2016,1,4,12,45,85.5,212.5,3.65,13.0,253.5,307.85,253.51
2016,1,4,13,0,107.0,213.0,3.7,13.0,264.0,327.65,270.38
2016,1,4,13,15,91.0,204.0,3.6,12.5,246.5,301.49,249.18
2016,1,4,13,30,75.0,195.0,3.5,12.0,229.0,275.83,228.35
2016,1,4,13,45,37.5,143.5,3.4,12.0,160.5,179.45,147.84
2016,1,4,14,0,0.0,92.0,3.3,12.0,92.0,82.96,65.46
2016,1,4,14,15,0.0,52.5,3.15,11.5,52.5,46.34,34.4
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,11.43,4.29
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,10.11,3.16
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,8.79,2.01
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,7.46,0.85
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,2.5,2.4,10.5,2.5,2.19,0.0
2016,1,4,16,30,0.0,1.0,2.4,10.0,1.0,0.88,0.0
2016,1,4,16,45,0.0,0.5,2.45,10.0,0.5,0.45,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,2.15,8.5,13.5,11.89,0.0
2016,1,5,8,0,0.0,27.0,2.3,9.0,27.0,25.23,14.11
2016,1,5,8,15,5.5,44.0,2.4,9.0,45.0,45.51,32.85
2016,1,5,8,30,11.0,61.0,2.5,9.0,63.0,65.84,51.04
2016,1,5,8,45,18.5,77.0,2.65,9.5,81.0,93.06,74.98
2016,1,5,9,0,26.0,93.0,2.8,10.0,99.0,115.51,94.62
2016,1,5,9,15,30.5,108.0,2.85,10.0,116.5,135.45,112.0
2016,1,5,9,30,35.0,123.0,2.9,10.0,134.0,155.91,129.6
2016,1,5,9,45,38.0,135.5,3.0,10.5,149.0,172.5,143.43
2016,1,5,10,0,41.0,148.0,3.1,11.0,164.0,189.48,157.39
2016,1,5,10,15,20.5,82.0,3.2,11.0,90.0,95.13,76.98
2016,1,5,10,30,0.0,16.0,3.3,11.0,16.0,14.08,6.55
2016,1,5,10,45,0.0,77.5,3.4,11.0,77.5,68.56,53.45
2016,1,5,11,0,0.0,139.0,3.5,11.0,139.0,130.84,106.19
2016,1,5,11,15,0.0,134.5,3.55,11.0,134.5,125.54,101.53
2016,1,5,11,30,0.0,130.0,3.6,11.0,130.0,120.49,97.21
2016,1,5,11,45,0.0,102.5,3.7,11.0,102.5,92.37,73.39
2016,1,5,12,0,0.0,75.0,3.8,11.0,75.0,66.35,51.29
2016,1,5,12,15,10.0,131.0,3.8,10.5,136.0,130.29,106.12
2016,1,5,12,30,20.0,187.0,3.8,10.0,197.0,200.29,165.34
2016,1,5,12,45,10.0,158.0,3.85,10.0,163.0,159.13,130.45
2016,1,5,13,0,0.0,129.0,3.9,10.0,129.0,119.47,96.69
2016,1,5,13,15,10.0,150.5,3.8,10.0,155.0,151.56,124.37
2016,1,5,13,30,20.0,172.0,3.7,10.0,181.0,184.76,152.72
2016,1,5,13,45,10.0,134.0,3.65,10.0,138.5,134.58,110.19
2016,1,5,14,0,0.0,96.0,3.6,10.0,96.0,86.95,69.42
2016,1,5,14,15,60.0,126.5,3.55,10.0,148.5,176.9,148.32
2016,1,5,14,30,120.0,157.0,3.5,10.0,201.0,274.11,231.22
2016,1,5,14,45,112.0,143.5,3.45,10.0,182.0,248.71,209.61
2016,1,5,15,0,104.0,130.0,3.4,10.0,163.0,223.84,188.5
2016,1,5,15,15,96.5,114.0,3.15,9.5,141.5,196.5,165.27
2016,1,5,15,30,89.0,98.0,2.9,9.0,120.0,169.76,142.11
2016,1,5,15,45,76.5,80.5,2.7,9.0,97.0,138.82,114.65
2016,1,5,16,0,64.0,63.0,2.5,9.0,74.0,108.93,87.8
2016,1,5,16,15,41.5,46.0,2.35,8.5,52.5,69.22,52.62
2016,1,5,16,30,19.0,29.0,2.2,8.0,31.0,39.09,24.23
2016,1,5,16,45,9.5,14.5,2.1,7.5,15.5,17.05,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.65,9.0,14.0,12.33,0.0
2016,1,6,8,0,0.0,28.0,3.6,9.0,28.0,26.55,15.15
2016,1,6,8,15,11.0,46.0,3.55,9.0,48.0,50.58,37.11
2016,1,6,8,30,22.0,64.0,3.5,9.0,68.0,81.06,64.12
2016,1,6,8,45,30.5,82.0,3.45,9.5,88.5,106.53,86.67
2016,1,6,9,0,39.0,100.0,3.4,10.0,109.0,132.75,109.59
2016,1,6,9,15,47.5,116.5,3.35,10.0,130.0,157.7,131.34
2016,1,6,9,30,56.0,133.0,3.3,10.0,151.0,183.49,153.5
2016,1,6,9,45,66.0,144.5,3.25,10.0,167.5,204.4,171.38
2016,1,6,10,0,76.0,156.0,3.2,10.0,184.0,226.24,189.84
2016,1,6,10,15,38.0,115.5,3.2,10.0,129.5,146.49,121.52
2016,1,6,10,30,0.0,75.0,3.2,10.0,75.0,66.34,51.72
2016,1,6,10,45,0.0,41.5,3.25,10.0,41.5,36.61,26.1
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,7.04,0.46
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,50.36,37.9
2016,1,6,11,30,0.0,106.0,3.4,10.0,106.0,95.93,76.81
2016,1,6,11,45,94.5,164.5,3.45,10.0,211.0,271.88,227.91
2016,1,6,12,0,189.0,223.0,3.5,10.0,316.0,432.49,360.39
2016,1,6,12,15,229.0,218.5,3.4,10.0,331.5,463.42,385.51
2016,1,6,12,30,269.0,214.0,3.3,10.0,347.0,511.29,424.06
2016,1,6,12,45,177.5,213.0,3.25,10.0,300.5,408.25,339.43
2016,1,6,13,0,86.0,212.0,3.2,10.0,254.0,307.17,255.1
2016,1,6,13,15,116.5,207.5,3.1,10.0,262.0,344.4,286.84
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,363.79,303.56
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,354.29,296.25
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,344.17,288.51
2016,1,6,14,15,80.0,137.5,2.85,9.5,171.0,205.92,172.89
2016,1,6,14,30,0.0,92.0,2.8,9.0,92.0,83.88,67.15
2016,1,6,14,45,0.0,83.5,2.8,9.0,83.5,75.81,60.4
2016,1,6,15,0,0.0,75.0,2.8,9.0,75.0,67.82,53.54
2016,1,6,15,15,0.0,65.0,2.75,8.5,65.0,58.34,45.41
2016,1,6,15,30,0.0,55.0,2.7,8.0,55.0,48.91,37.2
2016,1,6,15,45,0.0,44.5,2.65,8.0,44.5,39.27,28.64
2016,1,6,16,0,0.0,34.0,2.6,8.0,34.0,29.98,20.3
2016,1,6,16,15,0.0,24.0,2.55,7.5,24.0,21.13,12.34
2016,1,6,16,30,0.0,14.0,2.5,7.0,14.0,12.31,4.0
2016,1,6,16,45,0.0,7.0,2.5,7.0,7.0,6.14,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,21.5,16.5,0.6,6.5,18.5,26.83,0.0
2016,1,7,8,0,43.0,33.0,0.6,7.0,37.0,60.73,41.93
2016,1,7,8,15,75.0,50.5,0.65,7.0,62.0,97.56,76.91
2016,1,7,8,30,107.0,68.0,0.7,7.0,87.0,137.14,112.53
2016,1,7,8,45,137.0,84.5,0.8,7.5,115.0,177.15,147.99
2016,1,7,9,0,167.0,101.0,0.9,8.0,143.0,219.91,185.17
2016,1,7,9,15,180.0,117.0,0.9,8.0,168.5,253.62,214.08
2016,1,7,9,30,193.0,133.0,0.9,8.0,194.0,288.18,243.08
2016,1,7,9,45,224.0,142.0,0.95,8.5,220.0,340.22,285.62
2016,1,7,10,0,255.0,151.0,1.0,9.0,246.0,382.02,319.11
2016,1,7,10,15,199.0,167.5,1.0,9.0,245.0,351.7,293.13
2016,1,7,10,30,143.0,184.0,1.0,9.0,244.0,331.5,275.22
2016,1,7,10,45,144.0,194.0,1.05,9.5,257.0,347.49,287.52
2016,1,7,11,0,145.0,204.0,1.1,10.0,270.0,363.24,299.25
2016,1,7,11,15,72.5,174.0,1.15,10.0,207.0,246.65,203.55
2016,1,7,11,30,0.0,144.0,1.2,10.0,144.0,135.12,109.19
2016,1,7,11,45,0.0,146.5,1.25,10.0,146.5,137.51,111.45
2016,1,7,12,0,0.0,149.0,1.3,10.0,149.0,140.01,113.51
2016,1,7,12,15,0.0,149.0,1.35,10.0,149.0,139.95,113.45
2016,1,7,12,30,0.0,149.0,1.4,10.0,149.0,140.01,113.53
2016,1,7,12,45,27.5,177.5,1.45,10.0,191.0,210.71,173.42
2016,1,7,13,0,55.0,206.0,1.5,10.0,233.0,271.41,223.85
2016,1,7,13,15,54.5,200.0,1.5,10.0,226.0,263.51,217.3
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,255.72,211.17
2016,1,7,13,45,54.0,184.5,1.55,10.0,208.5,243.95,201.88
2016,1,7,14,0,54.0,175.0,1.6,10.0,198.0,232.28,192.63
2016,1,7,14,15,418.5,121.5,1.55,10.0,279.5,498.16,416.54
2016,1,7,14,30,783.0,68.0,1.5,10.0,361.0,697.42,569.94
2016,1,7,14,45,762.5,64.5,1.45,10.0,328.0,649.83,532.21
2016,1,7,15,0,742.0,61.0,1.4,10.0,295.0,601.28,495.71
2016,1,7,15,15,705.0,57.0,1.3,9.5,257.0,540.93,447.85
2016,1,7,15,30,668.0,53.0,1.2,9.0,219.0,481.68,399.25
2016,1,7,15,45,616.5,47.5,1.1,9.0,179.5,414.32,341.75
2016,1,7,16,0,565.0,42.0,1.0,9.0,140.0,350.31,285.2
2016,1,7,16,15,473.5,34.5,1.0,8.5,101.0,274.79,218.39
2016,1,7,16,30,382.0,27.0,1.0,8.0,62.0,204.33,148.53
2016,1,7,16,45,191.0,13.5,1.05,8.0,31.0,92.02,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,15.5,1.65,4.0,17.5,25.84,0.0
2016,1,8,8,0,46.0,31.0,1.7,4.0,35.0,58.35,40.56
2016,1,8,8,15,68.0,48.0,1.7,4.0,58.0,90.33,71.75
2016,1,8,8,30,90.0,65.0,1.7,4.0,81.0,124.01,102.76
2016,1,8,8,45,102.5,82.5,1.75,4.5,104.5,155.15,130.98
2016,1,8,9,0,115.0,100.0,1.8,5.0,128.0,187.31,159.54
2016,1,8,9,15,122.0,116.0,1.75,5.0,150.5,214.89,183.77
2016,1,8,9,30,129.0,132.0,1.7,5.0,173.0,242.96,207.92
2016,1,8,9,45,130.5,145.5,1.65,5.5,191.0,264.14,225.32
2016,1,8,10,0,132.0,159.0,1.6,6.0,209.0,285.3,242.32
2016,1,8,10,15,129.0,171.5,1.55,6.5,223.5,301.52,254.79
2016,1,8,10,30,126.0,184.0,1.5,7.0,238.0,317.36,266.74
2016,1,8,10,45,186.0,191.0,1.45,7.5,274.5,378.74,317.3
2016,1,8,11,0,246.0,198.0,1.4,8.0,311.0,458.97,380.92
2016,1,8,11,15,251.0,204.0,1.45,8.5,323.0,475.07,392.22
2016,1,8,11,30,256.0,210.0,1.5,9.0,335.0,490.46,403.4
2016,1,8,11,45,128.0,169.5,1.55,9.5,232.0,308.22,255.68
2016,1,8,12,0,0.0,129.0,1.6,10.0,129.0,118.96,95.57
2016,1,8,12,15,58.5,177.0,1.6,10.0,206.0,238.14,197.39
2016,1,8,12,30,117.0,225.0,1.6,10.0,283.0,369.12,304.2
2016,1,8,12,45,142.5,222.0,1.65,10.5,291.5,387.98,318.89
2016,1,8,13,0,168.0,219.0,1.7,11.0,300.0,406.09,333.59
2016,1,8,13,15,117.5,208.0,1.65,11.0,264.0,345.62,284.12
2016,1,8,13,30,67.0,197.0,1.6,11.0,228.0,270.58,222.65
2016,1,8,13,45,156.5,188.0,1.6,11.0,255.5,350.14,290.31
2016,1,8,14,0,246.0,179.0,1.6,11.0,283.0,424.65,351.61
2016,1,8,14,15,186.0,170.0,1.5,10.5,245.5,344.73,286.75
2016,1,8,14,30,126.0,161.0,1.4,10.0,208.0,283.51,236.45
2016,1,8,14,45,116.0,147.5,1.35,10.0,188.0,256.43,214.35
2016,1,8,15,0,106.0,134.0,1.3,10.0,168.0,230.01,192.32
2016,1,8,15,15,98.5,118.0,1.3,9.5,146.5,202.57,169.53
2016,1,8,15,30,91.0,102.0,1.3,9.0,125.0,175.74,146.71
2016,1,8,15,45,78.5,84.5,1.3,9.0,102.0,144.69,119.52
2016,1,8,16,0,66.0,67.0,1.3,9.0,79.0,114.73,92.85
2016,1,8,16,15,45.0,49.5,1.35,8.5,56.5,74.78,57.62
2016,1,8,16,30,24.0,32.0,1.4,8.0,34.0,44.43,29.67
2016,1,8,16,45,12.0,16.0,1.5,8.0,17.0,19.43,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.05,6.5,29.5,84.94,0.0
2016,1,9,8,0,337.0,29.0,3.1,7.0,59.0,187.44,137.78
2016,1,9,8,15,430.5,37.0,3.1,7.0,97.5,257.04,208.06
2016,1,9,8,30,524.0,45.0,3.1,7.0,136.0,336.12,280.14
2016,1,9,8,45,581.0,50.5,3.1,7.5,175.5,400.84,338.31
2016,1,9,9,0,638.0,56.0,3.1,8.0,215.0,469.75,398.06
2016,1,9,9,15,319.0,82.0,3.05,8.0,161.5,321.28,274.55
2016,1,9,9,30,0.0,108.0,3.0,8.0,108.0,103.64,84.46
2016,1,9,9,45,0.0,118.0,2.95,8.0,118.0,113.0,92.72
2016,1,9,10,0,0.0,128.0,2.9,8.0,128.0,122.54,100.75
2016,1,9,10,15,11.5,145.5,2.75,8.0,150.5,149.78,124.24
2016,1,9,10,30,23.0,163.0,2.6,8.0,173.0,177.95,148.27
2016,1,9,10,45,16.5,164.0,2.5,8.5,171.5,172.82,143.14
2016,1,9,11,0,10.0,165.0,2.4,9.0,170.0,167.63,138.07
2016,1,9,11,15,41.0,188.0,2.25,9.0,208.0,235.91,195.98
2016,1,9,11,30,72.0,211.0,2.1,9.0,246.0,292.61,243.11
2016,1,9,11,45,59.5,210.0,2.0,9.0,239.0,279.96,231.86
2016,1,9,12,0,47.0,209.0,1.9,9.0,232.0,267.2,220.82
2016,1,9,12,15,48.5,209.5,1.8,9.0,233.5,269.16,222.4
2016,1,9,12,30,50.0,210.0,1.7,9.0,235.0,271.2,224.02
2016,1,9,12,45,49.0,207.0,1.6,9.0,231.0,266.58,220.16
2016,1,9,13,0,48.0,204.0,1.5,9.0,227.0,262.04,216.43
2016,1,9,13,15,34.5,190.0,1.35,9.0,206.5,232.61,191.87
2016,1,9,13,30,21.0,176.0,1.2,9.0,186.0,189.47,155.96
2016,1,9,13,45,10.5,131.0,1.1,9.0,136.0,131.38,107.35
2016,1,9,14,0,0.0,86.0,1.0,9.0,86.0,76.79,60.82
2016,1,9,14,15,0.0,94.0,0.95,9.0,94.0,85.14,68.17
2016,1,9,14,30,0.0,102.0,0.9,9.0,102.0,94.06,75.89
2016,1,9,14,45,0.0,92.5,0.85,9.0,92.5,84.95,68.17
2016,1,9,15,0,0.0,83.0,0.8,9.0,83.0,75.92,60.49
2016,1,9,15,15,0.0,72.5,0.8,9.0,72.5,65.92,51.88
2016,1,9,15,30,0.0,62.0,0.8,9.0,62.0,55.98,43.23
2016,1,9,15,45,0.0,50.5,0.85,9.0,50.5,45.03,33.59
2016,1,9,16,0,0.0,39.0,0.9,9.0,39.0,34.41,24.14
2016,1,9,16,15,0.0,28.0,0.9,8.5,28.0,24.67,15.43
2016,1,9,16,30,0.0,17.0,0.9,8.0,17.0,14.95,6.47
2016,1,9,16,45,0.0,8.5,0.95,8.0,8.5,7.46,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,163.0,15.5,2.75,6.5,30.5,84.16,0.0
2016,1,10,8,0,326.0,31.0,2.9,7.0,61.0,184.54,135.92
2016,1,10,8,15,420.0,40.0,2.85,7.0,99.5,255.09,206.41
2016,1,10,8,30,514.0,49.0,2.8,7.0,138.0,335.15,279.01
2016,1,10,8,45,579.0,54.5,2.8,7.5,179.5,404.05,340.39
2016,1,10,9,0,644.0,60.0,2.8,8.0,221.0,477.79,403.82
2016,1,10,9,15,682.0,64.0,2.75,8.0,259.0,536.77,453.86
2016,1,10,9,30,720.0,68.0,2.7,8.0,297.0,592.88,500.16
2016,1,10,9,45,360.0,92.5,2.7,8.5,207.0,389.78,331.77
2016,1,10,10,0,0.0,117.0,2.7,9.0,117.0,110.24,89.45
2016,1,10,10,15,0.0,126.0,2.6,9.5,126.0,118.87,96.88
2016,1,10,10,30,0.0,135.0,2.5,10.0,135.0,127.64,103.95
2016,1,10,10,45,0.0,142.5,2.45,10.5,142.5,134.9,109.69
2016,1,10,11,0,0.0,150.0,2.4,11.0,150.0,142.29,115.52
2016,1,10,11,15,0.5,154.5,2.3,11.0,155.0,147.0,119.32
2016,1,10,11,30,1.0,159.0,2.2,11.0,160.0,151.86,123.26
2016,1,10,11,45,292.5,153.5,2.1,11.5,300.5,454.88,378.56
2016,1,10,12,0,584.0,148.0,2.0,12.0,441.0,743.59,599.35
2016,1,10,12,15,582.5,149.0,1.95,12.0,441.0,738.0,591.93
2016,1,10,12,30,581.0,150.0,1.9,12.0,441.0,736.87,590.81
2016,1,10,12,45,583.0,146.0,1.85,12.0,435.0,737.34,590.95
2016,1,10,13,0,585.0,142.0,1.8,12.0,429.0,728.56,584.41
2016,1,10,13,15,561.0,144.0,1.75,12.0,412.5,694.35,559.28
2016,1,10,13,30,537.0,146.0,1.7,12.0,396.0,665.76,538.35
2016,1,10,13,45,553.5,134.5,1.7,12.0,382.0,653.79,530.43
2016,1,10,14,0,570.0,123.0,1.7,12.0,368.0,645.59,525.09
2016,1,10,14,15,505.0,125.5,1.65,12.0,332.5,573.62,469.83
2016,1,10,14,30,440.0,128.0,1.6,12.0,297.0,510.36,420.41
2016,1,10,14,45,423.0,119.5,1.55,12.0,270.0,471.56,390.17
2016,1,10,15,0,406.0,111.0,1.5,12.0,243.0,432.72,359.06
2016,1,10,15,15,389.5,98.5,1.4,11.5,212.5,389.6,324.34
2016,1,10,15,30,373.0,86.0,1.3,11.0,182.0,346.88,288.91
2016,1,10,15,45,342.5,73.5,1.25,10.5,150.0,297.04,246.56
2016,1,10,16,0,312.0,61.0,1.2,10.0,118.0,249.52,204.85
2016,1,10,16,15,266.5,47.0,1.3,9.5,86.5,195.92,157.12
2016,1,10,16,30,221.0,33.0,1.4,9.0,55.0,146.9,110.06
2016,1,10,16,45,110.5,16.5,1.5,8.5,27.5,67.95,15.57
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,2.15,7.5,15.0,13.22,0.0
2016,1,11,8,0,0.0,30.0,2.2,8.0,30.0,28.95,17.36
2016,1,11,8,15,14.5,47.0,2.2,8.0,49.5,57.36,43.08
2016,1,11,8,30,29.0,64.0,2.2,8.0,69.0,83.65,66.67
2016,1,11,8,45,37.0,80.5,2.25,8.0,89.0,106.99,87.63
2016,1,11,9,0,45.0,97.0,2.3,8.0,109.0,131.09,109.03
2016,1,11,9,15,50.0,113.0,2.25,8.0,128.0,153.39,128.52
2016,1,11,9,30,55.0,129.0,2.2,8.0,147.0,176.2,148.14
2016,1,11,9,45,59.0,142.5,2.2,8.5,164.0,195.49,164.22
2016,1,11,10,0,63.0,156.0,2.2,9.0,181.0,215.18,180.37
2016,1,11,10,15,42.0,159.5,2.2,9.0,176.5,202.64,168.96
2016,1,11,10,30,21.0,163.0,2.2,9.0,172.0,175.98,145.71
2016,1,11,10,45,37.5,179.0,2.25,9.5,196.0,222.08,184.35
2016,1,11,11,0,54.0,195.0,2.3,10.0,220.0,256.01,212.23
2016,1,11,11,15,31.5,184.5,2.25,10.5,199.0,222.68,183.31
2016,1,11,11,30,9.0,174.0,2.2,11.0,178.0,175.38,142.96
2016,1,11,11,45,18.5,186.5,2.15,11.5,195.5,197.6,161.45
2016,1,11,12,0,28.0,199.0,2.1,12.0,213.0,220.25,179.94
2016,1,11,12,15,58.0,211.5,2.05,12.0,241.0,279.89,229.38
2016,1,11,12,30,88.0,224.0,2.0,12.0,269.0,323.4,265.1
2016,1,11,12,45,86.0,220.5,2.0,12.0,264.0,316.99,259.79
2016,1,11,13,0,84.0,217.0,2.0,12.0,259.0,310.58,254.74
2016,1,11,13,15,90.0,211.5,1.95,12.0,255.0,308.71,253.61
2016,1,11,13,30,96.0,206.0,1.9,12.0,251.0,306.62,252.31
2016,1,11,13,45,101.5,197.5,1.9,12.5,243.0,299.94,246.94
2016,1,11,14,0,107.0,189.0,1.9,13.0,235.0,292.96,241.34
2016,1,11,14,15,448.5,127.5,1.8,13.0,302.5,531.88,438.81
2016,1,11,14,30,790.0,66.0,1.7,13.0,370.0,705.83,570.87
2016,1,11,14,45,768.0,63.0,1.6,13.0,337.0,657.57,533.1
2016,1,11,15,0,746.0,60.0,1.5,13.0,304.0,608.43,496.3
2016,1,11,15,15,711.5,56.5,1.4,12.5,266.5,550.02,451.06
2016,1,11,15,30,677.0,53.0,1.3,12.0,229.0,492.45,404.55
2016,1,11,15,45,626.5,48.0,1.2,11.5,189.0,425.49,348.91
2016,1,11,16,0,576.0,43.0,1.1,11.0,149.0,361.75,293.91
2016,1,11,16,15,492.0,36.0,1.1,10.5,110.0,288.48,229.76
2016,1,11,16,30,408.0,29.0,1.1,10.0,71.0,219.69,165.22
