Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,915.0,73.0,3.3,11.0,537.0,891.65,714.6
2016,2,1,14,15,901.5,71.5,3.25,10.5,508.0,852.91,688.58
2016,2,1,14,30,888.0,70.0,3.2,10.0,479.0,811.69,660.47
2016,2,1,14,45,869.5,67.5,3.15,10.0,443.5,763.15,625.3
2016,2,1,15,0,851.0,65.0,3.1,10.0,408.0,719.23,593.21
2016,2,1,15,15,824.5,62.0,2.9,9.5,368.0,661.17,549.92
2016,2,1,15,30,798.0,59.0,2.7,9.0,328.0,602.86,504.07
2016,2,1,15,45,761.0,55.0,2.55,9.0,283.5,537.22,449.56
2016,2,1,16,0,724.0,51.0,2.4,9.0,239.0,473.14,394.61
2016,2,1,16,15,665.0,46.0,2.4,8.5,193.5,399.01,330.62
2016,2,1,16,30,606.0,41.0,2.4,8.0,148.0,329.62,268.29
2016,2,1,16,45,510.0,33.5,2.4,7.5,104.5,248.76,195.07
2016,2,1,17,0,414.0,26.0,2.4,7.0,61.0,178.04,122.75
2016,2,1,17,15,207.0,13.0,2.45,6.5,30.5,77.58,0.0
2016,2,1,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.5,9.0,2.05,6.0,11.0,18.8,0.0
2016,2,2,7,30,101.0,18.0,2.0,6.0,22.0,54.1,0.0
2016,2,2,7,45,229.5,31.5,1.95,6.5,57.5,126.95,89.07
2016,2,2,8,0,358.0,45.0,1.9,7.0,93.0,205.63,162.67
2016,2,2,8,15,440.5,54.0,1.85,7.0,136.0,274.26,225.09
2016,2,2,8,30,523.0,63.0,1.8,7.0,179.0,351.13,293.24
2016,2,2,8,45,365.5,93.0,1.75,7.0,182.5,324.57,273.91
2016,2,2,9,0,208.0,123.0,1.7,7.0,186.0,274.08,232.08
2016,2,2,9,15,227.5,137.0,1.6,7.0,215.0,312.57,265.04
2016,2,2,9,30,247.0,151.0,1.5,7.0,244.0,352.46,297.92
2016,2,2,9,45,518.0,117.5,1.4,7.5,336.0,535.28,447.85
2016,2,2,10,0,789.0,84.0,1.3,8.0,428.0,728.69,592.95
2016,2,2,10,15,427.5,147.0,1.3,8.0,335.5,537.25,442.2
2016,2,2,10,30,66.0,210.0,1.3,8.0,243.0,276.78,227.94
2016,2,2,10,45,33.0,181.5,1.3,8.5,198.0,214.51,176.7
2016,2,2,11,0,0.0,153.0,1.3,9.0,153.0,142.12,115.16
2016,2,2,11,15,49.0,204.0,1.35,9.0,231.5,255.38,210.57
2016,2,2,11,30,98.0,255.0,1.4,9.0,310.0,362.68,297.43
2016,2,2,11,45,262.5,240.0,1.45,9.0,390.5,535.14,435.9
2016,2,2,12,0,427.0,225.0,1.5,9.0,471.0,692.77,556.56
2016,2,2,12,15,390.5,234.5,1.55,9.0,460.0,653.6,525.66
2016,2,2,12,30,354.0,244.0,1.6,9.0,449.0,630.44,508.06
2016,2,2,12,45,335.0,245.5,1.65,9.5,438.0,612.78,494.08
2016,2,2,13,0,316.0,247.0,1.7,10.0,427.0,593.95,479.18
2016,2,2,13,15,313.5,242.0,1.7,10.0,417.0,581.6,470.31
2016,2,2,13,30,311.0,237.0,1.7,10.0,407.0,568.06,460.5
2016,2,2,13,45,309.5,228.0,1.75,10.0,391.5,549.43,447.19
2016,2,2,14,0,308.0,219.0,1.8,10.0,376.0,529.72,432.98
2016,2,2,14,15,305.5,207.0,1.8,10.0,356.0,504.5,414.2
2016,2,2,14,30,303.0,195.0,1.8,10.0,336.0,478.4,394.57
2016,2,2,14,45,556.5,133.0,1.8,10.0,368.5,604.51,498.29
2016,2,2,15,0,810.0,71.0,1.8,10.0,401.0,697.91,570.47
2016,2,2,15,15,783.0,68.0,1.75,9.5,361.5,641.04,528.08
2016,2,2,15,30,756.0,65.0,1.7,9.0,322.0,584.05,484.25
2016,2,2,15,45,706.5,62.5,1.7,9.0,277.5,514.36,427.89
2016,2,2,16,0,657.0,60.0,1.7,9.0,233.0,450.81,374.48
2016,2,2,16,15,596.0,54.0,1.7,8.5,188.5,377.82,312.24
2016,2,2,16,30,535.0,48.0,1.7,8.0,144.0,310.07,252.19
2016,2,2,16,45,431.5,39.0,1.75,7.5,101.5,228.48,179.67
2016,2,2,17,0,328.0,30.0,1.8,7.0,59.0,158.41,111.7
2016,2,2,17,15,164.0,15.0,1.85,6.5,29.5,69.04,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,3.0,13.0,11.82,0.0
2016,2,3,7,30,0.0,26.0,1.9,3.0,26.0,27.31,0.0
2016,2,3,7,45,220.0,33.0,1.95,3.5,63.5,125.41,90.42
2016,2,3,8,0,440.0,40.0,2.0,4.0,101.0,232.47,186.09
2016,2,3,8,15,516.0,47.5,2.0,4.5,144.5,300.81,249.07
2016,2,3,8,30,592.0,55.0,2.0,5.0,188.0,376.7,316.88
2016,2,3,8,45,638.0,61.0,2.05,5.5,231.5,441.34,373.57
2016,2,3,9,0,684.0,67.0,2.1,6.0,275.0,509.21,430.85
2016,2,3,9,15,717.0,71.0,2.1,6.5,316.5,568.97,479.44
2016,2,3,9,30,750.0,75.0,2.1,7.0,358.0,626.46,524.66
2016,2,3,9,45,767.0,80.0,2.1,7.5,394.0,677.19,561.58
2016,2,3,10,0,784.0,85.0,2.1,8.0,430.0,726.78,596.65
2016,2,3,10,15,531.0,147.5,2.05,8.5,388.5,621.63,512.34
2016,2,3,10,30,278.0,210.0,2.0,9.0,347.0,484.91,399.76
2016,2,3,10,45,287.5,220.0,2.0,9.5,368.0,513.02,421.57
2016,2,3,11,0,297.0,230.0,2.0,10.0,389.0,540.61,441.57
2016,2,3,11,15,577.0,163.0,2.0,10.0,483.5,740.58,598.48
2016,2,3,11,30,857.0,96.0,2.0,10.0,578.0,934.07,735.2
2016,2,3,11,45,586.5,174.0,2.0,10.5,507.0,780.28,621.53
2016,2,3,12,0,316.0,252.0,2.0,11.0,436.0,602.7,483.92
2016,2,3,12,15,254.5,262.0,1.95,11.0,410.5,557.58,449.13
2016,2,3,12,30,193.0,272.0,1.9,11.0,385.0,492.89,398.23
2016,2,3,12,45,96.5,213.5,1.9,11.0,270.0,329.28,268.59
2016,2,3,13,0,0.0,155.0,1.9,11.0,155.0,143.2,114.76
2016,2,3,13,15,18.0,190.0,1.85,11.0,200.0,196.49,159.98
2016,2,3,13,30,36.0,225.0,1.8,11.0,245.0,268.17,218.84
2016,2,3,13,45,161.5,223.5,1.75,11.0,307.5,394.97,324.25
2016,2,3,14,0,287.0,222.0,1.7,11.0,370.0,515.2,420.36
2016,2,3,14,15,252.0,213.5,1.6,11.0,338.5,467.52,381.87
2016,2,3,14,30,217.0,205.0,1.5,11.0,307.0,406.3,333.84
2016,2,3,14,45,323.5,174.0,1.45,11.0,313.0,458.39,377.92
2016,2,3,15,0,430.0,143.0,1.4,11.0,319.0,501.5,413.11
2016,2,3,15,15,401.5,135.0,1.35,10.5,287.0,453.41,375.21
2016,2,3,15,30,373.0,127.0,1.3,10.0,255.0,406.6,338.14
2016,2,3,15,45,351.0,112.0,1.3,10.0,220.0,357.42,297.95
2016,2,3,16,0,329.0,97.0,1.3,10.0,185.0,309.58,257.69
2016,2,3,16,15,295.0,81.5,1.35,9.5,149.5,256.82,212.61
2016,2,3,16,30,261.0,66.0,1.4,9.0,114.0,207.26,168.9
2016,2,3,16,45,206.5,50.0,1.45,9.0,81.0,152.74,120.06
2016,2,3,17,0,152.0,34.0,1.5,9.0,48.0,104.53,74.22
2016,2,3,17,15,76.0,17.0,1.45,8.5,24.0,46.7,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,110.5,9.0,2.5,4.0,14.0,31.36,0.0
2016,2,4,7,30,221.0,18.0,2.5,4.0,28.0,87.87,0.0
2016,2,4,7,45,347.0,28.5,2.55,4.5,66.5,162.77,118.28
2016,2,4,8,0,473.0,39.0,2.6,5.0,105.0,244.15,195.24
2016,2,4,8,15,547.5,46.0,2.55,5.5,150.0,313.1,258.97
2016,2,4,8,30,622.0,53.0,2.5,6.0,195.0,389.43,327.21
2016,2,4,8,45,666.5,58.5,2.5,6.5,239.0,454.24,384.0
2016,2,4,9,0,711.0,64.0,2.5,7.0,283.0,519.11,438.81
2016,2,4,9,15,743.0,67.5,2.5,7.0,324.5,579.07,488.52
2016,2,4,9,30,775.0,71.0,2.5,7.0,366.0,639.78,537.07
2016,2,4,9,45,792.5,75.0,2.55,7.5,402.5,690.79,574.42
2016,2,4,10,0,810.0,79.0,2.6,8.0,439.0,740.62,610.13
2016,2,4,10,15,826.0,81.5,2.55,8.0,470.5,785.94,642.29
2016,2,4,10,30,842.0,84.0,2.5,8.0,502.0,829.37,672.56
2016,2,4,10,45,853.5,85.5,2.5,8.5,527.0,865.47,696.25
2016,2,4,11,0,865.0,87.0,2.5,9.0,552.0,898.87,717.78
2016,2,4,11,15,643.5,154.0,2.4,9.5,506.5,799.22,642.18
2016,2,4,11,30,422.0,221.0,2.3,10.0,461.0,674.44,544.21
2016,2,4,11,45,419.5,227.5,2.25,10.5,469.0,685.35,551.62
2016,2,4,12,0,417.0,234.0,2.2,11.0,477.0,676.97,544.0
2016,2,4,12,15,654.5,161.5,2.05,11.0,544.5,847.34,671.17
2016,2,4,12,30,892.0,89.0,1.9,11.0,612.0,972.28,755.26
2016,2,4,12,45,890.5,88.5,1.8,11.5,606.5,966.62,747.31
2016,2,4,13,0,889.0,88.0,1.7,12.0,601.0,957.28,738.61
2016,2,4,13,15,884.0,87.0,1.6,12.0,587.0,940.45,726.32
2016,2,4,13,30,879.0,86.0,1.5,12.0,573.0,929.28,718.13
2016,2,4,13,45,703.5,128.0,1.45,12.0,509.0,809.83,635.19
2016,2,4,14,0,528.0,170.0,1.4,12.0,445.0,680.17,542.26
2016,2,4,14,15,499.5,166.5,1.3,12.0,415.5,636.33,510.56
2016,2,4,14,30,471.0,163.0,1.2,12.0,386.0,592.26,477.42
2016,2,4,14,45,560.5,130.0,1.2,12.0,376.5,605.41,490.18
2016,2,4,15,0,650.0,97.0,1.2,12.0,367.0,617.26,500.73
2016,2,4,15,15,612.5,96.5,1.1,11.5,331.5,561.97,458.2
2016,2,4,15,30,575.0,96.0,1.0,11.0,296.0,507.62,416.0
2016,2,4,15,45,550.0,86.0,0.95,11.0,257.0,452.15,371.62
2016,2,4,16,0,525.0,76.0,0.9,11.0,218.0,397.68,326.58
2016,2,4,16,15,476.0,66.5,0.95,10.5,177.5,333.09,272.7
2016,2,4,16,30,427.0,57.0,1.0,10.0,137.0,272.75,220.34
2016,2,4,16,45,358.0,44.5,1.05,9.5,98.5,206.47,161.79
2016,2,4,17,0,289.0,32.0,1.1,9.0,60.0,148.04,106.54
2016,2,4,17,15,144.5,16.0,1.15,8.5,30.0,66.21,0.78
2016,2,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.0,2.35,4.5,15.0,30.15,0.0
2016,2,5,7,30,201.0,20.0,2.4,5.0,30.0,84.94,2.47
2016,2,5,7,45,325.0,31.5,2.45,5.5,69.0,158.54,116.13
2016,2,5,8,0,449.0,43.0,2.5,6.0,108.0,239.16,191.04
2016,2,5,8,15,525.0,51.0,2.5,6.5,153.0,308.9,254.88
2016,2,5,8,30,601.0,59.0,2.5,7.0,198.0,386.16,323.48
2016,2,5,8,45,650.5,64.5,2.5,7.5,243.0,452.93,381.5
2016,2,5,9,0,700.0,70.0,2.5,8.0,288.0,523.2,440.25
2016,2,5,9,15,733.5,74.0,2.5,8.5,330.5,584.3,489.59
2016,2,5,9,30,767.0,78.0,2.5,9.0,373.0,642.96,535.46
2016,2,5,9,45,794.0,80.0,2.5,10.0,411.5,698.51,574.71
2016,2,5,10,0,821.0,82.0,2.5,11.0,450.0,753.54,612.36
2016,2,5,10,15,837.5,84.5,2.4,11.0,482.0,799.78,644.18
2016,2,5,10,30,854.0,87.0,2.3,11.0,514.0,844.1,674.04
2016,2,5,10,45,864.5,88.5,2.25,11.5,539.0,879.77,696.38
2016,2,5,11,0,875.0,90.0,2.2,12.0,564.0,912.64,716.51
2016,2,5,11,15,882.0,91.5,2.05,12.0,582.0,939.3,732.3
2016,2,5,11,30,889.0,93.0,1.9,12.0,600.0,962.62,745.6
2016,2,5,11,45,888.0,95.0,1.75,12.5,609.0,975.54,750.23
2016,2,5,12,0,887.0,97.0,1.6,13.0,618.0,984.7,752.35
2016,2,5,12,15,685.5,157.0,1.45,13.0,560.5,872.96,673.75
2016,2,5,12,30,484.0,217.0,1.3,13.0,503.0,741.74,578.79
2016,2,5,12,45,683.5,156.5,1.15,13.5,556.5,867.58,667.87
2016,2,5,13,0,883.0,96.0,1.0,14.0,610.0,972.59,733.17
2016,2,5,13,15,877.0,95.0,1.0,14.0,595.5,954.65,720.25
2016,2,5,13,30,871.0,94.0,1.0,14.0,581.0,933.25,706.95
2016,2,5,13,45,868.5,90.5,1.0,14.0,561.0,908.59,691.57
2016,2,5,14,0,866.0,87.0,1.0,14.0,541.0,880.59,673.96
2016,2,5,14,15,853.5,85.0,1.05,14.0,512.5,842.77,650.35
2016,2,5,14,30,841.0,83.0,1.1,14.0,484.0,802.48,624.77
2016,2,5,14,45,828.0,79.0,1.15,14.0,450.5,757.2,595.17
2016,2,5,15,0,815.0,75.0,1.2,14.0,417.0,710.02,563.59
2016,2,5,15,15,790.0,71.5,1.2,13.5,377.5,653.45,524.8
2016,2,5,15,30,765.0,68.0,1.2,13.0,338.0,596.58,483.12
2016,2,5,15,45,725.0,64.5,1.2,12.5,294.0,530.68,432.39
2016,2,5,16,0,685.0,61.0,1.2,12.0,250.0,469.76,383.42
2016,2,5,16,15,627.0,55.0,1.2,11.0,204.0,396.41,323.19
2016,2,5,16,30,569.0,49.0,1.2,10.0,158.0,327.96,264.4
2016,2,5,16,45,466.0,41.0,1.2,9.5,114.0,245.2,192.13
2016,2,5,17,0,363.0,33.0,1.2,9.0,70.0,173.65,126.27
2016,2,5,17,15,181.5,16.5,1.2,8.5,35.0,77.45,13.95
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,2.25,5.5,16.5,34.75,0.0
2016,2,6,7,30,245.0,20.0,2.3,6.0,33.0,97.38,17.07
2016,2,6,7,45,365.0,30.0,2.35,6.5,72.5,170.11,125.15
2016,2,6,8,0,485.0,40.0,2.4,7.0,112.0,250.0,199.11
2016,2,6,8,15,556.5,47.0,2.3,7.5,156.5,318.52,261.75
2016,2,6,8,30,628.0,54.0,2.2,8.0,201.0,394.08,328.44
2016,2,6,8,45,679.0,57.5,2.1,8.5,246.5,457.89,383.45
2016,2,6,9,0,730.0,61.0,2.0,9.0,292.0,528.19,441.32
2016,2,6,9,15,760.0,64.5,1.9,9.5,333.5,587.82,488.36
2016,2,6,9,30,790.0,68.0,1.8,10.0,375.0,648.01,533.44
2016,2,6,9,45,810.0,71.0,1.75,11.0,412.0,700.4,568.93
2016,2,6,10,0,830.0,74.0,1.7,12.0,449.0,751.76,602.57
2016,2,6,10,15,845.0,76.0,1.6,12.0,480.5,796.45,632.2
2016,2,6,10,30,860.0,78.0,1.5,12.0,512.0,839.12,659.76
2016,2,6,10,45,871.5,79.0,1.4,12.5,537.0,866.91,675.12
2016,2,6,11,0,883.0,80.0,1.3,13.0,562.0,899.82,693.84
2016,2,6,11,15,889.5,81.0,1.35,13.0,579.5,925.23,710.66
2016,2,6,11,30,896.0,82.0,1.4,13.0,597.0,947.34,725.4
2016,2,6,11,45,544.0,179.5,1.45,13.5,494.0,748.68,585.86
2016,2,6,12,0,192.0,277.0,1.5,14.0,391.0,496.49,393.05
2016,2,6,12,15,291.5,260.5,1.5,14.0,434.0,590.99,468.21
2016,2,6,12,30,391.0,244.0,1.5,14.0,477.0,666.51,525.36
2016,2,6,12,45,642.5,163.5,1.55,14.5,542.0,837.27,650.34
2016,2,6,13,0,894.0,83.0,1.6,15.0,607.0,958.58,731.15
2016,2,6,13,15,889.0,82.5,1.6,15.0,593.5,942.3,719.12
2016,2,6,13,30,884.0,82.0,1.6,15.0,580.0,922.55,706.58
2016,2,6,13,45,876.5,80.5,1.6,15.0,559.0,895.96,689.46
2016,2,6,14,0,869.0,79.0,1.6,15.0,538.0,866.28,670.26
2016,2,6,14,15,730.0,107.0,1.55,15.0,479.0,770.52,603.78
2016,2,6,14,30,591.0,135.0,1.5,15.0,420.0,665.13,528.98
2016,2,6,14,45,535.5,136.5,1.45,15.0,381.0,594.96,477.48
2016,2,6,15,0,480.0,138.0,1.4,15.0,342.0,533.97,431.22
2016,2,6,15,15,463.0,128.0,1.25,14.5,309.5,489.34,397.48
2016,2,6,15,30,446.0,118.0,1.1,14.0,277.0,444.83,362.87
2016,2,6,15,45,570.5,86.5,1.0,13.5,263.5,466.45,380.35
2016,2,6,16,0,695.0,55.0,0.9,13.0,250.0,466.34,378.61
2016,2,6,16,15,640.0,50.0,0.95,12.5,204.5,395.05,319.68
2016,2,6,16,30,585.0,45.0,1.0,12.0,159.0,328.14,262.39
2016,2,6,16,45,496.5,37.5,1.05,11.5,116.0,253.48,197.19
2016,2,6,17,0,408.0,30.0,1.1,11.0,73.0,185.75,134.92
2016,2,6,17,15,204.0,15.0,1.1,10.5,36.5,82.31,24.48
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,9.0,2.35,7.5,18.5,42.94,0.0
2016,2,7,7,30,332.0,18.0,2.4,8.0,37.0,117.39,33.9
2016,2,7,7,45,452.0,26.0,2.5,8.5,78.5,191.41,140.41
2016,2,7,8,0,572.0,34.0,2.6,9.0,120.0,274.34,216.89
2016,2,7,8,15,638.5,39.5,2.65,9.5,166.5,343.96,280.76
2016,2,7,8,30,705.0,45.0,2.7,10.0,213.0,419.8,347.89
2016,2,7,8,45,748.0,48.5,2.8,10.5,259.0,485.94,405.16
2016,2,7,9,0,791.0,52.0,2.9,11.0,305.0,554.69,462.41
2016,2,7,9,15,819.5,54.5,2.8,11.5,347.5,609.77,506.37
2016,2,7,9,30,848.0,57.0,2.7,12.0,390.0,669.73,550.78
2016,2,7,9,45,861.0,61.5,2.65,12.5,427.0,720.75,586.55
2016,2,7,10,0,874.0,66.0,2.6,13.0,464.0,770.06,620.2
2016,2,7,10,15,888.5,67.5,2.5,13.5,496.0,814.79,649.4
2016,2,7,10,30,903.0,69.0,2.4,14.0,528.0,857.37,676.41
2016,2,7,10,45,913.0,70.0,2.35,14.5,553.5,892.94,698.36
2016,2,7,11,0,923.0,71.0,2.3,15.0,579.0,925.59,718.03
2016,2,7,11,15,929.5,72.0,2.3,15.0,597.0,951.88,735.0
2016,2,7,11,30,936.0,73.0,2.3,15.0,615.0,974.7,749.68
2016,2,7,11,45,939.5,73.0,2.3,15.5,625.5,989.8,757.78
2016,2,7,12,0,943.0,73.0,2.3,16.0,636.0,1001.11,763.5
2016,2,7,12,15,943.5,73.5,2.25,16.0,637.5,1006.31,766.11
2016,2,7,12,30,944.0,74.0,2.2,16.0,639.0,1007.58,766.3
2016,2,7,12,45,943.5,73.0,2.2,16.5,633.5,1002.04,761.31
2016,2,7,13,0,943.0,72.0,2.2,17.0,628.0,992.6,753.94
2016,2,7,13,15,938.0,71.0,2.2,17.0,614.0,975.07,742.73
2016,2,7,13,30,933.0,70.0,2.2,17.0,600.0,953.87,729.21
2016,2,7,13,45,925.0,69.0,2.2,17.0,578.5,926.42,711.51
2016,2,7,14,0,917.0,68.0,2.2,17.0,557.0,895.73,691.59
2016,2,7,14,15,905.0,67.0,2.1,17.0,528.5,858.58,666.16
2016,2,7,14,30,893.0,66.0,2.0,17.0,500.0,818.81,638.83
2016,2,7,14,45,876.5,64.0,1.95,17.0,465.0,771.91,606.64
2016,2,7,15,0,860.0,62.0,1.9,17.0,430.0,723.26,572.82
2016,2,7,15,15,836.5,59.5,1.75,16.5,390.0,667.65,533.59
2016,2,7,15,30,813.0,57.0,1.6,16.0,350.0,616.68,496.18
2016,2,7,15,45,779.0,53.5,1.45,15.5,306.0,552.22,445.97
2016,2,7,16,0,745.0,50.0,1.3,15.0,262.0,489.01,395.03
2016,2,7,16,15,693.5,46.0,1.3,14.5,215.5,418.06,336.75
2016,2,7,16,30,642.0,42.0,1.3,14.0,169.0,351.04,279.21
2016,2,7,16,45,556.0,35.5,1.3,13.5,124.5,272.21,210.6
2016,2,7,17,0,470.0,29.0,1.3,13.0,80.0,202.33,146.7
2016,2,7,17,15,235.0,14.5,1.3,12.5,40.0,89.66,34.57
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.5,10.5,2.95,8.5,19.0,38.13,0.0
2016,2,8,7,30,273.0,21.0,3.0,9.0,38.0,107.21,40.24
2016,2,8,7,45,392.5,31.0,3.15,10.0,79.0,180.17,132.93
2016,2,8,8,0,512.0,41.0,3.3,11.0,120.0,261.78,206.6
2016,2,8,8,15,583.5,47.5,3.2,11.5,166.5,331.47,269.66
2016,2,8,8,30,655.0,54.0,3.1,12.0,213.0,405.33,334.5
2016,2,8,8,45,698.0,59.0,3.05,12.5,258.5,471.05,390.73
2016,2,8,9,0,741.0,64.0,3.0,13.0,304.0,539.44,446.9
2016,2,8,9,15,772.0,67.5,2.9,13.5,346.5,600.5,495.07
2016,2,8,9,30,803.0,71.0,2.8,14.0,389.0,662.17,541.38
2016,2,8,9,45,831.0,71.5,2.75,14.5,428.0,718.2,580.77
2016,2,8,10,0,859.0,72.0,2.7,15.0,467.0,773.68,618.75
2016,2,8,10,15,873.5,74.0,2.65,15.5,499.5,811.81,643.28
2016,2,8,10,30,888.0,76.0,2.6,16.0,532.0,854.61,670.84
2016,2,8,10,45,898.0,77.5,2.55,16.5,557.0,890.46,692.98
2016,2,8,11,0,908.0,79.0,2.5,17.0,582.0,923.43,712.87
2016,2,8,11,15,914.5,80.0,2.45,17.0,600.0,949.46,729.16
2016,2,8,11,30,921.0,81.0,2.4,17.0,618.0,972.07,743.15
2016,2,8,11,45,924.5,81.5,2.35,17.5,628.0,987.66,751.01
2016,2,8,12,0,928.0,82.0,2.3,18.0,638.0,999.51,756.48
2016,2,8,12,15,928.5,82.0,2.25,18.0,640.0,1004.03,758.62
2016,2,8,12,30,929.0,82.0,2.2,18.0,642.0,1004.67,758.4
2016,2,8,12,45,933.0,79.0,2.15,18.0,637.5,1001.03,755.54
2016,2,8,13,0,937.0,76.0,2.1,18.0,633.0,993.44,750.25
2016,2,8,13,15,932.0,75.5,2.0,18.0,619.0,976.6,738.37
2016,2,8,13,30,927.0,75.0,1.9,18.0,605.0,956.11,724.27
2016,2,8,13,45,918.5,74.0,1.85,18.5,583.5,928.31,704.64
2016,2,8,14,0,910.0,73.0,1.8,19.0,562.0,897.3,682.99
2016,2,8,14,15,898.0,71.5,1.75,18.5,533.5,859.66,659.35
2016,2,8,14,30,886.0,70.0,1.7,18.0,505.0,819.43,633.72
2016,2,8,14,45,868.5,68.5,1.65,18.0,470.0,772.56,601.93
2016,2,8,15,0,851.0,67.0,1.6,18.0,435.0,730.29,573.07
2016,2,8,15,15,827.5,64.5,1.5,17.5,395.0,674.38,534.39
2016,2,8,15,30,804.0,62.0,1.4,17.0,355.0,617.92,493.51
2016,2,8,15,45,768.5,58.5,1.3,17.0,310.5,552.79,442.8
2016,2,8,16,0,733.0,55.0,1.2,17.0,266.0,489.04,391.55
2016,2,8,16,15,680.5,50.0,1.2,16.0,219.5,416.8,333.65
2016,2,8,16,30,628.0,45.0,1.2,15.0,173.0,348.64,276.36
2016,2,8,16,45,541.0,38.0,1.3,14.5,127.5,269.4,208.18
2016,2,8,17,0,454.0,31.0,1.4,14.0,82.0,202.51,147.56
2016,2,8,17,15,227.0,15.5,1.4,13.5,41.0,90.38,40.99
2016,2,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,2.6,8.5,20.5,41.75,0.0
2016,2,9,7,30,303.0,22.0,2.7,9.0,41.0,117.01,52.52
2016,2,9,7,45,421.0,31.5,2.8,9.5,83.5,190.11,141.28
2016,2,9,8,0,539.0,41.0,2.9,10.0,126.0,272.42,215.85
2016,2,9,8,15,608.5,47.0,2.9,10.5,173.0,339.49,277.02
2016,2,9,8,30,678.0,53.0,2.9,11.0,220.0,416.27,344.4
2016,2,9,8,45,722.5,57.5,2.95,11.5,266.5,483.51,402.03
2016,2,9,9,0,767.0,62.0,3.0,12.0,313.0,553.52,459.75
2016,2,9,9,15,797.0,65.0,2.9,12.5,356.0,614.61,507.93
2016,2,9,9,30,827.0,68.0,2.8,13.0,399.0,676.15,553.82
2016,2,9,9,45,785.5,78.0,2.7,13.5,416.0,693.21,563.58
2016,2,9,10,0,744.0,88.0,2.6,14.0,433.0,704.19,568.91
2016,2,9,10,15,704.5,107.5,2.4,14.5,451.5,726.85,582.26
2016,2,9,10,30,665.0,127.0,2.2,15.0,470.0,740.07,588.29
2016,2,9,10,45,645.0,140.5,2.05,15.5,486.5,758.12,598.09
2016,2,9,11,0,625.0,154.0,1.9,16.0,503.0,772.32,604.91
2016,2,9,11,15,641.5,155.0,1.8,16.5,523.0,802.81,623.6
2016,2,9,11,30,658.0,156.0,1.7,17.0,543.0,831.1,640.28
2016,2,9,11,45,797.5,119.0,1.6,17.5,596.0,923.1,699.98
2016,2,9,12,0,937.0,82.0,1.5,18.0,649.0,1009.54,753.0
2016,2,9,12,15,937.0,82.0,1.35,18.0,650.5,1013.63,751.83
2016,2,9,12,30,937.0,82.0,1.2,18.0,652.0,1013.8,749.18
2016,2,9,12,45,936.0,81.5,1.1,18.5,646.0,1008.47,742.61
2016,2,9,13,0,935.0,81.0,1.0,19.0,640.0,999.24,733.75
2016,2,9,13,15,746.5,132.5,0.85,19.0,573.0,887.98,659.38
2016,2,9,13,30,558.0,184.0,0.7,19.0,506.0,752.54,567.89
2016,2,9,13,45,580.0,169.5,0.55,19.0,493.5,743.28,562.19
2016,2,9,14,0,602.0,155.0,0.4,19.0,481.0,737.82,557.01
2016,2,9,14,15,531.5,165.0,0.3,18.5,442.5,664.54,506.02
2016,2,9,14,30,461.0,175.0,0.2,18.0,404.0,600.2,460.75
2016,2,9,14,45,415.0,170.5,0.15,18.0,365.5,541.34,418.93
2016,2,9,15,0,369.0,166.0,0.1,18.0,327.0,470.76,367.9
2016,2,9,15,15,244.5,160.5,0.15,17.5,263.5,361.58,286.25
2016,2,9,15,30,120.0,155.0,0.2,17.0,200.0,251.33,200.69
2016,2,9,15,45,111.5,137.5,0.25,16.5,175.0,221.12,177.93
2016,2,9,16,0,103.0,120.0,0.3,16.0,150.0,191.68,154.47
2016,2,9,16,15,92.5,100.5,0.35,15.5,124.0,159.56,128.09
2016,2,9,16,30,82.0,81.0,0.4,15.0,98.0,128.51,101.85
2016,2,9,16,45,65.5,61.0,0.5,15.0,72.5,95.51,73.31
2016,2,9,17,0,49.0,41.0,0.6,15.0,47.0,64.1,45.69
2016,2,9,17,15,24.5,24.0,0.65,14.5,27.0,30.82,13.09
2016,2,9,17,30,0.0,7.0,0.7,14.0,7.0,6.37,0.0
2016,2,9,17,45,0.0,3.5,0.75,14.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.15,9.5,10.5,9.55,0.0
2016,2,10,7,30,0.0,21.0,1.1,10.0,21.0,18.93,5.94
2016,2,10,7,45,14.0,39.5,1.1,10.5,42.0,45.29,31.7
2016,2,10,8,0,28.0,58.0,1.1,11.0,63.0,70.76,54.26
2016,2,10,8,15,38.0,77.5,1.15,11.0,86.0,97.1,77.56
2016,2,10,8,30,48.0,97.0,1.2,11.0,109.0,124.49,101.53
2016,2,10,8,45,53.5,116.0,1.25,11.5,132.0,149.84,123.17
2016,2,10,9,0,59.0,135.0,1.3,12.0,155.0,175.8,144.86
2016,2,10,9,15,64.5,152.0,1.2,12.0,176.5,199.91,164.78
2016,2,10,9,30,70.0,169.0,1.1,12.0,198.0,224.59,184.79
2016,2,10,9,45,313.0,154.5,1.0,12.5,299.0,414.32,340.99
2016,2,10,10,0,556.0,140.0,0.9,13.0,400.0,615.4,494.2
2016,2,10,10,15,708.0,112.5,0.85,13.5,467.0,736.44,578.08
2016,2,10,10,30,860.0,85.0,0.8,14.0,534.0,852.1,653.8
2016,2,10,10,45,869.5,87.0,0.8,14.5,559.0,887.95,673.98
2016,2,10,11,0,879.0,89.0,0.8,15.0,584.0,920.93,693.17
2016,2,10,11,15,886.0,90.0,0.85,15.0,601.5,947.28,710.2
2016,2,10,11,30,893.0,91.0,0.9,15.0,619.0,960.73,718.93
2016,2,10,11,45,719.0,146.5,0.95,15.0,576.5,888.3,671.21
2016,2,10,12,0,545.0,202.0,1.0,15.0,534.0,783.44,600.44
2016,2,10,12,15,723.5,146.5,1.0,15.5,589.0,902.55,682.38
2016,2,10,12,30,902.0,91.0,1.0,16.0,644.0,992.52,738.55
2016,2,10,12,45,902.0,90.0,1.05,16.5,638.5,987.68,733.83
2016,2,10,13,0,902.0,89.0,1.1,17.0,633.0,979.07,728.22
2016,2,10,13,15,897.0,88.5,1.1,17.0,619.5,962.62,718.1
2016,2,10,13,30,892.0,88.0,1.1,17.0,606.0,942.64,705.88
2016,2,10,13,45,885.0,86.0,1.15,17.0,584.5,915.61,689.91
2016,2,10,14,0,878.0,84.0,1.2,17.0,563.0,893.83,677.44
2016,2,10,14,15,812.5,90.5,1.15,17.0,516.5,820.66,628.31
2016,2,10,14,30,747.0,97.0,1.1,17.0,470.0,747.8,579.07
2016,2,10,14,45,638.5,116.0,1.1,17.0,419.5,661.75,519.77
2016,2,10,15,0,530.0,135.0,1.1,17.0,369.0,569.45,452.16
2016,2,10,15,15,425.0,138.5,1.05,16.5,315.0,476.12,382.1
2016,2,10,15,30,320.0,142.0,1.0,16.0,261.0,378.42,306.61
2016,2,10,15,45,298.0,128.0,1.0,15.5,228.5,333.52,271.86
2016,2,10,16,0,276.0,114.0,1.0,15.0,196.0,290.21,236.92
2016,2,10,16,15,254.0,96.5,1.05,14.5,162.0,244.46,199.03
2016,2,10,16,30,232.0,79.0,1.1,14.0,128.0,200.73,161.56
2016,2,10,16,45,197.5,61.0,1.15,13.5,95.0,153.63,120.43
2016,2,10,17,0,163.0,43.0,1.2,13.0,62.0,110.27,81.62
2016,2,10,17,15,81.5,27.0,1.2,12.5,36.5,58.52,31.73
2016,2,10,17,30,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,93.5,12.5,1.8,9.5,19.0,31.0,0.0
2016,2,11,7,30,187.0,25.0,1.8,10.0,38.0,89.08,48.52
2016,2,11,7,45,254.0,40.0,1.8,10.5,73.0,142.62,106.9
2016,2,11,8,0,321.0,55.0,1.8,11.0,108.0,201.07,159.55
2016,2,11,8,15,364.0,68.5,1.7,11.0,146.5,254.63,207.85
2016,2,11,8,30,407.0,82.0,1.6,11.0,185.0,312.6,258.63
2016,2,11,8,45,440.5,92.0,1.5,11.5,223.0,365.21,303.04
2016,2,11,9,0,474.0,102.0,1.4,12.0,261.0,420.4,347.86
2016,2,11,9,15,476.5,117.0,1.25,12.5,294.0,463.28,380.7
2016,2,11,9,30,479.0,132.0,1.1,13.0,327.0,505.08,411.29
2016,2,11,9,45,592.0,116.0,1.0,13.5,380.0,598.85,481.84
2016,2,11,10,0,705.0,100.0,0.9,14.0,433.0,693.5,548.14
2016,2,11,10,15,774.0,95.0,0.85,14.0,483.0,766.19,596.75
2016,2,11,10,30,843.0,90.0,0.8,14.0,533.0,844.8,648.16
2016,2,11,10,45,629.5,156.5,0.8,14.5,496.0,763.67,589.0
2016,2,11,11,0,416.0,223.0,0.8,15.0,459.0,656.06,508.43
2016,2,11,11,15,355.0,245.0,0.8,15.0,450.5,618.24,480.91
2016,2,11,11,30,294.0,267.0,0.8,15.0,442.0,593.22,461.13
2016,2,11,11,45,290.0,274.0,0.8,15.5,449.0,601.67,466.13
2016,2,11,12,0,286.0,281.0,0.8,16.0,456.0,608.79,469.83
2016,2,11,12,15,252.5,285.5,0.8,16.0,441.0,564.54,437.34
2016,2,11,12,30,219.0,290.0,0.8,16.0,426.0,537.63,417.33
2016,2,11,12,45,365.5,252.0,0.8,16.5,475.5,650.88,502.16
2016,2,11,13,0,512.0,214.0,0.8,17.0,525.0,761.78,580.53
2016,2,11,13,15,395.5,238.5,0.7,17.0,475.5,655.29,501.8
2016,2,11,13,30,279.0,263.0,0.6,17.0,426.0,569.88,438.58
2016,2,11,13,45,519.0,194.0,0.55,17.0,484.5,717.73,549.5
2016,2,11,14,0,759.0,125.0,0.5,17.0,543.0,844.04,634.7
2016,2,11,14,15,744.0,122.0,0.4,17.0,515.0,805.2,605.93
2016,2,11,14,30,729.0,119.0,0.3,17.0,487.0,764.38,578.33
2016,2,11,14,45,615.5,131.0,0.2,17.0,427.0,661.04,506.99
2016,2,11,15,0,502.0,143.0,0.1,17.0,367.0,558.22,433.23
2016,2,11,15,15,577.5,113.5,0.25,16.5,348.5,561.19,440.38
2016,2,11,15,30,653.0,84.0,0.4,16.0,330.0,549.97,435.38
2016,2,11,15,45,582.5,88.5,0.55,16.0,288.5,478.92,382.23
2016,2,11,16,0,512.0,93.0,0.7,16.0,247.0,408.5,327.97
2016,2,11,16,15,459.5,83.0,0.85,15.5,203.5,342.34,275.44
2016,2,11,16,30,407.0,73.0,1.0,15.0,160.0,281.05,224.45
2016,2,11,16,45,331.5,59.0,1.15,14.5,118.5,211.45,165.27
2016,2,11,17,0,256.0,45.0,1.3,14.0,77.0,150.47,112.06
2016,2,11,17,15,128.0,29.0,1.35,13.5,45.0,79.83,47.14
2016,2,11,17,30,0.0,13.0,1.4,13.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.45,13.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
