Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,45,569.5,39.0,1.95,9.0,136.5,249.5,193.26
2016,2,22,8,0,654.0,46.0,2.0,10.0,185.0,326.88,262.35
2016,2,22,8,15,706.5,51.0,2.0,10.5,235.0,396.2,323.92
2016,2,22,8,30,759.0,56.0,2.0,11.0,285.0,470.04,386.84
2016,2,22,8,45,792.0,60.0,2.05,11.5,333.0,535.64,441.04
2016,2,22,9,0,825.0,64.0,2.1,12.0,381.0,602.73,494.3
2016,2,22,9,15,849.5,66.5,2.1,12.0,425.5,663.36,541.45
2016,2,22,9,30,874.0,69.0,2.1,12.0,470.0,718.16,581.02
2016,2,22,9,45,890.5,71.5,2.15,12.5,509.0,771.35,617.56
2016,2,22,10,0,907.0,74.0,2.2,13.0,548.0,822.96,652.26
2016,2,22,10,15,919.5,75.5,2.2,13.5,581.5,868.11,681.32
2016,2,22,10,30,932.0,77.0,2.2,14.0,615.0,910.78,708.24
2016,2,22,10,45,940.0,79.0,2.2,14.5,641.0,947.28,730.55
2016,2,22,11,0,948.0,81.0,2.2,15.0,667.0,980.54,750.48
2016,2,22,11,15,953.5,82.0,2.15,15.0,686.0,1006.81,766.41
2016,2,22,11,30,959.0,83.0,2.1,15.0,705.0,1029.4,779.9
2016,2,22,11,45,961.5,83.5,2.1,15.5,715.0,1044.63,787.76
2016,2,22,12,0,964.0,84.0,2.1,16.0,725.0,1055.86,793.17
2016,2,22,12,15,965.0,84.0,2.1,16.0,727.5,1060.94,796.2
2016,2,22,12,30,966.0,84.0,2.1,16.0,730.0,1061.92,796.78
2016,2,22,12,45,961.5,85.5,2.15,16.0,723.5,1055.19,793.18
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,1044.43,787.14
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,1027.66,776.65
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,1007.04,763.75
2016,2,22,13,45,785.0,128.0,2.2,16.0,616.0,899.87,691.85
2016,2,22,14,0,620.0,171.0,2.2,16.0,543.0,779.54,609.31
2016,2,22,14,15,648.5,152.5,2.1,16.0,525.0,764.79,600.1
2016,2,22,14,30,677.0,134.0,2.0,16.0,507.0,745.34,586.6
2016,2,22,14,45,692.0,119.5,1.95,16.0,480.0,714.84,565.53
2016,2,22,15,0,707.0,105.0,1.9,16.0,453.0,680.59,541.68
2016,2,22,15,15,777.0,88.0,1.75,15.5,441.5,676.19,540.03
2016,2,22,15,30,847.0,71.0,1.6,15.0,430.0,666.73,533.75
2016,2,22,15,45,816.5,68.0,1.45,14.5,383.0,601.79,483.91
2016,2,22,16,0,786.0,65.0,1.3,14.0,336.0,537.61,433.51
2016,2,22,16,15,742.5,60.5,1.3,13.0,286.0,466.2,377.16
2016,2,22,16,30,699.0,56.0,1.3,12.0,236.0,397.8,320.54
2016,2,22,16,45,628.5,49.5,1.3,11.5,186.0,319.91,253.55
2016,2,22,17,0,558.0,43.0,1.3,11.0,136.0,251.5,192.46
2016,2,22,17,15,437.5,33.5,1.35,10.5,90.5,171.69,122.41
2016,2,22,17,30,317.0,24.0,1.4,10.0,45.0,103.66,49.91
2016,2,22,17,45,158.5,12.0,1.45,10.0,22.5,35.63,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,7.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,8.0,13.0,11.82,0.0
2016,2,23,7,15,184.5,25.5,1.55,8.0,48.0,76.07,39.96
2016,2,23,7,30,369.0,38.0,1.6,8.0,83.0,157.56,115.1
2016,2,23,7,45,448.5,48.0,1.65,8.5,127.5,220.08,171.97
2016,2,23,8,0,528.0,58.0,1.7,9.0,172.0,291.75,235.94
2016,2,23,8,15,576.5,65.0,1.8,9.0,218.0,354.49,292.29
2016,2,23,8,30,625.0,72.0,1.9,9.0,264.0,421.61,350.67
2016,2,23,8,45,674.5,71.5,2.0,9.5,308.5,484.58,403.5
2016,2,23,9,0,724.0,71.0,2.1,10.0,353.0,548.91,455.79
2016,2,23,9,15,802.0,73.0,2.1,10.5,417.5,640.22,526.68
2016,2,23,9,30,880.0,75.0,2.1,11.0,482.0,736.49,596.83
2016,2,23,9,45,899.0,76.5,2.1,11.5,522.5,785.05,629.06
2016,2,23,10,0,918.0,78.0,2.1,12.0,563.0,837.84,664.12
2016,2,23,10,15,930.0,80.0,1.95,12.5,596.5,883.61,691.91
2016,2,23,10,30,942.0,82.0,1.8,13.0,630.0,926.82,717.12
2016,2,23,10,45,950.5,83.0,1.7,13.5,656.0,962.86,737.39
2016,2,23,11,0,959.0,84.0,1.6,14.0,682.0,995.64,755.11
2016,2,23,11,15,964.0,85.0,1.55,14.5,700.5,1021.67,768.86
2016,2,23,11,30,969.0,86.0,1.5,15.0,719.0,1043.94,780.12
2016,2,23,11,45,969.5,87.5,1.45,15.5,728.5,1058.53,786.42
2016,2,23,12,0,970.0,89.0,1.4,16.0,738.0,1069.05,790.24
2016,2,23,12,15,970.0,89.0,1.3,16.0,740.0,1073.14,790.63
2016,2,23,12,30,970.0,89.0,1.2,16.0,742.0,1073.09,788.53
2016,2,23,12,45,964.5,90.0,1.2,16.5,734.5,1064.69,781.91
2016,2,23,13,0,959.0,91.0,1.2,17.0,727.0,1052.25,773.01
2016,2,23,13,15,954.0,90.5,1.1,17.0,712.0,1034.57,760.44
2016,2,23,13,30,949.0,90.0,1.0,17.0,697.0,1013.06,745.6
2016,2,23,13,45,939.5,89.5,0.95,17.0,673.5,983.69,726.88
2016,2,23,14,0,930.0,89.0,0.9,17.0,650.0,951.0,706.13
2016,2,23,14,15,919.0,87.0,0.85,17.0,620.0,912.09,681.32
2016,2,23,14,30,908.0,85.0,0.8,17.0,590.0,870.38,654.58
2016,2,23,14,45,891.5,83.5,0.75,17.0,553.0,829.23,628.04
2016,2,23,15,0,875.0,82.0,0.7,17.0,516.0,778.68,594.79
2016,2,23,15,15,811.0,79.0,0.65,16.5,455.5,690.65,535.9
2016,2,23,15,30,747.0,76.0,0.6,16.0,395.0,605.75,476.72
2016,2,23,15,45,697.0,79.0,0.55,16.0,351.5,542.54,429.36
2016,2,23,16,0,647.0,82.0,0.5,16.0,308.0,479.95,380.84
2016,2,23,16,15,606.5,75.0,0.55,15.5,262.5,414.39,330.04
2016,2,23,16,30,566.0,68.0,0.6,15.0,217.0,351.93,279.34
2016,2,23,16,45,490.5,60.5,0.7,14.5,170.5,278.35,218.16
2016,2,23,17,0,415.0,53.0,0.8,14.0,124.0,212.7,161.72
2016,2,23,17,15,318.5,39.5,0.9,13.5,83.0,144.07,102.64
2016,2,23,17,30,222.0,26.0,1.0,13.0,42.0,85.28,44.0
2016,2,23,17,45,111.0,13.0,1.1,13.0,21.0,29.09,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,11.0,1.1,9.0,14.0,25.82,0.0
2016,2,24,7,15,241.5,25.0,1.2,9.0,50.5,90.12,50.84
2016,2,24,7,30,383.0,39.0,1.3,9.0,87.0,162.83,119.01
2016,2,24,7,45,472.5,47.5,1.4,9.5,134.0,228.24,177.74
2016,2,24,8,0,562.0,56.0,1.5,10.0,181.0,303.89,244.57
2016,2,24,8,15,617.0,62.5,1.45,10.5,229.5,371.05,303.22
2016,2,24,8,30,672.0,69.0,1.4,11.0,278.0,443.29,363.77
2016,2,24,8,45,714.5,72.5,1.4,11.5,326.0,509.44,417.45
2016,2,24,9,0,757.0,76.0,1.4,12.0,374.0,576.09,469.52
2016,2,24,9,15,782.5,79.5,1.3,12.5,418.0,635.59,513.35
2016,2,24,9,30,808.0,83.0,1.2,13.0,462.0,695.15,554.38
2016,2,24,9,45,830.0,84.5,1.2,13.5,501.0,749.37,590.37
2016,2,24,10,0,852.0,86.0,1.2,14.0,540.0,802.56,624.82
2016,2,24,10,15,865.0,88.0,1.15,14.5,572.5,847.41,652.06
2016,2,24,10,30,878.0,90.0,1.1,15.0,605.0,881.83,671.72
2016,2,24,10,45,887.0,91.5,1.1,15.5,630.5,917.1,692.56
2016,2,24,11,0,896.0,93.0,1.1,16.0,656.0,949.37,711.18
2016,2,24,11,15,901.5,94.0,1.05,16.0,674.0,974.55,725.48
2016,2,24,11,30,907.0,95.0,1.0,16.0,692.0,996.23,737.53
2016,2,24,11,45,909.0,96.0,1.0,16.5,701.5,1010.87,744.74
2016,2,24,12,0,911.0,97.0,1.0,17.0,711.0,1021.71,749.72
2016,2,24,12,15,911.5,97.0,0.95,17.0,713.0,1026.02,751.08
2016,2,24,12,30,912.0,97.0,0.9,17.0,715.0,1026.43,750.19
2016,2,24,12,45,908.5,97.0,0.85,17.0,708.0,1018.99,744.55
2016,2,24,13,0,905.0,97.0,0.8,17.0,701.0,1007.73,736.75
2016,2,24,13,15,900.0,96.0,0.75,17.0,686.5,990.08,725.11
2016,2,24,13,30,895.0,95.0,0.7,17.0,672.0,968.83,711.37
2016,2,24,13,45,888.0,94.0,0.7,17.0,650.0,942.24,695.41
2016,2,24,14,0,881.0,93.0,0.7,17.0,628.0,912.41,677.4
2016,2,24,14,15,869.5,91.0,0.7,17.0,599.0,882.53,659.32
2016,2,24,14,30,858.0,89.0,0.7,17.0,570.0,841.39,633.62
2016,2,24,14,45,841.5,87.0,0.7,17.0,534.0,793.85,603.42
2016,2,24,15,0,825.0,85.0,0.7,17.0,498.0,744.57,571.58
2016,2,24,15,15,803.5,82.0,0.7,16.5,457.0,689.09,535.77
2016,2,24,15,30,782.0,79.0,0.7,16.0,416.0,632.95,497.57
2016,2,24,15,45,750.5,75.0,0.7,16.0,370.0,569.13,450.47
2016,2,24,16,0,719.0,71.0,0.7,16.0,324.0,506.36,402.49
2016,2,24,16,15,675.0,65.5,0.8,15.5,276.0,439.0,350.38
2016,2,24,16,30,631.0,60.0,0.9,15.0,228.0,372.94,296.73
2016,2,24,16,45,563.5,53.0,1.0,14.5,180.0,299.55,235.05
2016,2,24,17,0,496.0,46.0,1.1,14.0,132.0,233.22,177.19
2016,2,24,17,15,386.0,35.5,1.2,13.5,89.0,158.91,113.09
2016,2,24,17,30,276.0,25.0,1.3,13.0,46.0,96.62,52.68
2016,2,24,17,45,138.0,12.5,1.4,12.5,23.0,32.78,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,45.5,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,91.0,13.0,0.8,10.0,16.0,26.29,0.0
2016,2,25,7,15,222.5,27.5,0.85,10.5,52.0,89.31,53.11
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,157.81,115.19
2016,2,25,7,45,432.5,53.0,0.95,11.5,133.5,220.46,170.74
2016,2,25,8,0,511.0,64.0,1.0,12.0,179.0,292.17,233.21
2016,2,25,8,15,566.5,71.5,0.95,12.0,227.0,358.06,290.09
2016,2,25,8,30,622.0,79.0,0.9,12.0,275.0,429.13,349.16
2016,2,25,8,45,658.0,85.0,0.9,12.5,321.0,492.06,399.32
2016,2,25,9,0,694.0,91.0,0.9,13.0,367.0,557.11,449.16
2016,2,25,9,15,721.0,95.0,0.9,13.5,410.0,615.49,492.17
2016,2,25,9,30,748.0,99.0,0.9,14.0,453.0,674.26,533.99
2016,2,25,9,45,686.5,121.5,0.9,15.0,466.5,686.61,538.88
2016,2,25,10,0,625.0,144.0,0.9,16.0,480.0,690.91,538.25
2016,2,25,10,15,559.5,177.5,0.9,16.0,491.5,690.47,535.79
2016,2,25,10,30,494.0,211.0,0.9,16.0,503.0,690.29,533.22
2016,2,25,10,45,537.5,204.5,0.95,16.5,534.5,737.98,566.56
2016,2,25,11,0,581.0,198.0,1.0,17.0,566.0,785.52,598.68
2016,2,25,11,15,485.0,239.5,0.95,17.0,552.5,754.16,572.67
2016,2,25,11,30,389.0,281.0,0.9,17.0,539.0,700.06,532.18
2016,2,25,11,45,390.0,285.0,0.85,17.5,547.5,710.91,538.39
2016,2,25,12,0,391.0,289.0,0.8,18.0,556.0,720.04,542.62
2016,2,25,12,15,634.5,199.0,0.75,18.0,632.0,886.4,658.75
2016,2,25,12,30,878.0,109.0,0.7,18.0,708.0,1018.54,739.96
2016,2,25,12,45,648.5,193.5,0.65,18.5,634.0,891.13,654.41
2016,2,25,13,0,419.0,278.0,0.6,19.0,560.0,730.82,543.76
2016,2,25,13,15,651.0,188.5,0.55,19.0,616.0,872.73,644.39
2016,2,25,13,30,883.0,99.0,0.5,19.0,672.0,962.96,699.6
2016,2,25,13,45,874.0,98.5,0.45,19.0,650.0,944.5,686.12
2016,2,25,14,0,865.0,98.0,0.4,19.0,628.0,913.28,666.4
2016,2,25,14,15,854.0,96.5,0.4,19.0,599.5,876.16,644.08
2016,2,25,14,30,843.0,95.0,0.4,19.0,571.0,836.41,619.9
2016,2,25,14,45,823.0,94.0,0.4,19.0,534.5,787.62,589.43
2016,2,25,15,0,803.0,93.0,0.4,19.0,498.0,737.37,557.56
2016,2,25,15,15,781.5,89.5,0.5,18.5,457.5,682.09,524.02
2016,2,25,15,30,760.0,86.0,0.6,18.0,417.0,626.2,487.47
2016,2,25,15,45,727.0,82.0,0.75,18.0,371.5,564.9,444.15
2016,2,25,16,0,694.0,78.0,0.9,18.0,326.0,502.29,397.71
2016,2,25,16,15,649.5,72.0,0.95,17.0,278.0,433.18,344.77
2016,2,25,16,30,605.0,66.0,1.0,16.0,230.0,367.54,291.97
2016,2,25,16,45,545.5,57.5,1.1,15.5,182.5,297.05,232.76
2016,2,25,17,0,486.0,49.0,1.2,15.0,135.0,232.74,176.66
2016,2,25,17,15,378.5,38.0,1.2,14.5,91.5,159.12,113.36
2016,2,25,17,30,271.0,27.0,1.2,14.0,48.0,97.88,55.73
2016,2,25,17,45,135.5,13.5,1.25,14.0,24.0,33.25,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,11.82,0.0
2016,2,26,7,15,66.0,31.5,1.0,11.0,40.0,49.82,30.27
2016,2,26,7,30,132.0,50.0,1.1,11.0,67.0,96.68,71.71
2016,2,26,7,45,163.0,70.0,1.2,11.5,101.0,137.45,107.92
2016,2,26,8,0,194.0,90.0,1.3,12.0,135.0,181.88,146.94
2016,2,26,8,15,214.5,110.0,1.35,12.0,170.0,224.94,184.51
2016,2,26,8,30,235.0,130.0,1.4,12.0,205.0,270.12,222.98
2016,2,26,8,45,256.0,145.5,1.5,12.5,239.0,312.38,257.89
2016,2,26,9,0,277.0,161.0,1.6,13.0,273.0,356.44,293.4
2016,2,26,9,15,372.5,162.5,1.6,13.5,330.5,436.55,357.42
2016,2,26,9,30,468.0,164.0,1.6,14.0,388.0,538.55,435.83
2016,2,26,9,45,338.5,204.5,1.65,14.5,373.5,492.23,396.43
2016,2,26,10,0,209.0,245.0,1.7,15.0,359.0,433.89,348.01
2016,2,26,10,15,404.5,210.5,1.7,15.0,446.0,596.93,475.57
2016,2,26,10,30,600.0,176.0,1.7,15.0,533.0,750.73,589.58
2016,2,26,10,45,545.0,205.0,1.7,15.5,540.0,745.79,581.32
2016,2,26,11,0,490.0,234.0,1.7,16.0,547.0,741.74,575.15
2016,2,26,11,15,524.0,228.0,1.7,16.0,571.0,778.82,601.66
2016,2,26,11,30,558.0,222.0,1.7,16.0,595.0,814.67,626.65
2016,2,26,11,45,507.0,246.0,1.75,16.0,588.5,799.26,614.15
2016,2,26,12,0,456.0,270.0,1.8,16.0,582.0,780.01,599.49
2016,2,26,12,15,668.5,190.5,1.85,16.0,649.0,911.64,695.43
2016,2,26,12,30,881.0,111.0,1.9,16.0,716.0,1024.82,770.43
2016,2,26,12,45,881.5,109.0,2.0,16.0,710.5,1018.89,766.64
2016,2,26,13,0,882.0,107.0,2.1,16.0,705.0,1009.1,761.83
2016,2,26,13,15,876.5,106.0,2.15,16.0,689.5,990.88,750.87
2016,2,26,13,30,871.0,105.0,2.2,16.0,674.0,969.08,737.63
2016,2,26,13,45,705.0,155.5,2.3,16.0,606.5,859.88,664.54
2016,2,26,14,0,539.0,206.0,2.4,16.0,539.0,740.07,580.31
2016,2,26,14,15,684.5,151.5,2.45,15.5,554.5,796.48,626.13
2016,2,26,14,30,830.0,97.0,2.5,15.0,570.0,828.28,651.15
2016,2,26,14,45,818.0,93.0,2.6,15.0,534.5,782.83,620.16
2016,2,26,15,0,806.0,89.0,2.7,15.0,499.0,735.39,587.84
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.0,679.25,548.88
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,622.61,507.5
2016,2,26,15,45,734.0,77.0,2.7,14.0,372.0,561.33,459.57
2016,2,26,16,0,707.0,72.0,2.7,14.0,327.0,500.74,410.66
2016,2,26,16,15,663.5,67.0,2.55,13.5,279.5,434.62,355.98
2016,2,26,16,30,620.0,62.0,2.4,13.0,232.0,369.86,300.63
2016,2,26,16,45,555.5,55.0,2.3,12.5,184.5,298.16,238.21
2016,2,26,17,0,491.0,48.0,2.2,12.0,137.0,233.2,180.03
2016,2,26,17,15,383.0,37.5,2.05,11.5,93.5,159.64,115.6
2016,2,26,17,30,275.0,27.0,1.9,11.0,50.0,99.23,59.15
2016,2,26,17,45,137.5,13.5,1.8,11.0,25.0,33.5,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,8.5,11.5,10.46,0.0
2016,2,27,7,0,0.0,23.0,1.5,9.0,23.0,21.75,0.0
2016,2,27,7,15,231.5,31.0,1.5,9.5,63.0,94.49,60.45
2016,2,27,7,30,463.0,39.0,1.5,10.0,103.0,186.83,137.45
2016,2,27,7,45,543.5,46.0,1.55,10.5,151.5,252.69,196.82
2016,2,27,8,0,624.0,53.0,1.6,11.0,200.0,327.6,263.06
2016,2,27,8,15,673.5,58.5,1.55,11.0,249.5,393.24,320.85
2016,2,27,8,30,723.0,64.0,1.5,11.0,299.0,464.83,381.31
2016,2,27,8,45,757.0,67.5,1.5,11.5,346.5,529.0,433.21
2016,2,27,9,0,791.0,71.0,1.5,12.0,394.0,594.78,484.3
2016,2,27,9,15,814.5,74.0,1.4,12.5,438.0,654.04,527.75
2016,2,27,9,30,838.0,77.0,1.3,13.0,482.0,713.08,567.63
2016,2,27,9,45,854.0,80.0,1.2,13.5,520.5,765.76,601.18
2016,2,27,10,0,870.0,83.0,1.1,14.0,559.0,809.98,627.77
2016,2,27,10,15,882.5,84.5,1.05,14.0,591.5,853.92,655.43
2016,2,27,10,30,895.0,86.0,1.0,14.0,624.0,895.48,680.98
2016,2,27,10,45,903.5,87.5,0.95,14.5,649.5,930.78,700.67
2016,2,27,11,0,912.0,89.0,0.9,15.0,675.0,962.99,718.08
2016,2,27,11,15,756.5,149.5,0.9,15.0,644.5,920.0,688.6
2016,2,27,11,30,601.0,210.0,0.9,15.0,614.0,843.15,637.16
2016,2,27,11,45,764.0,151.0,0.95,15.5,672.5,952.54,710.3
2016,2,27,12,0,927.0,92.0,1.0,16.0,731.0,1034.8,761.04
2016,2,27,12,15,928.0,92.0,1.0,16.0,733.0,1039.55,762.64
2016,2,27,12,30,929.0,92.0,1.0,16.0,735.0,1040.33,763.07
2016,2,27,12,45,709.5,173.0,1.0,16.0,662.0,930.03,692.04
2016,2,27,13,0,490.0,254.0,1.0,16.0,589.0,791.08,597.63
2016,2,27,13,15,690.0,178.0,1.0,16.0,638.5,899.99,676.52
2016,2,27,13,30,890.0,102.0,1.0,16.0,688.0,974.53,724.58
2016,2,27,13,45,886.5,99.5,1.05,16.0,666.5,949.35,708.8
2016,2,27,14,0,883.0,97.0,1.1,16.0,645.0,929.47,697.91
2016,2,27,14,15,671.5,155.0,1.1,16.0,561.0,789.25,604.42
2016,2,27,14,30,460.0,213.0,1.1,16.0,477.0,644.75,501.5
2016,2,27,14,45,650.5,148.5,1.1,16.0,497.0,714.86,557.83
2016,2,27,15,0,841.0,84.0,1.1,16.0,517.0,756.57,588.07
2016,2,27,15,15,820.5,81.5,1.1,15.5,475.0,701.5,550.93
2016,2,27,15,30,800.0,79.0,1.1,15.0,433.0,645.62,512.55
2016,2,27,15,45,776.5,73.5,1.1,14.5,388.0,584.01,467.42
2016,2,27,16,0,753.0,68.0,1.1,14.0,343.0,522.66,420.65
2016,2,27,16,15,711.5,63.5,1.15,13.5,294.0,453.68,366.16
2016,2,27,16,30,670.0,59.0,1.2,13.0,245.0,387.62,311.55
2016,2,27,16,45,612.0,52.0,1.25,12.5,196.0,317.3,251.34
2016,2,27,17,0,554.0,45.0,1.3,12.0,147.0,251.24,192.72
2016,2,27,17,15,446.0,36.0,1.35,11.5,101.5,175.42,126.56
2016,2,27,17,30,338.0,27.0,1.4,11.0,56.0,112.91,68.66
2016,2,27,17,45,169.0,13.5,1.5,11.0,28.0,38.29,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.0,8.5,5.0,4.55,0.0
2016,2,28,7,0,0.0,10.0,2.0,9.0,10.0,8.79,0.0
2016,2,28,7,15,0.0,25.5,2.0,9.5,25.5,22.6,12.49
2016,2,28,7,30,0.0,41.0,2.0,10.0,41.0,37.03,25.85
2016,2,28,7,45,0.0,60.0,2.05,10.5,60.0,54.99,41.72
2016,2,28,8,0,0.0,79.0,2.1,11.0,79.0,72.95,57.39
2016,2,28,8,15,2.5,98.0,2.1,11.0,98.5,92.12,73.95
2016,2,28,8,30,5.0,117.0,2.1,11.0,118.0,111.66,90.59
2016,2,28,8,45,9.0,133.5,2.1,11.5,136.5,129.83,105.67
2016,2,28,9,0,13.0,150.0,2.1,12.0,155.0,148.5,120.95
2016,2,28,9,15,30.0,175.5,2.05,12.0,189.5,195.85,160.31
2016,2,28,9,30,47.0,201.0,2.0,12.0,224.0,236.87,193.83
2016,2,28,9,45,68.0,224.0,1.95,12.5,260.5,279.81,228.15
2016,2,28,10,0,89.0,247.0,1.9,13.0,297.0,324.54,263.24
2016,2,28,10,15,137.0,265.5,1.85,13.0,347.0,403.17,325.38
2016,2,28,10,30,185.0,284.0,1.8,13.0,397.0,470.92,377.67
2016,2,28,10,45,182.5,296.5,1.8,13.5,412.0,488.27,389.02
2016,2,28,11,0,180.0,309.0,1.8,14.0,427.0,504.87,400.04
2016,2,28,11,15,305.0,293.5,1.8,14.0,498.0,627.46,494.01
2016,2,28,11,30,430.0,278.0,1.8,14.0,569.0,752.86,585.88
2016,2,28,11,45,435.5,279.5,1.85,14.5,578.0,766.2,593.19
2016,2,28,12,0,441.0,281.0,1.9,15.0,587.0,777.5,600.22
2016,2,28,12,15,376.0,300.5,1.95,15.0,562.0,720.0,558.17
2016,2,28,12,30,311.0,320.0,2.0,15.0,537.0,677.75,526.71
2016,2,28,12,45,245.5,326.5,2.05,15.0,497.0,600.28,469.61
2016,2,28,13,0,180.0,333.0,2.1,15.0,457.0,541.45,425.05
2016,2,28,13,15,508.0,229.0,2.1,15.0,568.0,773.74,604.63
2016,2,28,13,30,836.0,125.0,2.1,15.0,679.0,960.24,735.24
2016,2,28,13,45,547.5,206.5,2.1,15.0,564.5,763.58,595.58
2016,2,28,14,0,259.0,288.0,2.1,15.0,450.0,563.21,444.11
2016,2,28,14,15,527.0,202.5,2.05,15.0,513.5,708.64,560.11
2016,2,28,14,30,795.0,117.0,2.0,15.0,577.0,822.12,643.15
2016,2,28,14,45,517.5,172.0,2.0,15.0,464.5,627.28,499.52
2016,2,28,15,0,240.0,227.0,2.0,15.0,352.0,427.26,344.14
2016,2,28,15,15,388.0,181.0,1.95,14.5,363.5,484.09,393.35
2016,2,28,15,30,536.0,135.0,1.9,14.0,375.0,526.64,428.68
2016,2,28,15,45,360.5,143.5,1.9,14.0,297.5,398.11,325.71
2016,2,28,16,0,185.0,152.0,1.9,14.0,220.0,267.52,219.37
2016,2,28,16,15,166.5,134.0,1.85,13.5,188.5,228.63,187.67
2016,2,28,16,30,148.0,116.0,1.8,13.0,157.0,191.66,156.46
2016,2,28,16,45,131.0,94.5,1.75,12.5,125.5,153.31,123.41
2016,2,28,17,0,114.0,73.0,1.7,12.0,94.0,116.89,91.4
2016,2,28,17,15,82.0,52.5,1.8,11.5,65.0,79.45,58.68
2016,2,28,17,30,50.0,32.0,1.9,11.0,36.0,45.77,28.35
2016,2,28,17,45,25.0,16.0,2.0,11.0,18.0,19.94,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,1.45,7.5,14.5,19.07,0.0
2016,2,29,7,0,202.0,19.0,1.4,8.0,29.0,58.23,8.47
2016,2,29,7,15,334.5,30.5,1.45,8.5,70.5,119.03,79.72
2016,2,29,7,30,467.0,42.0,1.5,9.0,112.0,192.47,143.71
2016,2,29,7,45,554.0,48.0,1.55,9.5,162.0,260.24,204.53
2016,2,29,8,0,641.0,54.0,1.6,10.0,212.0,336.37,271.67
2016,2,29,8,15,689.0,59.5,1.55,10.5,262.0,404.23,330.52
2016,2,29,8,30,737.0,65.0,1.5,11.0,312.0,476.15,390.26
2016,2,29,8,45,770.5,68.5,1.5,12.0,360.0,540.96,441.49
2016,2,29,9,0,804.0,72.0,1.5,13.0,408.0,607.29,491.66
2016,2,29,9,15,826.5,75.0,1.5,13.5,452.0,666.62,535.48
2016,2,29,9,30,849.0,78.0,1.5,14.0,496.0,725.6,575.77
2016,2,29,9,45,859.0,82.5,1.5,14.5,533.5,775.97,608.72
2016,2,29,10,0,869.0,87.0,1.5,15.0,571.0,824.26,639.6
2016,2,29,10,15,880.5,89.0,1.45,15.0,603.5,860.95,662.53
2016,2,29,10,30,892.0,91.0,1.4,15.0,636.0,902.17,688.34
2016,2,29,10,45,900.0,92.5,1.35,15.5,661.5,936.91,708.06
2016,2,29,11,0,908.0,94.0,1.3,16.0,687.0,968.52,725.47
2016,2,29,11,15,913.5,94.5,1.3,16.0,704.5,993.25,740.44
2016,2,29,11,30,919.0,95.0,1.3,16.0,722.0,1014.41,753.22
2016,2,29,11,45,928.0,92.5,1.3,16.5,733.0,1031.78,762.24
2016,2,29,12,0,937.0,90.0,1.3,17.0,744.0,1045.37,768.95
2016,2,29,12,15,938.0,90.0,1.25,17.0,746.0,1050.02,770.63
2016,2,29,12,30,939.0,90.0,1.2,17.0,748.0,1050.64,770.0
2016,2,29,12,45,940.0,88.5,1.2,17.5,742.5,1045.44,765.42
2016,2,29,13,0,941.0,87.0,1.2,18.0,737.0,1036.19,758.53
2016,2,29,13,15,937.0,86.5,1.15,18.0,722.5,1019.27,747.43
2016,2,29,13,30,933.0,86.0,1.1,18.0,708.0,998.54,734.12
2016,2,29,13,45,745.5,145.0,1.05,18.0,632.0,886.87,661.55
2016,2,29,14,0,558.0,204.0,1.0,18.0,556.0,755.21,573.0
2016,2,29,14,15,725.0,143.5,0.9,18.0,579.5,823.86,622.26
2016,2,29,14,30,892.0,83.0,0.8,18.0,603.0,857.89,643.67
2016,2,29,14,45,871.0,83.5,0.75,18.5,565.0,808.56,609.44
2016,2,29,15,0,850.0,84.0,0.7,19.0,527.0,764.01,579.37
2016,2,29,15,15,829.5,81.0,0.6,18.5,485.0,707.75,542.2
2016,2,29,15,30,809.0,78.0,0.5,18.0,443.0,650.69,503.14
2016,2,29,15,45,777.0,75.0,0.4,18.0,396.5,585.97,455.29
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,522.3,406.89
2016,2,29,16,15,703.5,67.5,0.25,17.5,301.0,453.51,354.27
2016,2,29,16,30,662.0,63.0,0.2,17.0,252.0,389.36,303.04
2016,2,29,16,45,590.5,57.5,0.2,16.5,201.5,313.86,241.57
2016,2,29,17,0,519.0,52.0,0.2,16.0,151.0,245.79,184.18
2016,2,29,17,15,416.0,41.5,0.2,16.0,105.5,171.73,121.78
2016,2,29,17,30,313.0,31.0,0.2,16.0,60.0,110.38,68.93
2016,2,29,17,45,156.5,15.5,0.2,16.0,30.0,44.14,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.0,10.0,1.6,9.5,15.0,18.35,0.0
2016,3,1,7,0,178.0,20.0,1.6,10.0,30.0,55.93,15.37
2016,3,1,7,15,282.0,34.0,1.65,10.5,68.5,110.72,75.02
2016,3,1,7,30,386.0,48.0,1.7,11.0,107.0,175.29,131.19
2016,3,1,7,45,453.5,58.0,1.8,12.0,152.5,235.8,184.99
2016,3,1,8,0,521.0,68.0,1.9,13.0,198.0,303.94,244.36
2016,3,1,8,15,573.0,72.5,1.9,13.5,243.5,366.05,297.91
2016,3,1,8,30,625.0,77.0,1.9,14.0,289.0,432.8,353.45
2016,3,1,8,45,625.0,90.0,1.95,14.5,328.0,482.95,393.96
2016,3,1,9,0,625.0,103.0,2.0,15.0,367.0,531.54,431.76
2016,3,1,9,15,483.0,151.5,2.1,15.0,368.5,513.74,416.46
2016,3,1,9,30,341.0,200.0,2.2,15.0,370.0,474.03,383.62
2016,3,1,9,45,622.5,138.5,2.3,15.5,478.0,660.63,529.76
2016,3,1,10,0,904.0,77.0,2.4,16.0,586.0,835.14,654.22
2016,3,1,10,15,915.0,78.5,2.45,16.0,618.5,879.05,682.56
2016,3,1,10,30,926.0,80.0,2.5,16.0,651.0,920.34,710.07
2016,3,1,10,45,935.0,81.0,2.55,16.5,677.0,956.34,732.44
2016,3,1,11,0,944.0,82.0,2.6,17.0,703.0,989.14,752.51
2016,3,1,11,15,949.0,82.5,2.6,17.0,721.0,1014.09,768.18
2016,3,1,11,30,954.0,83.0,2.6,17.0,739.0,1035.31,781.47
2016,3,1,11,45,959.0,82.5,2.6,17.0,749.5,1051.46,791.51
2016,3,1,12,0,964.0,82.0,2.6,17.0,760.0,1063.64,799.09
2016,3,1,12,15,964.0,82.0,2.55,17.0,761.5,1067.34,800.69
2016,3,1,12,30,964.0,82.0,2.5,17.0,763.0,1066.9,799.79
2016,3,1,12,45,962.0,82.0,2.5,17.0,756.5,1060.33,795.64
2016,3,1,13,0,960.0,82.0,2.5,17.0,750.0,1049.66,789.01
2016,3,1,13,15,955.5,81.5,2.5,16.5,735.0,1031.93,779.33
2016,3,1,13,30,951.0,81.0,2.5,16.0,720.0,1010.34,767.18
2016,3,1,13,45,944.5,79.5,2.5,16.0,697.0,981.94,749.06
2016,3,1,14,0,938.0,78.0,2.5,16.0,674.0,950.05,728.59
2016,3,1,14,15,927.5,77.0,2.45,16.0,643.5,911.93,703.31
2016,3,1,14,30,917.0,76.0,2.4,16.0,613.0,870.95,675.95
2016,3,1,14,45,903.0,74.0,2.4,16.0,576.0,823.34,644.1
2016,3,1,15,0,889.0,72.0,2.4,16.0,539.0,773.65,610.38
2016,3,1,15,15,869.0,69.5,2.35,15.5,496.5,717.25,571.96
2016,3,1,15,30,849.0,67.0,2.3,15.0,454.0,659.92,532.02
2016,3,1,15,45,822.0,64.0,2.3,15.0,407.0,601.28,486.8
2016,3,1,16,0,795.0,61.0,2.3,15.0,360.0,538.3,436.85
2016,3,1,16,15,755.5,57.5,2.1,14.5,310.0,469.14,380.41
2016,3,1,16,30,716.0,54.0,1.9,14.0,260.0,402.63,324.14
2016,3,1,16,45,654.0,49.0,1.75,13.5,209.5,328.47,260.17
2016,3,1,17,0,592.0,44.0,1.6,13.0,159.0,260.51,199.68
2016,3,1,17,15,492.5,36.0,1.5,12.5,112.5,186.89,135.03
2016,3,1,17,30,393.0,28.0,1.4,12.0,66.0,124.29,79.19
2016,3,1,17,45,196.5,14.0,1.35,11.5,33.0,48.73,0.0
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.0,0.9,10.5,18.0,22.67,0.0
2016,3,2,7,0,259.0,20.0,1.0,11.0,36.0,70.21,26.05
2016,3,2,7,15,383.0,30.0,1.05,11.5,78.5,130.17,87.39
2016,3,2,7,30,507.0,40.0,1.1,12.0,121.0,203.03,150.16
2016,3,2,7,45,357.5,69.0,1.15,12.5,136.0,210.92,165.5
2016,3,2,8,0,208.0,98.0,1.2,13.0,151.0,195.59,157.87
2016,3,2,8,15,225.0,117.0,1.2,13.5,185.0,236.83,193.27
2016,3,2,8,30,242.0,136.0,1.2,14.0,219.0,279.76,228.8
2016,3,2,8,45,518.5,104.0,1.2,14.5,316.0,436.34,355.29
2016,3,2,9,0,795.0,72.0,1.2,15.0,413.0,603.66,484.07
2016,3,2,9,15,817.5,75.0,1.2,15.0,456.5,662.6,526.76
2016,3,2,9,30,840.0,78.0,1.2,15.0,500.0,721.21,567.13
2016,3,2,9,45,853.5,81.0,1.3,15.5,538.0,772.13,601.19
2016,3,2,10,0,867.0,84.0,1.4,16.0,576.0,814.37,628.76
2016,3,2,10,15,879.0,86.0,1.45,16.0,608.5,858.39,657.95
2016,3,2,10,30,891.0,88.0,1.5,16.0,641.0,899.99,685.22
2016,3,2,10,45,897.5,90.0,1.6,16.5,666.5,933.87,706.51
2016,3,2,11,0,904.0,92.0,1.7,17.0,692.0,964.55,725.66
2016,3,2,11,15,738.0,160.5,1.8,17.0,658.0,918.67,695.06
2016,3,2,11,30,572.0,229.0,1.9,17.0,624.0,838.48,640.16
2016,3,2,11,45,568.0,234.5,2.0,17.5,631.5,848.42,647.06
2016,3,2,12,0,564.0,240.0,2.1,18.0,639.0,855.62,651.18
2016,3,2,12,15,742.5,168.5,2.15,17.5,695.5,964.33,728.2
2016,3,2,12,30,921.0,97.0,2.2,17.0,752.0,1042.54,781.04
2016,3,2,12,45,504.0,213.0,2.3,17.0,571.0,764.57,589.88
2016,3,2,13,0,87.0,329.0,2.4,17.0,390.0,424.93,331.65
2016,3,2,13,15,83.0,325.0,2.4,17.0,382.5,415.57,326.35
2016,3,2,13,30,79.0,321.0,2.4,17.0,375.0,406.11,319.33
2016,3,2,13,45,179.0,306.5,2.45,17.0,423.0,498.24,392.89
2016,3,2,14,0,279.0,292.0,2.5,17.0,471.0,584.06,459.61
2016,3,2,14,15,156.5,265.0,2.5,16.5,364.5,421.25,334.99
2016,3,2,14,30,34.0,238.0,2.5,16.0,258.0,267.8,213.33
2016,3,2,14,45,37.0,227.0,2.5,16.0,247.5,257.51,206.19
2016,3,2,15,0,40.0,216.0,2.5,16.0,237.0,247.02,198.38
2016,3,2,15,15,44.5,202.0,2.45,15.5,224.0,234.06,188.89
2016,3,2,15,30,49.0,188.0,2.4,15.0,211.0,220.74,178.97
2016,3,2,15,45,42.0,168.0,2.35,14.5,186.0,193.15,156.94
2016,3,2,16,0,35.0,148.0,2.3,14.0,161.0,166.37,135.27
2016,3,2,16,15,27.5,129.0,2.15,13.5,138.5,141.29,114.63
2016,3,2,16,30,20.0,110.0,2.0,13.0,116.0,111.8,89.94
2016,3,2,16,45,14.0,90.0,1.9,13.0,94.0,89.24,70.64
2016,3,2,17,0,8.0,70.0,1.8,13.0,72.0,67.45,51.76
2016,3,2,17,15,4.0,50.0,1.8,12.5,51.0,46.96,33.93
2016,3,2,17,30,0.0,30.0,1.8,12.0,30.0,26.92,16.23
2016,3,2,17,45,0.0,15.0,1.8,12.0,15.0,13.21,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,1.55,11.0,11.0,10.01,0.0
2016,3,3,7,0,0.0,22.0,1.6,11.0,22.0,19.68,6.87
2016,3,3,7,15,32.5,41.0,1.55,11.0,46.5,47.3,32.59
2016,3,3,7,30,65.0,60.0,1.5,11.0,71.0,81.81,62.34
2016,3,3,7,45,80.0,81.5,1.5,11.5,99.5,113.63,90.32
2016,3,3,8,0,95.0,103.0,1.5,12.0,128.0,147.28,119.53
2016,3,3,8,15,106.0,124.0,1.4,12.0,157.0,180.26,147.85
2016,3,3,8,30,117.0,145.0,1.3,12.0,186.0,214.48,176.58
2016,3,3,8,45,121.0,166.0,1.2,12.5,214.0,245.75,201.78
2016,3,3,9,0,125.0,187.0,1.1,13.0,242.0,277.34,226.53
2016,3,3,9,15,78.0,193.5,1.1,13.0,229.0,246.76,200.66
2016,3,3,9,30,31.0,200.0,1.1,13.0,216.0,221.82,179.11
2016,3,3,9,45,41.5,222.0,1.1,13.5,245.0,254.68,205.05
2016,3,3,10,0,52.0,244.0,1.1,14.0,274.0,288.53,231.08
2016,3,3,10,15,51.5,257.0,1.1,14.0,288.0,303.71,242.29
2016,3,3,10,30,51.0,270.0,1.1,14.0,302.0,318.83,253.49
2016,3,3,10,45,39.5,267.0,1.15,14.0,293.0,305.83,242.69
2016,3,3,11,0,28.0,264.0,1.2,14.0,284.0,292.27,231.59
2016,3,3,11,15,31.0,275.5,1.3,14.0,297.5,308.24,244.1
2016,3,3,11,30,34.0,287.0,1.4,14.0,311.0,324.3,256.53
2016,3,3,11,45,35.0,290.5,1.5,14.5,315.0,329.46,260.02
