Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,0,36.0,294.0,1.6,15.0,319.0,334.55,263.55
2016,3,3,12,15,40.5,302.0,1.5,14.5,331.0,348.13,274.35
2016,3,3,12,30,45.0,310.0,1.4,14.0,343.0,361.64,285.05
2016,3,3,12,45,52.0,313.0,1.35,14.0,350.5,371.86,292.98
2016,3,3,13,0,59.0,316.0,1.3,14.0,358.0,381.85,300.76
2016,3,3,13,15,59.5,309.5,1.2,14.0,351.0,374.39,294.94
2016,3,3,13,30,60.0,303.0,1.1,14.0,344.0,366.76,289.15
2016,3,3,13,45,56.0,291.5,1.05,14.0,328.5,349.11,275.76
2016,3,3,14,0,52.0,280.0,1.0,14.0,313.0,331.56,262.49
2016,3,3,14,15,82.5,277.5,1.0,14.0,328.0,354.64,281.83
2016,3,3,14,30,113.0,275.0,1.0,14.0,343.0,375.7,299.21
2016,3,3,14,45,130.5,259.0,1.0,14.0,332.5,382.11,304.93
2016,3,3,15,0,148.0,243.0,1.0,14.0,322.0,372.39,298.44
2016,3,3,15,15,101.0,217.5,0.9,14.0,269.5,291.77,234.88
2016,3,3,15,30,54.0,192.0,0.8,14.0,217.0,228.11,183.88
2016,3,3,15,45,27.0,144.5,0.7,14.0,157.0,157.74,126.9
2016,3,3,16,0,0.0,97.0,0.6,14.0,97.0,87.33,68.52
2016,3,3,16,15,0.0,83.5,0.6,13.5,83.5,74.85,58.45
2016,3,3,16,30,0.0,70.0,0.6,13.0,70.0,62.43,48.09
2016,3,3,16,45,0.0,56.5,0.6,13.0,56.5,50.07,37.49
2016,3,3,17,0,0.0,43.0,0.6,13.0,43.0,37.94,26.93
2016,3,3,17,15,0.0,30.5,0.6,12.5,30.5,26.88,17.2
2016,3,3,17,30,0.0,18.0,0.6,12.0,18.0,15.83,7.35
2016,3,3,17,45,0.0,9.0,0.65,12.0,9.0,7.9,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.3,11.5,6.5,5.91,0.0
2016,3,4,7,0,0.0,13.0,1.3,12.0,13.0,11.43,2.23
2016,3,4,7,15,0.0,26.5,1.3,12.0,26.5,23.35,13.87
2016,3,4,7,30,0.0,40.0,1.3,12.0,40.0,35.3,24.54
2016,3,4,7,45,0.0,55.0,1.3,12.5,55.0,49.05,36.57
2016,3,4,8,0,0.0,70.0,1.3,13.0,70.0,62.84,48.45
2016,3,4,8,15,0.0,85.5,1.35,13.0,85.5,77.19,60.68
2016,3,4,8,30,0.0,101.0,1.4,13.0,101.0,91.6,72.78
2016,3,4,8,45,0.0,109.0,1.5,13.5,109.0,98.75,78.45
2016,3,4,9,0,0.0,117.0,1.6,14.0,117.0,105.98,84.11
2016,3,4,9,15,0.0,128.5,1.75,14.5,128.5,116.68,92.59
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,127.44,101.03
2016,3,4,9,45,0.0,139.5,2.05,15.5,139.5,126.6,99.88
2016,3,4,10,0,0.0,139.0,2.2,16.0,139.0,125.86,98.86
2016,3,4,10,15,0.5,154.0,2.2,16.0,154.5,140.56,110.64
2016,3,4,10,30,1.0,169.0,2.2,16.0,170.0,155.39,122.44
2016,3,4,10,45,0.5,139.0,2.25,16.0,139.5,125.94,98.34
2016,3,4,11,0,0.0,109.0,2.3,16.0,109.0,97.26,74.86
2016,3,4,11,15,0.0,115.0,2.25,15.5,115.0,102.84,79.52
2016,3,4,11,30,0.0,121.0,2.2,15.0,121.0,108.44,84.18
2016,3,4,11,45,0.0,71.0,2.2,15.0,71.0,62.96,46.75
2016,3,4,12,0,0.0,21.0,2.2,15.0,21.0,18.58,9.89
2016,3,4,12,15,0.0,62.5,2.3,15.0,62.5,55.41,40.55
2016,3,4,12,30,0.0,104.0,2.4,15.0,104.0,92.66,71.23
2016,3,4,12,45,0.0,66.0,2.5,15.0,66.0,58.51,43.08
2016,3,4,13,0,0.0,28.0,2.6,15.0,28.0,24.78,15.08
2016,3,4,13,15,0.0,27.5,2.6,15.0,27.5,24.33,14.73
2016,3,4,13,30,0.0,27.0,2.6,15.0,27.0,23.88,14.37
2016,3,4,13,45,0.5,98.5,2.65,15.0,99.0,88.0,67.72
2016,3,4,14,0,1.0,170.0,2.7,15.0,171.0,156.25,123.65
2016,3,4,14,15,3.5,180.0,2.6,14.5,182.5,168.42,133.95
2016,3,4,14,30,6.0,190.0,2.5,14.0,194.0,180.66,144.47
2016,3,4,14,45,19.5,202.0,2.4,14.0,213.0,203.96,164.12
2016,3,4,15,0,33.0,214.0,2.3,14.0,232.0,238.53,192.73
2016,3,4,15,15,17.5,183.5,2.25,13.5,193.0,183.63,148.29
2016,3,4,15,30,2.0,153.0,2.2,13.0,154.0,142.37,114.56
2016,3,4,15,45,1.0,102.0,2.15,13.0,102.5,92.24,72.96
2016,3,4,16,0,0.0,51.0,2.1,13.0,51.0,45.01,33.05
2016,3,4,16,15,0.0,44.0,2.15,13.0,44.0,38.8,27.83
2016,3,4,16,30,0.0,37.0,2.2,13.0,37.0,32.6,22.53
2016,3,4,16,45,0.0,29.5,2.3,13.0,29.5,25.97,16.78
2016,3,4,17,0,0.0,22.0,2.4,13.0,22.0,19.35,10.98
2016,3,4,17,15,0.0,15.5,2.45,13.0,15.5,13.62,5.91
2016,3,4,17,30,0.0,9.0,2.5,13.0,9.0,7.9,0.82
2016,3,4,17,45,0.0,4.5,2.6,13.0,4.5,3.94,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,12.5,1.5,1.36,0.0
2016,3,5,7,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,5,7,15,0.0,6.0,3.35,13.0,6.0,5.26,0.0
2016,3,5,7,30,0.0,9.0,3.4,13.0,9.0,7.9,1.09
2016,3,5,7,45,0.0,12.5,3.5,13.5,12.5,10.98,3.79
2016,3,5,8,0,0.0,16.0,3.6,14.0,16.0,14.06,6.47
2016,3,5,8,15,0.0,20.0,3.75,14.0,20.0,17.59,9.51
2016,3,5,8,30,0.0,24.0,3.9,14.0,24.0,21.13,12.52
2016,3,5,8,45,0.0,66.5,4.05,14.0,66.5,58.78,44.61
2016,3,5,9,0,0.0,109.0,4.2,14.0,109.0,98.15,77.7
2016,3,5,9,15,0.0,95.5,4.25,14.0,95.5,85.07,66.45
2016,3,5,9,30,0.0,82.0,4.3,14.0,82.0,72.6,55.8
2016,3,5,9,45,0.0,78.0,4.35,14.5,78.0,69.05,52.58
2016,3,5,10,0,0.0,74.0,4.4,15.0,74.0,65.52,49.39
2016,3,5,10,15,5.0,141.5,4.45,15.0,144.5,132.3,104.77
2016,3,5,10,30,10.0,209.0,4.5,15.0,215.0,202.8,162.16
2016,3,5,10,45,5.0,170.0,4.6,15.5,173.0,159.79,126.5
2016,3,5,11,0,0.0,131.0,4.7,16.0,131.0,117.83,91.76
2016,3,5,11,15,1.5,153.0,4.75,16.0,154.0,140.12,109.94
2016,3,5,11,30,3.0,175.0,4.8,16.0,177.0,162.72,128.22
2016,3,5,11,45,3.0,176.0,4.85,16.5,178.5,163.68,128.66
2016,3,5,12,0,3.0,177.0,4.9,17.0,180.0,164.65,129.14
2016,3,5,12,15,3.5,180.5,4.9,16.5,184.0,168.54,132.53
2016,3,5,12,30,4.0,184.0,4.9,16.0,188.0,172.43,135.95
2016,3,5,12,45,2.0,155.0,4.9,16.0,157.0,142.51,111.67
2016,3,5,13,0,0.0,126.0,4.9,16.0,126.0,113.11,87.71
2016,3,5,13,15,0.0,123.5,5.05,15.5,123.5,110.76,86.05
2016,3,5,13,30,0.0,121.0,5.2,15.0,121.0,108.43,84.39
2016,3,5,13,45,0.0,91.5,5.35,15.0,91.5,81.17,62.0
2016,3,5,14,0,0.0,62.0,5.5,15.0,62.0,54.9,40.29
2016,3,5,14,15,0.0,65.0,6.0,15.0,65.0,57.55,42.58
2016,3,5,14,30,0.0,68.0,6.5,15.0,68.0,60.2,44.88
2016,3,5,14,45,0.0,45.0,7.05,15.0,45.0,39.77,27.85
2016,3,5,15,0,0.0,22.0,7.6,15.0,22.0,19.41,10.75
2016,3,5,15,15,0.0,23.5,7.85,14.5,23.5,20.72,11.94
2016,3,5,15,30,0.0,25.0,8.1,14.0,25.0,22.04,13.14
2016,3,5,15,45,0.0,15.0,8.4,14.0,15.0,13.21,5.64
2016,3,5,16,0,0.0,5.0,8.7,14.0,5.0,4.4,0.0
2016,3,5,16,15,0.0,4.5,8.65,13.5,4.5,3.95,0.0
2016,3,5,16,30,0.0,4.0,8.6,13.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,8.6,13.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,8.6,13.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.0,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,2.5,9.5,22.5,23.47,0.0
2016,3,6,7,0,147.0,34.0,2.5,10.0,45.0,67.63,40.1
2016,3,6,7,15,263.5,48.5,2.65,10.0,88.5,120.71,86.33
2016,3,6,7,30,380.0,63.0,2.8,10.0,132.0,188.8,144.88
2016,3,6,7,45,459.0,73.0,3.0,10.5,181.5,255.32,203.9
2016,3,6,8,0,538.0,83.0,3.2,11.0,231.0,329.49,268.88
2016,3,6,8,15,589.5,90.0,3.3,11.0,281.0,395.82,326.93
2016,3,6,8,30,641.0,97.0,3.4,11.0,331.0,466.75,387.26
2016,3,6,8,45,676.0,102.5,3.5,11.5,379.0,530.46,439.47
2016,3,6,9,0,711.0,108.0,3.6,12.0,427.0,596.07,491.58
2016,3,6,9,15,505.0,164.5,3.65,12.0,402.5,545.06,448.98
2016,3,6,9,30,299.0,221.0,3.7,12.0,378.0,466.43,383.36
2016,3,6,9,45,548.0,172.0,3.75,12.5,485.0,635.41,519.46
2016,3,6,10,0,797.0,123.0,3.8,13.0,592.0,816.36,655.13
2016,3,6,10,15,810.5,125.5,3.8,13.0,624.0,856.26,681.71
2016,3,6,10,30,824.0,128.0,3.8,13.0,656.0,898.3,710.64
2016,3,6,10,45,485.5,229.0,3.8,13.0,543.0,721.65,576.68
2016,3,6,11,0,147.0,330.0,3.8,13.0,430.0,494.22,395.15
2016,3,6,11,15,73.5,211.5,3.85,13.0,261.5,278.77,225.69
2016,3,6,11,30,0.0,93.0,3.9,13.0,93.0,82.55,63.3
2016,3,6,11,45,197.0,204.0,3.95,13.0,347.5,427.02,348.82
2016,3,6,12,0,394.0,315.0,4.0,13.0,602.0,751.74,597.26
2016,3,6,12,15,355.5,326.5,4.1,13.0,585.5,727.65,576.46
2016,3,6,12,30,317.0,338.0,4.2,13.0,569.0,701.75,556.58
2016,3,6,12,45,199.5,338.0,4.3,13.0,483.0,564.16,450.69
2016,3,6,13,0,82.0,338.0,4.4,13.0,397.0,427.91,342.72
2016,3,6,13,15,81.0,331.5,4.45,13.0,389.0,418.64,336.25
2016,3,6,13,30,80.0,325.0,4.5,13.0,381.0,409.17,329.2
2016,3,6,13,45,76.0,311.5,4.6,13.0,363.0,388.76,313.58
2016,3,6,14,0,72.0,298.0,4.7,13.0,345.0,368.39,297.94
2016,3,6,14,15,108.5,291.5,4.75,12.5,359.0,391.64,318.83
2016,3,6,14,30,145.0,285.0,4.8,12.0,373.0,426.7,348.83
2016,3,6,14,45,84.5,247.0,4.85,12.0,297.5,316.21,259.19
2016,3,6,15,0,24.0,209.0,4.9,12.0,222.0,214.01,174.57
2016,3,6,15,15,12.0,178.5,4.9,12.0,185.0,174.13,141.73
2016,3,6,15,30,0.0,148.0,4.9,12.0,148.0,135.7,109.67
2016,3,6,15,45,0.0,111.0,4.9,12.0,111.0,100.11,79.98
2016,3,6,16,0,0.0,74.0,4.9,12.0,74.0,65.45,50.67
2016,3,6,16,15,0.0,63.5,4.9,11.5,63.5,56.11,42.88
2016,3,6,16,30,0.0,53.0,4.9,11.0,53.0,46.78,34.98
2016,3,6,16,45,0.0,42.5,4.9,11.0,42.5,37.48,26.9
2016,3,6,17,0,0.0,32.0,4.9,11.0,32.0,28.18,18.73
2016,3,6,17,15,0.0,23.0,4.95,10.5,23.0,20.23,11.69
2016,3,6,17,30,0.0,14.0,5.0,10.0,14.0,12.3,4.61
2016,3,6,17,45,0.0,7.0,5.1,10.0,7.0,6.14,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,71.0,14.5,2.9,7.5,20.5,21.01,0.0
2016,3,7,7,0,142.0,29.0,3.0,8.0,41.0,61.1,36.81
2016,3,7,7,15,193.0,47.5,3.1,8.0,76.0,102.88,74.88
2016,3,7,7,30,244.0,66.0,3.2,8.0,111.0,151.18,118.09
2016,3,7,7,45,273.5,84.0,3.3,8.0,149.0,191.11,155.07
2016,3,7,8,0,303.0,102.0,3.4,8.0,187.0,239.79,199.03
2016,3,7,8,15,325.5,118.5,3.45,8.0,225.5,286.61,240.64
2016,3,7,8,30,348.0,135.0,3.5,8.0,264.0,335.54,283.05
2016,3,7,8,45,270.0,165.5,3.55,8.5,274.0,341.98,287.73
2016,3,7,9,0,192.0,196.0,3.6,9.0,284.0,329.19,275.65
2016,3,7,9,15,109.5,200.0,3.6,9.0,251.5,285.33,237.79
2016,3,7,9,30,27.0,204.0,3.6,9.0,219.0,210.82,173.73
2016,3,7,9,45,56.0,236.0,3.65,9.5,268.5,279.75,230.76
2016,3,7,10,0,85.0,268.0,3.7,10.0,318.0,340.6,279.84
2016,3,7,10,15,55.5,260.0,3.75,10.0,293.5,308.62,252.53
2016,3,7,10,30,26.0,252.0,3.8,10.0,269.0,260.2,212.0
2016,3,7,10,45,24.5,257.0,3.85,10.0,273.5,264.19,215.01
2016,3,7,11,0,23.0,262.0,3.9,10.0,278.0,268.09,217.85
2016,3,7,11,15,33.0,284.5,3.95,10.0,308.0,318.38,258.47
2016,3,7,11,30,43.0,307.0,4.0,10.0,338.0,353.57,286.58
2016,3,7,11,45,96.5,334.0,4.1,10.5,404.5,437.49,354.13
2016,3,7,12,0,150.0,361.0,4.2,11.0,471.0,540.88,434.89
2016,3,7,12,15,124.5,357.5,4.25,11.0,449.0,511.8,411.23
2016,3,7,12,30,99.0,354.0,4.3,11.0,427.0,463.61,373.37
2016,3,7,12,45,93.5,348.5,4.35,11.0,417.0,451.39,364.05
2016,3,7,13,0,88.0,343.0,4.4,11.0,407.0,438.94,354.41
2016,3,7,13,15,138.0,341.5,4.4,11.0,439.0,502.71,406.16
2016,3,7,13,30,188.0,340.0,4.4,11.0,471.0,546.25,441.61
2016,3,7,13,45,300.5,306.0,4.4,11.0,508.0,625.51,506.37
2016,3,7,14,0,413.0,272.0,4.4,11.0,545.0,681.02,552.21
2016,3,7,14,15,343.0,274.0,4.35,11.0,494.0,608.42,495.02
2016,3,7,14,30,273.0,276.0,4.3,11.0,443.0,538.91,440.08
2016,3,7,14,45,348.5,242.5,4.25,11.0,443.0,551.52,452.91
2016,3,7,15,0,424.0,209.0,4.2,11.0,443.0,570.41,469.68
2016,3,7,15,15,574.0,160.0,4.05,11.0,450.5,605.73,500.08
2016,3,7,15,30,724.0,111.0,3.9,11.0,458.0,631.28,521.66
2016,3,7,15,45,705.5,102.5,3.8,11.0,413.0,572.17,474.07
2016,3,7,16,0,687.0,94.0,3.7,11.0,368.0,513.08,425.67
2016,3,7,16,15,644.5,88.0,3.55,10.5,318.5,444.57,368.75
2016,3,7,16,30,602.0,82.0,3.4,10.0,269.0,379.35,312.81
2016,3,7,16,45,550.0,72.5,3.3,10.0,220.0,310.44,251.88
2016,3,7,17,0,498.0,63.0,3.2,10.0,171.0,246.9,194.26
2016,3,7,17,15,401.0,52.0,3.25,9.5,124.0,175.2,131.05
2016,3,7,17,30,304.0,41.0,3.3,9.0,77.0,114.22,77.92
2016,3,7,17,45,152.0,20.5,3.35,8.5,38.5,47.64,20.57
2016,3,7,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,2.05,6.0,29.5,35.71,0.0
2016,3,8,7,0,325.0,30.0,2.0,7.0,59.0,95.73,58.08
2016,3,8,7,15,433.0,40.0,1.95,7.5,106.0,154.75,110.23
2016,3,8,7,30,541.0,50.0,1.9,8.0,153.0,227.34,174.22
2016,3,8,7,45,592.5,59.0,1.85,8.5,202.5,291.22,232.53
2016,3,8,8,0,644.0,68.0,1.8,9.0,252.0,360.59,293.91
2016,3,8,8,15,668.0,70.5,1.75,9.0,292.5,414.5,341.66
2016,3,8,8,30,692.0,73.0,1.7,9.0,333.0,468.37,387.66
2016,3,8,8,45,726.0,84.5,1.7,9.5,389.0,541.99,446.47
2016,3,8,9,0,760.0,96.0,1.7,10.0,445.0,616.15,503.32
2016,3,8,9,15,781.0,99.5,1.75,10.0,488.0,670.94,545.23
2016,3,8,9,30,802.0,103.0,1.8,10.0,531.0,727.7,586.61
2016,3,8,9,45,677.0,146.5,1.85,10.5,525.5,716.72,575.49
2016,3,8,10,0,552.0,190.0,1.9,11.0,520.0,682.61,546.74
2016,3,8,10,15,571.5,195.5,1.9,11.0,552.5,726.9,579.24
2016,3,8,10,30,591.0,201.0,1.9,11.0,585.0,770.3,609.88
2016,3,8,10,45,481.0,251.0,1.95,11.0,571.5,741.71,585.38
2016,3,8,11,0,371.0,301.0,2.0,11.0,558.0,689.55,544.48
2016,3,8,11,15,195.5,283.5,1.95,11.0,419.5,491.01,392.64
2016,3,8,11,30,20.0,266.0,1.9,11.0,281.0,269.3,215.19
2016,3,8,11,45,26.5,283.5,1.9,11.0,303.5,311.09,249.21
2016,3,8,12,0,33.0,301.0,1.9,11.0,326.0,337.05,269.49
2016,3,8,12,15,67.5,328.5,1.9,11.0,379.0,402.51,321.42
2016,3,8,12,30,102.0,356.0,1.9,11.0,432.0,468.29,372.47
2016,3,8,12,45,56.5,295.0,1.95,11.0,337.5,353.82,282.98
2016,3,8,13,0,11.0,234.0,2.0,11.0,243.0,228.23,182.67
2016,3,8,13,15,48.0,281.5,2.05,11.0,316.0,329.49,265.26
2016,3,8,13,30,85.0,329.0,2.1,11.0,389.0,417.28,334.63
2016,3,8,13,45,57.0,296.0,2.2,11.0,336.0,352.44,283.36
2016,3,8,14,0,29.0,263.0,2.3,11.0,283.0,289.33,233.25
2016,3,8,14,15,19.5,234.0,2.15,10.5,247.0,235.71,190.75
2016,3,8,14,30,10.0,205.0,2.0,10.0,211.0,198.3,160.72
2016,3,8,14,45,13.5,204.0,1.85,10.0,211.5,200.25,162.8
2016,3,8,15,0,17.0,203.0,1.7,10.0,212.0,202.02,164.64
2016,3,8,15,15,26.0,197.0,1.55,9.5,210.0,202.5,165.91
2016,3,8,15,30,35.0,191.0,1.4,9.0,208.0,211.9,174.46
2016,3,8,15,45,17.5,127.5,1.3,9.0,136.0,126.86,103.48
2016,3,8,16,0,0.0,64.0,1.2,9.0,64.0,56.55,43.52
2016,3,8,16,15,0.0,55.5,1.2,9.0,55.5,49.0,37.18
2016,3,8,16,30,0.0,47.0,1.2,9.0,47.0,41.46,30.68
2016,3,8,16,45,0.0,38.5,1.3,9.0,38.5,33.93,24.1
2016,3,8,17,0,0.0,30.0,1.4,9.0,30.0,26.41,17.44
2016,3,8,17,15,0.0,22.0,1.45,8.5,22.0,19.35,11.13
2016,3,8,17,30,0.0,14.0,1.5,8.0,14.0,12.3,4.78
2016,3,8,17,45,0.0,8.0,1.6,7.5,8.0,7.02,0.0
2016,3,8,18,0,0.0,2.0,1.7,7.0,2.0,1.82,0.0
2016,3,8,18,15,0.0,1.0,1.7,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,135.0,16.5,2.4,9.0,29.0,33.6,0.0
2016,3,9,7,0,270.0,33.0,2.4,9.0,58.0,89.14,55.54
2016,3,9,7,15,374.0,44.0,2.4,9.0,103.0,144.97,103.97
2016,3,9,7,30,478.0,55.0,2.4,9.0,148.0,213.9,164.59
2016,3,9,7,45,534.0,64.0,2.4,9.5,196.5,275.71,220.64
2016,3,9,8,0,590.0,73.0,2.4,10.0,245.0,343.61,280.64
2016,3,9,8,15,295.0,100.5,2.35,10.0,187.0,261.43,217.05
2016,3,9,8,30,0.0,128.0,2.3,10.0,129.0,117.43,95.28
2016,3,9,8,45,0.0,129.0,2.3,10.5,129.5,117.61,95.23
2016,3,9,9,0,0.0,130.0,2.3,11.0,130.0,118.02,95.1
2016,3,9,9,15,35.0,182.0,2.25,11.0,201.0,202.31,165.9
2016,3,9,9,30,70.0,234.0,2.2,11.0,272.0,285.59,233.95
2016,3,9,9,45,41.5,222.0,2.15,11.5,245.5,252.22,205.04
2016,3,9,10,0,13.0,210.0,2.1,12.0,219.0,205.68,165.76
2016,3,9,10,15,31.5,246.5,2.1,12.5,268.0,272.29,219.41
2016,3,9,10,30,50.0,283.0,2.1,13.0,317.0,329.51,264.12
2016,3,9,10,45,54.5,297.5,2.15,13.5,335.0,350.77,279.77
2016,3,9,11,0,59.0,312.0,2.2,14.0,353.0,372.2,295.6
2016,3,9,11,15,32.0,252.0,2.25,14.0,274.5,281.21,223.69
2016,3,9,11,30,5.0,192.0,2.3,14.0,196.0,180.83,142.98
2016,3,9,11,45,24.5,256.5,2.35,14.5,275.0,279.41,222.01
2016,3,9,12,0,44.0,321.0,2.4,15.0,354.0,369.83,291.95
2016,3,9,12,15,25.0,261.5,2.4,15.0,280.5,285.54,225.66
2016,3,9,12,30,6.0,202.0,2.4,15.0,207.0,191.6,150.96
2016,3,9,12,45,12.5,235.0,2.45,15.5,244.5,230.59,182.22
2016,3,9,13,0,19.0,268.0,2.5,16.0,282.0,270.14,213.21
2016,3,9,13,15,11.5,225.0,2.5,16.0,233.5,219.56,173.12
2016,3,9,13,30,4.0,182.0,2.5,16.0,185.0,170.13,133.68
2016,3,9,13,45,19.5,228.5,2.55,16.0,241.5,230.4,182.72
2016,3,9,14,0,35.0,275.0,2.6,16.0,298.0,307.51,244.03
2016,3,9,14,15,22.5,241.0,2.6,16.0,256.0,245.2,194.68
2016,3,9,14,30,10.0,207.0,2.6,16.0,214.0,200.11,158.78
2016,3,9,14,45,8.5,196.0,2.6,16.0,201.5,188.01,149.43
2016,3,9,15,0,7.0,185.0,2.6,16.0,189.0,176.08,140.1
2016,3,9,15,15,18.5,187.5,2.5,15.5,197.0,187.23,150.14
2016,3,9,15,30,30.0,190.0,2.4,15.0,205.0,207.02,167.11
2016,3,9,15,45,15.0,130.0,2.3,15.0,137.5,127.61,101.93
2016,3,9,16,0,0.0,70.0,2.2,15.0,70.0,61.89,46.98
2016,3,9,16,15,0.0,60.5,2.05,14.5,60.5,53.44,40.09
2016,3,9,16,30,0.0,51.0,1.9,14.0,51.0,45.01,33.05
2016,3,9,16,45,0.0,42.0,1.75,13.5,42.0,37.03,26.28
2016,3,9,17,0,0.0,33.0,1.6,13.0,33.0,29.07,19.39
2016,3,9,17,15,0.0,24.0,1.6,12.5,24.0,21.12,12.42
2016,3,9,17,30,0.0,15.0,1.6,12.0,15.0,13.18,5.4
2016,3,9,17,45,0.0,8.5,1.6,12.0,8.5,7.46,0.0
2016,3,9,18,0,0.0,2.0,1.6,12.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,1.65,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,11.5,14.5,12.77,0.0
2016,3,10,7,0,0.0,29.0,3.4,12.0,29.0,25.79,15.33
2016,3,10,7,15,4.0,49.5,3.45,12.0,50.5,45.84,33.06
2016,3,10,7,30,8.0,70.0,3.5,12.0,72.0,66.45,51.14
2016,3,10,7,45,16.0,90.5,3.55,12.5,95.0,89.09,70.65
2016,3,10,8,0,24.0,111.0,3.6,13.0,118.0,117.48,94.84
2016,3,10,8,15,30.5,131.0,3.75,13.0,141.5,142.0,115.62
2016,3,10,8,30,37.0,151.0,3.9,13.0,165.0,167.38,136.87
2016,3,10,8,45,95.5,178.5,4.05,13.5,221.5,232.87,191.6
2016,3,10,9,0,154.0,206.0,4.2,14.0,278.0,314.69,258.69
2016,3,10,9,15,77.0,163.0,4.15,14.0,199.0,211.39,172.83
2016,3,10,9,30,0.0,120.0,4.1,14.0,120.0,107.75,84.94
2016,3,10,9,45,4.0,159.0,4.1,14.5,161.5,148.02,118.04
2016,3,10,10,0,8.0,198.0,4.1,15.0,203.0,189.38,151.36
2016,3,10,10,15,4.0,157.5,4.0,15.0,160.0,146.45,115.91
2016,3,10,10,30,0.0,117.0,3.9,15.0,117.0,104.64,81.35
2016,3,10,10,45,0.5,141.5,3.8,15.0,142.5,128.06,100.47
2016,3,10,11,0,1.0,166.0,3.7,15.0,168.0,151.81,119.65
2016,3,10,11,15,0.5,157.5,3.6,15.0,158.5,143.19,112.46
2016,3,10,11,30,0.0,149.0,3.5,15.0,149.0,134.63,105.39
2016,3,10,11,45,0.0,150.5,3.45,15.5,151.0,136.05,106.28
2016,3,10,12,0,0.0,152.0,3.4,16.0,153.0,137.47,107.18
2016,3,10,12,15,1.0,159.5,3.3,15.5,161.0,145.59,113.97
2016,3,10,12,30,2.0,167.0,3.2,15.0,169.0,153.73,120.81
2016,3,10,12,45,1.0,113.0,3.15,15.0,114.0,101.98,78.71
2016,3,10,13,0,0.0,59.0,3.1,15.0,59.0,52.31,37.88
2016,3,10,13,15,0.0,95.0,3.0,15.0,95.0,84.38,64.42
2016,3,10,13,30,0.0,131.0,2.9,15.0,131.0,117.7,91.76
2016,3,10,13,45,0.0,110.0,2.8,15.0,110.0,98.14,75.81
2016,3,10,14,0,0.0,89.0,2.7,15.0,89.0,78.94,60.12
2016,3,10,14,15,0.0,61.0,2.55,15.0,61.0,54.01,39.56
2016,3,10,14,30,0.0,33.0,2.4,15.0,33.0,29.17,18.88
2016,3,10,14,45,0.0,27.5,2.3,15.0,27.5,24.29,14.84
2016,3,10,15,0,0.0,22.0,2.2,15.0,22.0,19.41,10.78
2016,3,10,15,15,0.0,27.0,2.1,14.5,27.0,23.82,14.59
2016,3,10,15,30,0.0,32.0,2.0,14.0,32.0,28.23,18.44
2016,3,10,15,45,0.0,33.5,1.9,14.0,33.5,29.54,19.63
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,30.86,20.82
2016,3,10,16,15,0.0,30.0,1.75,13.5,30.0,26.43,17.13
2016,3,10,16,30,0.0,25.0,1.7,13.0,25.0,22.0,13.4
2016,3,10,16,45,0.0,20.5,1.7,13.0,20.5,18.03,9.96
2016,3,10,17,0,0.0,16.0,1.7,13.0,16.0,14.06,6.49
2016,3,10,17,15,0.0,11.5,1.8,12.5,11.5,10.09,3.0
2016,3,10,17,30,0.0,7.0,1.9,12.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,4.0,2.05,12.0,4.0,3.5,0.0
2016,3,10,18,0,0.0,1.0,2.2,12.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,11.0,2.5,2.19,0.0
2016,3,11,7,0,0.0,5.0,5.2,11.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,9.5,5.15,11.0,9.5,8.34,1.46
2016,3,11,7,30,0.0,14.0,5.1,11.0,14.0,12.3,4.98
2016,3,11,7,45,0.0,18.0,5.05,11.0,18.0,15.82,8.11
2016,3,11,8,0,0.0,22.0,5.0,11.0,22.0,19.35,11.2
2016,3,11,8,15,0.0,26.5,4.85,11.0,26.5,23.33,14.63
2016,3,11,8,30,0.0,31.0,4.7,11.0,31.0,27.32,18.04
2016,3,11,8,45,0.0,70.0,4.55,11.0,70.0,61.89,47.72
2016,3,11,9,0,0.0,109.0,4.4,11.0,109.0,97.73,78.06
2016,3,11,9,15,0.0,100.0,4.45,11.0,100.0,89.09,70.48
2016,3,11,9,30,0.0,91.0,4.5,11.0,91.0,80.67,63.16
2016,3,11,9,45,0.0,115.5,4.6,11.0,115.5,103.35,82.12
2016,3,11,10,0,0.0,140.0,4.7,11.0,140.0,126.35,101.16
2016,3,11,10,15,1.0,154.5,4.45,11.0,155.0,140.91,113.06
2016,3,11,10,30,2.0,169.0,4.2,11.0,170.0,155.62,125.02
2016,3,11,10,45,1.5,165.5,4.0,11.5,166.5,151.76,121.34
2016,3,11,11,0,1.0,162.0,3.8,12.0,163.0,147.92,117.77
2016,3,11,11,15,0.5,92.5,3.6,12.0,93.0,82.6,63.67
2016,3,11,11,30,0.0,23.0,3.4,12.0,23.0,20.36,11.53
2016,3,11,11,45,3.5,112.5,3.25,12.0,115.0,104.0,81.58
2016,3,11,12,0,7.0,202.0,3.1,12.0,207.0,192.41,153.93
2016,3,11,12,15,3.5,126.5,3.15,12.0,129.0,117.04,92.08
2016,3,11,12,30,0.0,51.0,3.2,12.0,51.0,45.21,32.37
2016,3,11,12,45,194.5,189.5,3.25,12.0,333.5,408.26,334.43
2016,3,11,13,0,389.0,328.0,3.3,12.0,616.0,754.35,597.85
2016,3,11,13,15,194.5,198.0,3.6,12.0,342.0,412.55,335.38
2016,3,11,13,30,0.0,68.0,3.9,12.0,68.0,60.29,44.92
2016,3,11,13,45,1.5,124.0,4.2,12.0,125.5,112.54,88.81
2016,3,11,14,0,3.0,180.0,4.5,12.0,183.0,167.11,134.03
2016,3,11,14,15,159.0,228.5,4.65,11.5,329.0,379.06,312.35
2016,3,11,14,30,315.0,277.0,4.8,11.0,475.0,573.14,469.69
2016,3,11,14,45,202.0,265.5,4.95,11.0,390.0,442.43,364.14
2016,3,11,15,0,89.0,254.0,5.1,11.0,305.0,322.15,265.24
2016,3,11,15,15,44.5,131.0,5.0,10.5,156.5,156.49,128.57
2016,3,11,15,30,0.0,8.0,4.9,10.0,8.0,7.05,0.43
2016,3,11,15,45,0.0,45.5,4.85,10.0,45.5,40.16,29.12
2016,3,11,16,0,0.0,83.0,4.8,10.0,83.0,73.68,58.12
2016,3,11,16,15,0.0,72.5,4.65,9.5,72.5,64.13,50.13
2016,3,11,16,30,0.0,62.0,4.5,9.0,62.0,54.78,42.21
2016,3,11,16,45,0.0,50.5,4.4,9.0,50.5,44.57,33.34
2016,3,11,17,0,0.0,39.0,4.3,9.0,39.0,34.38,24.36
2016,3,11,17,15,0.0,29.0,4.2,8.5,29.0,25.54,16.51
2016,3,11,17,30,0.0,19.0,4.1,8.0,19.0,16.71,8.59
2016,3,11,17,45,0.0,11.0,4.05,8.0,11.0,9.66,1.76
2016,3,11,18,0,0.0,3.0,4.0,8.0,3.0,2.73,0.0
2016,3,11,18,15,0.0,1.5,3.95,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,3.45,8.5,8.0,7.02,0.0
2016,3,12,7,0,0.0,16.0,3.6,9.0,16.0,14.06,6.1
2016,3,12,7,15,0.0,27.5,3.7,9.0,27.5,24.22,15.21
2016,3,12,7,30,0.0,39.0,3.8,9.0,39.0,34.39,24.31
2016,3,12,7,45,0.0,51.5,3.95,9.0,51.5,45.47,34.1
2016,3,12,8,0,0.0,64.0,4.1,9.0,64.0,56.6,43.82
2016,3,12,8,15,0.0,76.5,4.2,9.0,76.5,67.96,53.6
2016,3,12,8,30,0.0,89.0,4.3,9.0,89.0,79.37,63.31
2016,3,12,8,45,42.5,148.0,4.4,9.5,168.5,168.0,139.27
2016,3,12,9,0,85.0,207.0,4.5,10.0,248.0,260.0,216.26
2016,3,12,9,15,149.5,228.0,4.55,10.0,308.0,342.34,284.83
2016,3,12,9,30,214.0,249.0,4.6,10.0,368.0,420.53,349.03
2016,3,12,9,45,107.0,175.0,4.65,10.5,234.5,265.09,219.72
2016,3,12,10,0,0.0,101.0,4.7,11.0,101.0,89.82,70.4
2016,3,12,10,15,1.5,140.5,4.75,11.0,141.5,127.97,102.35
2016,3,12,10,30,3.0,180.0,4.8,11.0,182.0,167.05,134.57
2016,3,12,10,45,14.0,228.0,4.85,11.0,238.0,224.18,181.66
2016,3,12,11,0,25.0,276.0,4.9,11.0,294.0,282.95,229.44
2016,3,12,11,15,16.0,241.0,5.0,11.0,253.0,239.3,193.51
2016,3,12,11,30,7.0,206.0,5.1,11.0,212.0,196.13,157.9
2016,3,12,11,45,8.0,212.5,5.2,11.5,219.0,203.51,163.66
2016,3,12,12,0,9.0,219.0,5.3,12.0,226.0,210.9,169.37
2016,3,12,12,15,9.0,219.5,5.2,12.0,226.5,211.41,169.72
2016,3,12,12,30,9.0,220.0,5.1,12.0,227.0,211.89,170.09
2016,3,12,12,45,4.5,134.0,5.1,12.0,137.5,125.0,98.85
2016,3,12,13,0,0.0,48.0,5.1,12.0,48.0,42.54,30.14
2016,3,12,13,15,0.0,74.0,5.05,12.0,74.0,65.65,49.55
2016,3,12,13,30,0.0,100.0,5.0,12.0,100.0,88.95,69.03
2016,3,12,13,45,0.0,72.0,4.95,12.0,72.0,63.84,48.12
2016,3,12,14,0,0.0,44.0,4.9,12.0,44.0,38.95,27.28
2016,3,12,14,15,0.0,76.0,4.75,12.0,76.0,67.35,51.26
2016,3,12,14,30,0.0,108.0,4.6,12.0,108.0,96.28,75.6
2016,3,12,14,45,0.0,64.5,4.5,12.0,64.5,57.09,42.79
2016,3,12,15,0,0.0,21.0,4.4,12.0,21.0,18.53,10.17
2016,3,12,15,15,0.0,74.5,4.3,12.0,74.5,65.93,50.57
2016,3,12,15,30,0.0,128.0,4.2,12.0,128.0,115.58,92.65
2016,3,12,15,45,0.0,121.0,4.1,12.0,121.0,109.24,87.52
2016,3,12,16,0,0.0,114.0,4.0,12.0,114.0,102.95,82.47
2016,3,12,16,15,0.0,99.0,3.9,11.5,99.0,89.05,71.02
2016,3,12,16,30,0.0,84.0,3.8,11.0,84.0,75.24,59.47
2016,3,12,16,45,0.0,69.0,3.75,11.0,69.0,61.49,47.67
2016,3,12,17,0,0.0,54.0,3.7,11.0,54.0,47.83,35.77
2016,3,12,17,15,0.0,39.5,3.6,11.0,39.5,34.85,24.32
2016,3,12,17,30,0.0,25.0,3.5,11.0,25.0,22.01,12.95
2016,3,12,17,45,0.0,14.5,3.4,11.0,14.5,12.75,4.21
2016,3,12,18,0,0.0,4.0,3.3,11.0,4.0,3.64,0.0
2016,3,12,18,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.6,11.0,1.0,0.87,0.0
2016,3,13,7,0,0.0,2.0,3.7,11.0,2.0,1.75,0.0
2016,3,13,7,15,0.0,3.0,3.75,11.0,3.0,2.63,0.0
2016,3,13,7,30,0.0,4.0,3.8,11.0,4.0,3.51,0.0
2016,3,13,7,45,0.0,5.5,3.9,11.5,5.5,4.83,0.0
2016,3,13,8,0,0.0,7.0,4.0,12.0,7.0,6.15,0.0
2016,3,13,8,15,0.0,8.5,4.05,12.0,8.5,7.47,0.82
2016,3,13,8,30,0.0,10.0,4.1,12.0,10.0,8.8,1.95
2016,3,13,8,45,0.0,42.0,4.2,12.0,42.0,37.06,26.25
2016,3,13,9,0,0.0,74.0,4.3,12.0,74.0,65.46,50.37
2016,3,13,9,15,0.0,64.0,4.3,12.0,64.0,56.6,42.67
2016,3,13,9,30,0.0,54.0,4.3,12.0,54.0,47.74,35.04
2016,3,13,9,45,0.0,91.0,4.3,12.0,91.0,80.65,62.71
2016,3,13,10,0,0.0,128.0,4.3,12.0,128.0,114.93,91.19
2016,3,13,10,15,3.0,161.5,4.35,12.0,164.0,149.2,119.49
2016,3,13,10,30,6.0,195.0,4.4,12.0,200.0,184.2,148.11
2016,3,13,10,45,3.0,153.5,4.45,12.0,156.0,141.61,112.79
2016,3,13,11,0,0.0,112.0,4.5,12.0,112.0,99.99,78.15
2016,3,13,11,15,0.0,130.0,4.55,12.0,130.0,116.71,91.96
2016,3,13,11,30,0.0,148.0,4.6,12.0,148.0,133.59,105.79
2016,3,13,11,45,2.5,165.5,4.65,12.5,167.5,152.65,121.27
2016,3,13,12,0,5.0,183.0,4.7,13.0,187.0,171.89,136.79
2016,3,13,12,15,4.0,175.0,4.65,13.0,178.0,163.24,129.64
2016,3,13,12,30,3.0,167.0,4.6,13.0,169.0,154.6,122.56
2016,3,13,12,45,2.0,162.5,4.6,13.0,164.0,149.31,118.23
2016,3,13,13,0,1.0,158.0,4.6,13.0,159.0,144.03,113.92
2016,3,13,13,15,1.5,163.5,4.5,13.0,165.0,149.73,118.69
2016,3,13,13,30,2.0,169.0,4.4,13.0,171.0,155.44,123.47
2016,3,13,13,45,1.5,168.0,4.35,13.0,169.5,154.01,122.4
2016,3,13,14,0,1.0,167.0,4.3,13.0,168.0,152.62,121.41
2016,3,13,14,15,0.5,122.5,4.2,13.0,123.0,110.16,86.58
2016,3,13,14,30,0.0,78.0,4.1,13.0,78.0,69.11,52.57
2016,3,13,14,45,0.0,83.0,4.05,13.0,83.0,73.54,56.43
2016,3,13,15,0,0.0,88.0,4.0,13.0,88.0,77.97,60.29
2016,3,13,15,15,0.0,111.0,3.9,12.5,111.0,99.24,78.46
2016,3,13,15,30,0.0,134.0,3.8,12.0,134.0,121.25,97.31
2016,3,13,15,45,0.0,102.5,3.75,12.0,102.5,91.63,72.61
2016,3,13,16,0,0.0,71.0,3.7,12.0,71.0,62.78,48.3
2016,3,13,16,15,0.0,62.0,3.65,12.0,62.0,54.77,41.6
2016,3,13,16,30,0.0,53.0,3.6,12.0,53.0,46.78,34.82
2016,3,13,16,45,0.0,43.5,3.55,12.0,43.5,38.36,27.58
2016,3,13,17,0,0.0,34.0,3.5,12.0,34.0,29.95,20.26
2016,3,13,17,15,0.0,25.0,3.45,12.0,25.0,22.0,13.24
2016,3,13,17,30,0.0,16.0,3.4,12.0,16.0,14.06,6.22
2016,3,13,17,45,0.0,9.5,3.35,12.0,9.5,8.34,0.87
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.15,11.5,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
