Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,12.12,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,38.45,15.65
2016,3,24,6,45,305.0,38.5,2.8,9.0,81.5,83.49,51.12
2016,3,24,7,0,417.0,52.0,2.9,10.0,124.0,141.61,98.1
2016,3,24,7,15,491.0,61.5,2.9,10.5,174.5,200.04,149.47
2016,3,24,7,30,565.0,71.0,2.9,11.0,225.0,267.41,209.14
2016,3,24,7,45,602.5,81.0,2.95,11.5,275.5,329.53,264.61
2016,3,24,8,0,640.0,91.0,3.0,12.0,326.0,395.28,321.54
2016,3,24,8,15,676.0,97.0,3.0,12.5,377.0,459.4,375.36
2016,3,24,8,30,712.0,103.0,3.0,13.0,428.0,526.12,429.41
2016,3,24,8,45,716.0,115.5,3.05,13.5,472.5,582.12,473.24
2016,3,24,9,0,720.0,128.0,3.1,14.0,517.0,636.67,514.52
2016,3,24,9,15,741.0,132.0,3.0,14.0,560.0,692.78,556.48
2016,3,24,9,30,762.0,136.0,2.9,14.0,603.0,748.48,596.8
2016,3,24,9,45,782.0,137.0,2.8,14.5,641.5,799.32,630.29
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,844.79,659.21
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,886.73,686.36
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,926.25,711.45
2016,3,24,10,45,838.0,142.0,2.45,15.5,768.5,960.77,731.91
2016,3,24,11,0,851.0,141.0,2.4,16.0,794.0,992.42,750.23
2016,3,24,11,15,856.0,142.5,2.4,16.0,811.0,1015.83,764.88
2016,3,24,11,30,861.0,144.0,2.4,16.0,828.0,1035.7,777.3
2016,3,24,11,45,855.0,150.0,2.4,16.5,834.5,1045.71,781.86
2016,3,24,12,0,849.0,156.0,2.4,17.0,841.0,1051.76,784.03
2016,3,24,12,15,849.0,156.0,2.4,17.0,841.0,1053.58,785.09
2016,3,24,12,30,849.0,156.0,2.4,17.0,841.0,1051.57,783.82
2016,3,24,12,45,872.5,141.0,2.4,17.0,839.0,1053.14,785.11
2016,3,24,13,0,896.0,126.0,2.4,17.0,837.0,1039.09,776.23
2016,3,24,13,15,892.0,125.0,2.4,17.0,821.0,1020.46,764.59
2016,3,24,13,30,888.0,124.0,2.4,17.0,805.0,998.21,750.67
2016,3,24,13,45,881.5,122.0,2.4,17.0,781.0,969.04,732.16
2016,3,24,14,0,875.0,120.0,2.4,17.0,757.0,945.59,717.57
2016,3,24,14,15,865.0,118.5,2.4,17.0,725.5,906.93,692.52
2016,3,24,14,30,855.0,117.0,2.4,17.0,694.0,865.59,665.56
2016,3,24,14,45,834.5,117.0,2.45,17.0,655.0,814.96,632.19
2016,3,24,15,0,814.0,117.0,2.5,17.0,616.0,762.95,597.33
2016,3,24,15,15,795.5,113.5,2.55,16.5,573.0,707.67,560.11
2016,3,24,15,30,777.0,110.0,2.6,16.0,530.0,653.61,521.26
2016,3,24,15,45,740.5,109.0,2.65,16.0,480.5,588.39,471.63
2016,3,24,16,0,704.0,108.0,2.7,16.0,431.0,524.84,421.83
2016,3,24,16,15,668.5,101.5,2.8,15.5,380.0,458.24,368.99
2016,3,24,16,30,633.0,95.0,2.9,15.0,329.0,394.22,316.21
2016,3,24,16,45,599.0,84.5,3.0,14.5,279.0,329.76,261.23
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,268.54,207.2
2016,3,24,17,15,493.0,64.0,3.1,13.5,178.0,201.34,148.35
2016,3,24,17,30,421.0,54.0,3.1,13.0,127.0,142.84,97.54
2016,3,24,17,45,322.0,39.5,3.15,12.5,84.0,85.59,51.31
2016,3,24,18,0,223.0,25.0,3.2,12.0,41.0,40.69,15.98
2016,3,24,18,15,111.5,12.5,3.1,11.5,20.5,11.91,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,2.05,8.0,22.5,13.78,0.0
2016,3,25,6,30,229.0,28.0,2.1,8.0,45.0,45.43,20.76
2016,3,25,6,45,333.0,41.5,2.2,8.5,89.0,90.59,56.13
2016,3,25,7,0,437.0,55.0,2.3,9.0,133.0,149.08,104.1
2016,3,25,7,15,509.0,64.0,2.4,9.0,183.5,207.92,156.38
2016,3,25,7,30,581.0,73.0,2.5,9.0,234.0,275.39,216.84
2016,3,25,7,45,637.5,77.5,2.6,9.5,287.5,340.41,274.76
2016,3,25,8,0,694.0,82.0,2.7,10.0,341.0,411.11,336.01
2016,3,25,8,15,727.5,86.5,2.75,10.5,392.0,475.32,390.3
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,540.75,443.75
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,604.17,493.04
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,668.73,541.44
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,724.7,581.03
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,779.59,617.33
2016,3,25,9,45,874.5,99.0,2.5,14.5,667.0,823.29,644.98
2016,3,25,10,0,888.0,101.0,2.4,15.0,705.0,870.72,674.74
2016,3,25,10,15,897.5,102.5,2.35,15.0,736.5,911.82,701.17
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,950.13,725.44
2016,3,25,10,45,909.5,107.5,2.25,15.5,791.5,981.04,743.09
2016,3,25,11,0,912.0,111.0,2.2,16.0,815.0,1008.4,758.25
2016,3,25,11,15,916.5,112.0,2.15,16.0,831.5,1031.32,771.84
2016,3,25,11,30,921.0,113.0,2.1,16.0,848.0,1050.54,783.03
2016,3,25,11,45,924.5,112.5,2.05,16.5,856.5,1063.31,788.6
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,1072.14,791.77
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,1073.97,792.77
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,1071.78,791.41
2016,3,25,12,45,935.0,106.5,2.05,17.5,858.5,1066.58,787.53
2016,3,25,13,0,942.0,101.0,2.1,18.0,852.0,1057.2,781.09
2016,3,25,13,15,938.0,100.0,2.15,18.0,835.5,1037.8,769.77
2016,3,25,13,30,934.0,99.0,2.2,18.0,819.0,1014.61,756.08
2016,3,25,13,45,928.5,97.5,2.25,18.0,795.0,985.79,738.66
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,953.51,718.88
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,914.86,695.95
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,873.36,670.73
2016,3,25,14,45,892.0,91.0,2.5,17.0,669.5,825.45,639.75
2016,3,25,15,0,879.0,89.0,2.6,17.0,631.0,775.49,606.75
2016,3,25,15,15,862.5,86.5,2.65,16.5,587.5,720.7,570.36
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,668.86,534.02
2016,3,25,15,45,818.5,82.0,2.8,16.0,495.0,605.19,485.71
2016,3,25,16,0,791.0,80.0,2.9,16.0,446.0,542.15,436.26
2016,3,25,16,15,759.5,76.0,2.95,15.5,394.5,475.97,383.24
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,411.68,329.67
2016,3,25,16,45,677.0,67.5,3.1,14.5,289.5,341.66,269.83
2016,3,25,17,0,626.0,63.0,3.2,14.0,236.0,276.5,212.34
2016,3,25,17,15,555.0,55.5,3.2,13.5,185.0,208.48,152.28
2016,3,25,17,30,484.0,48.0,3.2,13.0,134.0,148.91,100.09
2016,3,25,17,45,363.5,37.0,3.25,12.5,89.0,88.19,51.79
2016,3,25,18,0,243.0,26.0,3.3,12.0,44.0,42.74,17.68
2016,3,25,18,15,121.5,13.0,3.25,11.5,22.0,12.27,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,13.07,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,50.24,21.89
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,97.75,57.5
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,159.26,107.93
2016,3,26,7,15,605.5,49.5,2.45,11.5,193.5,220.31,162.46
2016,3,26,7,30,670.0,56.0,2.4,12.0,245.0,288.48,223.42
2016,3,26,7,45,711.5,60.5,2.4,12.5,297.5,352.58,280.6
2016,3,26,8,0,753.0,65.0,2.4,13.0,350.0,420.47,339.09
2016,3,26,8,15,782.0,68.5,2.4,13.5,400.5,484.26,392.39
2016,3,26,8,30,811.0,72.0,2.4,14.0,451.0,549.59,444.86
2016,3,26,8,45,831.0,75.5,2.4,14.5,498.5,610.48,491.99
2016,3,26,9,0,851.0,79.0,2.4,15.0,546.0,667.21,534.46
2016,3,26,9,15,866.0,81.0,2.45,15.5,588.5,721.52,572.55
2016,3,26,9,30,881.0,83.0,2.5,16.0,631.0,774.51,608.27
2016,3,26,9,45,890.0,86.0,2.55,16.5,668.0,822.13,639.57
2016,3,26,10,0,899.0,89.0,2.6,17.0,705.0,867.36,668.77
2016,3,26,10,15,907.0,90.5,2.6,17.0,735.0,907.42,694.94
2016,3,26,10,30,915.0,92.0,2.6,17.0,765.0,944.56,718.94
2016,3,26,10,45,921.5,92.5,2.65,17.5,788.5,976.05,738.08
2016,3,26,11,0,928.0,93.0,2.7,18.0,812.0,1004.15,754.9
2016,3,26,11,15,931.0,93.5,2.7,18.0,827.5,1025.26,768.03
2016,3,26,11,30,934.0,94.0,2.7,18.0,843.0,1042.56,778.76
2016,3,26,11,45,935.5,94.5,2.75,18.0,850.5,1054.45,786.58
2016,3,26,12,0,937.0,95.0,2.8,18.0,858.0,1062.34,791.95
2016,3,26,12,15,936.5,95.0,2.8,18.0,857.5,1063.6,792.64
2016,3,26,12,30,936.0,95.0,2.8,18.0,857.0,1060.8,790.86
2016,3,26,12,45,919.5,102.5,2.85,18.5,845.0,1046.19,780.49
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,1027.82,767.86
2016,3,26,13,15,898.5,109.5,2.95,18.5,817.0,1009.01,757.93
2016,3,26,13,30,894.0,109.0,3.0,18.0,801.0,986.58,745.55
2016,3,26,13,45,875.5,113.5,3.05,18.0,774.5,952.95,724.13
2016,3,26,14,0,857.0,118.0,3.1,18.0,748.0,925.45,706.88
2016,3,26,14,15,606.0,207.0,3.15,18.0,643.5,776.6,602.65
2016,3,26,14,30,355.0,296.0,3.2,18.0,539.0,616.19,481.86
2016,3,26,14,45,573.0,206.5,3.25,18.0,573.0,695.09,546.88
2016,3,26,15,0,791.0,117.0,3.3,18.0,607.0,743.58,586.05
2016,3,26,15,15,704.0,131.0,3.3,17.5,544.5,661.44,525.94
2016,3,26,15,30,617.0,145.0,3.3,17.0,482.0,581.64,465.92
2016,3,26,15,45,475.0,163.0,3.35,17.0,409.0,473.4,381.32
2016,3,26,16,0,333.0,181.0,3.4,17.0,336.0,375.14,302.85
2016,3,26,16,15,387.5,150.0,3.4,16.5,310.5,358.69,289.92
2016,3,26,16,30,442.0,119.0,3.4,16.0,285.0,327.0,263.04
2016,3,26,16,45,408.5,106.5,3.4,15.5,242.0,272.6,216.72
2016,3,26,17,0,375.0,94.0,3.4,15.0,199.0,221.73,172.38
2016,3,26,17,15,327.5,78.0,3.35,14.5,155.5,167.59,125.24
2016,3,26,17,30,280.0,62.0,3.3,14.0,112.0,119.35,83.49
2016,3,26,17,45,200.5,45.0,3.3,13.5,75.0,72.06,45.49
2016,3,26,18,0,121.0,28.0,3.3,13.0,38.0,35.08,16.45
2016,3,26,18,15,60.5,14.0,3.25,12.5,19.0,12.88,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.5,26.5,13.55,0.0
2016,3,27,6,30,290.0,28.0,2.7,10.0,53.0,50.86,24.17
2016,3,27,6,45,397.0,39.5,2.8,10.5,99.5,98.6,59.96
2016,3,27,7,0,504.0,51.0,2.9,11.0,146.0,160.22,110.48
2016,3,27,7,15,572.5,58.0,2.9,11.0,198.0,220.44,164.26
2016,3,27,7,30,641.0,65.0,2.9,11.0,250.0,288.72,225.54
2016,3,27,7,45,679.0,72.5,2.95,11.5,302.5,353.08,283.09
2016,3,27,8,0,717.0,80.0,3.0,12.0,355.0,420.96,341.81
2016,3,27,8,15,544.0,128.5,3.1,12.0,354.0,421.01,345.03
2016,3,27,8,30,371.0,177.0,3.2,12.0,353.0,395.36,325.12
2016,3,27,8,45,599.5,137.0,3.3,12.5,454.0,533.41,437.11
2016,3,27,9,0,828.0,97.0,3.4,13.0,555.0,676.21,549.1
2016,3,27,9,15,845.5,99.5,3.45,13.0,599.0,732.55,590.8
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,787.82,630.15
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,837.24,663.77
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,877.3,690.25
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,918.77,718.6
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,957.44,744.8
2016,3,27,10,45,912.5,112.5,3.85,14.5,806.5,989.73,765.02
2016,3,27,11,0,919.0,114.0,3.9,15.0,831.0,1018.66,782.86
2016,3,27,11,15,923.5,115.0,3.9,15.0,847.5,1041.55,797.68
2016,3,27,11,30,928.0,116.0,3.9,15.0,864.0,1060.7,810.05
2016,3,27,11,45,929.0,117.5,3.95,15.0,872.0,1073.01,818.26
2016,3,27,12,0,930.0,119.0,4.0,15.0,880.0,1081.34,823.97
2016,3,27,12,15,930.5,119.0,4.0,15.0,880.5,1083.52,825.31
2016,3,27,12,30,931.0,119.0,4.0,15.0,881.0,1081.66,824.12
2016,3,27,12,45,929.5,118.5,4.05,15.0,873.0,1073.22,819.01
2016,3,27,13,0,928.0,118.0,4.1,15.0,865.0,1060.8,811.36
2016,3,27,13,15,924.0,117.0,4.1,15.0,848.5,1041.48,798.77
2016,3,27,13,30,920.0,116.0,4.1,15.0,832.0,1018.42,783.72
2016,3,27,13,45,911.0,116.5,4.2,15.0,807.0,988.67,764.71
2016,3,27,14,0,902.0,117.0,4.3,15.0,782.0,955.69,743.41
2016,3,27,14,15,823.5,136.0,4.35,14.5,724.0,886.88,697.56
2016,3,27,14,30,745.0,155.0,4.4,14.0,666.0,815.2,648.76
2016,3,27,14,45,665.0,170.5,4.45,14.0,608.5,736.51,591.53
2016,3,27,15,0,585.0,186.0,4.5,14.0,551.0,660.7,533.84
2016,3,27,15,15,479.5,201.5,4.45,13.5,487.0,567.33,461.7
2016,3,27,15,30,374.0,217.0,4.4,13.0,423.0,476.78,390.27
2016,3,27,15,45,434.5,183.0,4.4,13.0,402.0,467.82,384.18
2016,3,27,16,0,495.0,149.0,4.4,13.0,381.0,441.52,363.13
2016,3,27,16,15,353.5,151.0,4.3,12.5,307.0,333.94,274.78
2016,3,27,16,30,212.0,153.0,4.2,12.0,233.0,250.84,205.73
2016,3,27,16,45,183.0,134.5,4.15,11.5,196.5,201.74,164.19
2016,3,27,17,0,154.0,116.0,4.1,11.0,160.0,162.12,130.02
2016,3,27,17,15,130.5,93.5,4.1,10.5,125.5,123.61,96.46
2016,3,27,17,30,107.0,71.0,4.1,10.0,91.0,88.26,65.64
2016,3,27,17,45,68.5,50.0,4.1,10.0,61.0,55.63,38.27
2016,3,27,18,0,30.0,29.0,4.1,10.0,31.0,28.41,15.03
2016,3,27,18,15,15.0,14.5,4.1,9.5,15.5,13.21,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,187.0,14.0,4.3,6.5,31.0,14.33,0.0
2016,3,28,6,30,374.0,28.0,4.4,7.0,62.0,57.82,27.46
2016,3,28,6,45,488.0,36.5,4.55,7.5,112.0,109.28,65.86
2016,3,28,7,0,602.0,45.0,4.7,8.0,162.0,175.84,121.52
2016,3,28,7,15,664.5,51.0,4.75,8.0,216.0,239.53,180.16
2016,3,28,7,30,727.0,57.0,4.8,8.0,270.0,310.36,245.69
2016,3,28,7,45,769.0,61.0,4.9,8.5,324.5,377.67,307.54
2016,3,28,8,0,811.0,65.0,5.0,9.0,379.0,448.72,370.85
2016,3,28,8,15,838.5,68.0,5.0,9.0,432.0,514.51,428.64
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,578.86,483.54
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,641.19,534.18
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,703.24,582.92
2016,3,28,9,15,921.5,78.0,4.95,10.0,627.0,759.75,624.82
2016,3,28,9,30,936.0,80.0,4.9,10.0,671.0,814.7,664.55
2016,3,28,9,45,946.0,82.0,4.85,10.5,709.5,864.16,698.25
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,911.11,729.54
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,952.53,757.77
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,990.79,783.48
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,1022.29,803.16
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,1050.08,820.14
2016,3,28,11,15,983.0,89.5,4.65,12.0,873.5,1071.99,834.07
2016,3,28,11,30,986.0,90.0,4.6,12.0,889.0,1089.87,845.28
2016,3,28,11,45,986.0,91.0,4.6,12.0,896.5,1101.17,852.58
2016,3,28,12,0,986.0,92.0,4.6,12.0,904.0,1108.23,857.14
2016,3,28,12,15,619.5,249.0,4.5,12.0,759.0,925.33,726.49
2016,3,28,12,30,253.0,406.0,4.4,12.0,614.0,698.82,550.29
2016,3,28,12,45,600.0,258.0,4.35,12.5,745.0,907.97,714.04
2016,3,28,13,0,947.0,110.0,4.3,13.0,876.0,1070.46,826.85
2016,3,28,13,15,498.5,228.0,4.2,13.0,630.5,753.98,597.31
2016,3,28,13,30,50.0,346.0,4.1,13.0,385.0,390.84,310.04
2016,3,28,13,45,286.5,305.5,4.05,13.0,519.5,598.22,478.79
2016,3,28,14,0,523.0,265.0,4.0,13.0,654.0,775.69,615.96
2016,3,28,14,15,400.5,291.5,3.9,12.5,582.0,663.53,530.09
2016,3,28,14,30,278.0,318.0,3.8,12.0,510.0,572.93,459.96
2016,3,28,14,45,139.0,175.0,3.75,12.0,271.0,287.58,235.57
2016,3,28,15,0,0.0,32.0,3.7,12.0,32.0,28.28,18.32
2016,3,28,15,15,0.0,22.0,3.6,12.0,22.0,19.42,10.91
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,10.58,3.4
2016,3,28,15,45,403.0,47.5,3.4,12.0,237.5,307.56,258.85
2016,3,28,16,0,806.0,83.0,3.3,12.0,463.0,550.68,451.62
2016,3,28,16,15,774.5,79.0,3.15,11.5,411.0,483.67,394.81
2016,3,28,16,30,743.0,75.0,3.0,11.0,359.0,418.53,339.4
2016,3,28,16,45,701.0,69.0,2.95,11.0,305.5,349.52,278.77
2016,3,28,17,0,659.0,63.0,2.9,11.0,252.0,284.37,219.92
2016,3,28,17,15,590.5,56.0,2.9,10.5,199.0,215.67,158.58
2016,3,28,17,30,522.0,49.0,2.9,10.0,146.0,155.06,104.86
2016,3,28,17,45,409.5,38.5,2.9,9.5,99.5,93.79,55.42
2016,3,28,18,0,297.0,28.0,2.9,9.0,53.0,47.09,21.43
2016,3,28,18,15,148.5,14.0,2.9,8.5,26.5,12.77,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,1.7,6.5,32.5,15.09,0.0
2016,3,29,6,30,379.0,29.0,1.8,7.0,65.0,59.64,29.11
2016,3,29,6,45,489.0,37.0,1.95,7.5,114.5,110.53,66.96
2016,3,29,7,0,599.0,45.0,2.1,8.0,164.0,176.04,121.6
2016,3,29,7,15,660.5,51.0,2.25,8.5,218.0,239.3,178.98
2016,3,29,7,30,722.0,57.0,2.4,9.0,272.0,309.58,242.61
2016,3,29,7,45,765.0,60.5,2.6,9.5,326.5,376.45,302.89
2016,3,29,8,0,808.0,64.0,2.8,10.0,381.0,447.16,364.62
2016,3,29,8,15,835.5,67.0,2.75,10.5,434.0,512.73,419.79
2016,3,29,8,30,863.0,70.0,2.7,11.0,487.0,576.91,471.76
2016,3,29,8,45,883.5,72.5,2.7,11.5,536.0,639.03,520.32
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,700.87,566.93
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,757.16,605.75
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,811.91,642.11
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,861.16,672.7
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,907.92,700.68
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,949.59,726.33
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,988.13,749.44
2016,3,29,10,45,973.5,87.5,1.7,13.5,835.5,1020.05,766.37
2016,3,29,11,0,978.0,89.0,1.6,14.0,859.0,1048.26,780.6
2016,3,29,11,15,981.0,89.5,1.55,14.0,875.0,1070.04,792.8
2016,3,29,11,30,984.0,90.0,1.5,14.0,891.0,1087.8,802.49
2016,3,29,11,45,984.5,90.5,1.5,14.0,898.5,1098.94,808.98
2016,3,29,12,0,985.0,91.0,1.5,14.0,906.0,1105.85,813.01
2016,3,29,12,15,527.0,240.0,1.5,14.0,676.0,821.79,623.42
2016,3,29,12,30,69.0,389.0,1.5,14.0,446.0,458.8,353.55
2016,3,29,12,45,521.5,241.0,1.5,14.5,665.5,805.46,618.67
2016,3,29,13,0,974.0,93.0,1.5,15.0,885.0,1078.02,797.09
2016,3,29,13,15,577.5,241.5,1.55,14.5,708.5,850.54,644.25
2016,3,29,13,30,181.0,390.0,1.6,14.0,532.0,578.98,446.05
2016,3,29,13,45,346.0,330.5,1.65,14.0,592.0,679.78,526.89
2016,3,29,14,0,511.0,271.0,1.7,14.0,652.0,770.1,595.16
2016,3,29,14,15,720.0,180.5,1.75,14.0,693.0,846.53,653.08
2016,3,29,14,30,929.0,90.0,1.8,14.0,734.0,886.7,681.75
2016,3,29,14,45,914.0,89.5,1.85,14.0,694.5,837.76,649.22
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,786.87,615.73
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,731.08,579.13
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,674.1,539.4
2016,3,29,15,45,841.5,81.5,2.05,13.0,516.5,614.59,494.2
2016,3,29,16,0,817.0,79.0,2.1,13.0,467.0,551.49,444.77
2016,3,29,16,15,786.5,75.0,2.1,12.5,414.5,484.45,391.05
2016,3,29,16,30,756.0,71.0,2.1,12.0,362.0,419.16,336.62
2016,3,29,16,45,711.0,66.5,2.15,12.0,308.0,349.9,276.69
2016,3,29,17,0,666.0,62.0,2.2,12.0,254.0,284.62,218.44
2016,3,29,17,15,599.0,55.0,2.2,11.0,201.5,215.98,157.89
2016,3,29,17,30,532.0,48.0,2.2,10.0,149.0,155.23,104.47
2016,3,29,17,45,417.5,38.0,2.2,9.5,102.0,93.68,55.06
2016,3,29,18,0,303.0,28.0,2.2,9.0,55.0,46.94,21.61
2016,3,29,18,15,151.5,14.0,2.2,8.5,27.5,11.29,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,1.85,7.5,31.5,17.1,0.0
2016,3,30,6,30,261.0,36.0,1.9,8.0,63.0,55.75,30.49
2016,3,30,6,45,363.5,48.5,1.95,8.5,109.5,103.7,66.68
2016,3,30,7,0,466.0,61.0,2.0,9.0,156.0,163.66,116.18
2016,3,30,7,15,532.5,69.5,1.95,9.5,207.5,222.8,168.49
2016,3,30,7,30,599.0,78.0,1.9,10.0,259.0,289.77,227.61
2016,3,30,7,45,648.5,83.0,1.85,10.5,312.5,353.84,283.73
2016,3,30,8,0,698.0,88.0,1.8,11.0,366.0,422.73,342.06
2016,3,30,8,15,729.5,92.5,1.8,11.0,417.0,486.17,395.03
2016,3,30,8,30,761.0,97.0,1.8,11.0,468.0,550.59,447.07
2016,3,30,8,45,788.5,99.5,1.8,11.5,517.0,612.62,494.74
2016,3,30,9,0,816.0,102.0,1.8,12.0,566.0,675.28,541.21
2016,3,30,9,15,833.0,105.0,1.8,12.0,609.0,731.09,581.72
2016,3,30,9,30,850.0,108.0,1.8,12.0,652.0,785.82,619.2
2016,3,30,9,45,865.0,109.0,1.85,12.5,690.0,835.33,651.69
2016,3,30,10,0,880.0,110.0,1.9,13.0,728.0,875.65,677.35
2016,3,30,10,15,889.0,111.5,1.9,13.0,759.0,915.67,703.34
2016,3,30,10,30,898.0,113.0,1.9,13.0,790.0,952.87,727.18
2016,3,30,10,45,905.5,114.0,1.95,13.5,814.0,985.1,746.82
2016,3,30,11,0,913.0,115.0,2.0,14.0,838.0,1014.03,764.21
2016,3,30,11,15,917.0,115.5,2.0,14.0,854.0,1035.52,777.44
2016,3,30,11,30,921.0,116.0,2.0,14.0,870.0,1053.27,788.37
2016,3,30,11,45,923.0,116.0,2.0,14.5,877.5,1064.65,793.78
2016,3,30,12,0,925.0,116.0,2.0,15.0,885.0,1072.09,796.79
2016,3,30,12,15,925.0,116.0,2.0,15.0,884.5,1073.51,797.57
2016,3,30,12,30,925.0,116.0,2.0,15.0,884.0,1070.92,795.97
2016,3,30,12,45,927.0,113.5,2.0,15.0,876.5,1063.66,791.52
2016,3,30,13,0,929.0,111.0,2.0,15.0,869.0,1052.38,784.63
2016,3,30,13,15,925.0,110.0,2.05,15.0,852.0,1032.85,773.16
2016,3,30,13,30,921.0,109.0,2.1,15.0,835.0,1009.58,759.33
2016,3,30,13,45,915.0,107.5,2.15,15.0,810.5,980.3,741.46
2016,3,30,14,0,909.0,106.0,2.2,15.0,786.0,947.66,721.27
2016,3,30,14,15,899.5,104.5,2.3,15.0,754.5,908.76,697.12
2016,3,30,14,30,890.0,103.0,2.4,15.0,723.0,867.1,670.72
2016,3,30,14,45,877.5,100.5,2.5,15.0,684.5,819.45,639.62
2016,3,30,15,0,865.0,98.0,2.6,15.0,646.0,775.2,610.45
2016,3,30,15,15,848.0,95.5,2.75,14.5,602.0,719.86,573.89
2016,3,30,15,30,831.0,93.0,2.9,14.0,558.0,663.46,533.64
2016,3,30,15,45,808.0,89.5,3.05,14.0,509.5,601.59,486.39
2016,3,30,16,0,785.0,86.0,3.2,14.0,461.0,539.97,437.64
2016,3,30,16,15,753.5,82.0,3.25,13.5,409.5,474.15,384.33
2016,3,30,16,30,722.0,78.0,3.3,13.0,358.0,410.36,330.68
2016,3,30,16,45,677.0,72.5,3.4,12.5,304.5,341.91,271.59
2016,3,30,17,0,632.0,67.0,3.5,12.0,251.0,277.82,214.52
2016,3,30,17,15,564.5,59.5,3.4,11.0,199.5,210.68,155.05
2016,3,30,17,30,497.0,52.0,3.3,10.0,148.0,151.55,103.03
2016,3,30,17,45,385.5,41.5,3.25,9.5,101.5,92.25,55.41
2016,3,30,18,0,274.0,31.0,3.2,9.0,55.0,47.39,23.31
2016,3,30,18,15,137.0,15.5,3.1,9.0,27.5,12.58,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,2.3,9.0,34.5,18.12,1.74
2016,3,31,6,30,299.0,37.0,2.4,9.0,69.0,61.43,33.79
2016,3,31,6,45,398.0,48.5,2.5,9.5,116.0,109.27,69.75
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,169.89,120.06
2016,3,31,7,15,351.5,92.0,2.6,10.0,175.0,192.11,148.34
2016,3,31,7,30,206.0,124.0,2.6,10.0,187.0,193.47,156.05
2016,3,31,7,45,230.0,142.0,2.6,10.5,225.0,235.08,192.01
2016,3,31,8,0,254.0,160.0,2.6,11.0,263.0,279.38,229.41
2016,3,31,8,15,269.5,181.0,2.55,11.0,303.0,324.79,267.26
2016,3,31,8,30,285.0,202.0,2.5,11.0,343.0,371.58,305.35
2016,3,31,8,45,564.0,148.0,2.45,11.5,460.0,523.6,428.09
2016,3,31,9,0,843.0,94.0,2.4,12.0,577.0,685.58,553.55
2016,3,31,9,15,859.0,96.5,2.4,12.5,620.5,741.26,592.07
2016,3,31,9,30,875.0,99.0,2.4,13.0,664.0,790.04,624.51
2016,3,31,9,45,890.0,99.5,2.4,13.5,702.0,839.25,656.7
2016,3,31,10,0,905.0,100.0,2.4,14.0,740.0,886.49,686.95
2016,3,31,10,15,913.0,101.5,2.4,14.0,771.0,926.37,712.98
2016,3,31,10,30,921.0,103.0,2.4,14.0,802.0,963.29,736.83
2016,3,31,10,45,928.0,103.5,2.45,14.5,825.5,995.02,756.18
2016,3,31,11,0,935.0,104.0,2.5,15.0,849.0,1023.34,773.19
2016,3,31,11,15,939.0,104.5,2.5,15.0,864.5,1045.13,786.78
2016,3,31,11,30,943.0,105.0,2.5,15.0,880.0,1063.11,797.96
2016,3,31,11,45,945.0,105.0,2.5,15.0,888.0,1074.61,805.0
2016,3,31,12,0,947.0,105.0,2.5,15.0,896.0,1082.09,809.59
2016,3,31,12,15,946.5,105.0,2.6,15.0,895.0,1082.95,811.2
2016,3,31,12,30,946.0,105.0,2.7,15.0,894.0,1079.72,810.29
2016,3,31,12,45,950.0,101.5,2.8,15.5,886.5,1073.12,805.78
2016,3,31,13,0,954.0,98.0,2.9,16.0,879.0,1062.36,798.64
2016,3,31,13,15,950.0,97.0,2.95,16.0,862.0,1042.38,786.44
2016,3,31,13,30,946.0,96.0,3.0,16.0,845.0,1018.56,771.79
2016,3,31,13,45,939.0,95.5,3.15,16.0,820.5,988.79,753.93
2016,3,31,14,0,932.0,95.0,3.3,16.0,796.0,955.63,733.55
2016,3,31,14,15,923.5,93.5,3.4,15.5,764.0,916.85,709.99
2016,3,31,14,30,915.0,92.0,3.5,15.0,732.0,875.18,684.0
2016,3,31,14,45,902.5,90.5,3.6,15.0,693.5,827.63,652.1
2016,3,31,15,0,890.0,89.0,3.7,15.0,655.0,777.97,618.18
2016,3,31,15,15,874.5,87.0,3.7,14.5,611.5,723.81,581.03
2016,3,31,15,30,859.0,85.0,3.7,14.0,568.0,672.2,543.49
2016,3,31,15,45,836.5,82.5,3.75,14.0,519.5,610.38,495.33
2016,3,31,16,0,814.0,80.0,3.8,14.0,471.0,548.68,445.78
2016,3,31,16,15,785.0,76.0,3.75,13.5,419.5,482.6,391.73
2016,3,31,16,30,756.0,72.0,3.7,13.0,368.0,418.12,337.04
2016,3,31,16,45,714.0,67.0,3.7,12.5,314.5,349.59,277.43
2016,3,31,17,0,672.0,62.0,3.7,12.0,261.0,284.58,219.14
2016,3,31,17,15,608.0,55.5,3.55,11.5,208.5,217.0,158.56
2016,3,31,17,30,544.0,49.0,3.4,11.0,156.0,156.91,105.22
2016,3,31,17,45,436.5,39.5,3.25,10.5,108.5,96.21,56.37
2016,3,31,18,0,329.0,30.0,3.1,10.0,61.0,49.38,23.39
2016,3,31,18,15,164.5,15.0,2.95,9.5,30.5,12.06,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,17.5,2.4,8.5,37.5,18.47,3.28
2016,4,1,6,30,360.0,35.0,2.5,9.0,75.0,65.1,34.61
2016,4,1,6,45,454.5,44.5,2.65,9.5,123.0,114.44,71.76
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,175.87,123.27
2016,4,1,7,15,608.5,60.5,2.8,10.0,224.0,236.3,177.88
2016,4,1,7,30,668.0,67.0,2.8,10.0,277.0,303.53,238.6
2016,4,1,7,45,707.5,72.5,2.8,10.5,329.5,368.25,296.25
2016,4,1,8,0,747.0,78.0,2.8,11.0,382.0,436.18,354.77
2016,4,1,8,15,775.0,82.0,2.75,11.5,433.5,499.69,407.73
2016,4,1,8,30,803.0,86.0,2.7,12.0,485.0,564.58,459.78
2016,4,1,8,45,824.0,89.0,2.7,12.5,532.5,625.0,506.7
2016,4,1,9,0,845.0,92.0,2.7,13.0,580.0,685.32,551.95
2016,4,1,9,15,860.0,94.5,2.65,13.0,623.0,740.26,591.57
2016,4,1,9,30,875.0,97.0,2.6,13.0,666.0,788.34,624.45
2016,4,1,9,45,886.5,99.0,2.6,13.5,703.0,836.22,655.89
2016,4,1,10,0,898.0,101.0,2.6,14.0,740.0,881.89,685.24
2016,4,1,10,15,906.0,102.5,2.5,14.0,770.5,921.44,710.35
2016,4,1,10,30,914.0,104.0,2.4,14.0,801.0,958.06,733.13
2016,4,1,10,45,920.5,105.0,2.35,14.0,824.5,989.59,752.72
2016,4,1,11,0,927.0,106.0,2.3,14.0,848.0,1017.71,769.94
2016,4,1,11,15,931.0,106.5,2.25,14.0,863.5,1039.27,782.75
2016,4,1,11,30,935.0,107.0,2.2,14.0,879.0,1057.04,793.14
2016,4,1,11,45,937.0,107.0,2.2,14.5,886.5,1068.38,798.56
2016,4,1,12,0,939.0,107.0,2.2,15.0,894.0,1075.73,801.55
2016,4,1,12,15,939.0,107.0,2.2,15.0,893.5,1077.01,802.25
2016,4,1,12,30,939.0,107.0,2.2,15.0,893.0,1074.23,800.52
2016,4,1,12,45,940.5,104.5,2.2,15.0,885.0,1066.2,795.55
2016,4,1,13,0,942.0,102.0,2.2,15.0,877.0,1054.11,788.1
2016,4,1,13,15,938.0,101.5,2.25,15.0,860.5,1034.79,776.67
2016,4,1,13,30,934.0,101.0,2.3,15.0,844.0,1011.69,762.82
2016,4,1,13,45,929.0,99.5,2.35,15.0,819.5,982.93,745.16
2016,4,1,14,0,924.0,98.0,2.4,15.0,795.0,950.71,725.11
2016,4,1,14,15,915.5,96.5,2.45,15.0,763.5,912.15,700.55
2016,4,1,14,30,907.0,95.0,2.5,15.0,732.0,870.71,673.77
2016,4,1,14,45,896.0,93.0,2.6,15.0,694.0,824.09,643.36
2016,4,1,15,0,885.0,91.0,2.7,15.0,656.0,775.28,610.84
2016,4,1,15,15,869.5,88.5,2.75,14.5,612.5,720.79,574.33
2016,4,1,15,30,854.0,86.0,2.8,14.0,569.0,668.85,537.2
2016,4,1,15,45,833.5,83.0,2.9,14.0,520.5,607.96,490.58
2016,4,1,16,0,813.0,80.0,3.0,14.0,472.0,547.01,442.3
2016,4,1,16,15,784.0,76.0,3.0,13.5,420.5,481.01,388.84
2016,4,1,16,30,755.0,72.0,3.0,13.0,369.0,416.63,334.67
2016,4,1,16,45,713.0,67.0,3.0,12.5,316.0,348.22,275.49
2016,4,1,17,0,671.0,62.0,3.0,12.0,263.0,283.27,217.54
2016,4,1,17,15,609.0,55.5,2.85,11.5,210.5,216.35,157.69
2016,4,1,17,30,547.0,49.0,2.7,11.0,158.0,156.67,104.79
2016,4,1,17,45,443.0,39.5,2.55,10.5,110.5,96.36,56.28
2016,4,1,18,0,339.0,30.0,2.4,10.0,63.0,49.44,23.46
2016,4,1,18,15,169.5,15.0,2.3,9.5,31.5,11.99,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.0,18.5,1.5,8.5,39.0,19.62,5.11
2016,4,2,6,30,356.0,37.0,1.5,9.0,78.0,67.07,36.52
2016,4,2,6,45,442.5,47.5,1.5,9.5,126.0,116.03,73.69
2016,4,2,7,0,529.0,58.0,1.5,10.0,174.0,176.06,124.06
2016,4,2,7,15,266.5,84.0,1.4,10.0,142.5,161.18,124.67
2016,4,2,7,30,4.0,110.0,1.3,10.0,111.0,99.93,80.59
2016,4,2,7,45,9.0,128.5,1.25,10.5,132.0,119.23,96.77
2016,4,2,8,0,14.0,147.0,1.2,11.0,153.0,139.21,113.1
2016,4,2,8,15,37.0,178.0,1.15,11.5,196.0,186.75,152.05
2016,4,2,8,30,60.0,209.0,1.1,12.0,239.0,232.98,189.09
2016,4,2,8,45,355.5,177.5,1.1,12.5,382.0,417.51,338.4
2016,4,2,9,0,651.0,146.0,1.1,13.0,525.0,612.3,486.85
2016,4,2,9,15,743.0,132.0,1.1,13.0,594.5,697.69,548.17
2016,4,2,9,30,835.0,118.0,1.1,13.0,664.0,786.01,609.29
2016,4,2,9,45,838.5,125.0,1.1,13.5,699.5,831.82,637.35
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,874.93,663.61
2016,4,2,10,15,851.5,134.0,1.15,14.5,765.5,915.19,688.4
2016,4,2,10,30,861.0,136.0,1.2,15.0,796.0,952.74,711.19
2016,4,2,10,45,864.0,139.5,1.25,15.5,818.5,982.84,728.97
2016,4,2,11,0,867.0,143.0,1.3,16.0,841.0,1009.52,744.57
2016,4,2,11,15,871.0,144.0,1.3,16.0,856.0,1030.95,757.35
2016,4,2,11,30,875.0,145.0,1.3,16.0,871.0,1048.74,767.93
2016,4,2,11,45,879.0,144.0,1.35,16.0,879.0,1060.63,775.83
2016,4,2,12,0,883.0,143.0,1.4,16.0,887.0,1056.47,773.74
2016,4,2,12,15,883.0,143.0,1.45,16.0,886.0,1057.6,775.37
2016,4,2,12,30,883.0,143.0,1.5,16.0,885.0,1067.06,782.36
2016,4,2,12,45,893.0,134.5,1.55,16.5,879.0,1049.65,770.76
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,1040.29,764.76
2016,4,2,13,15,898.5,125.0,1.65,17.0,855.5,1020.49,753.42
2016,4,2,13,30,894.0,124.0,1.7,17.0,838.0,997.1,739.86
2016,4,2,13,45,886.0,123.0,1.75,17.0,813.0,966.97,721.84
2016,4,2,14,0,878.0,122.0,1.8,17.0,788.0,933.69,701.66
2016,4,2,14,15,868.5,120.0,1.8,17.0,756.5,903.11,682.55
2016,4,2,14,30,859.0,118.0,1.8,17.0,725.0,861.17,655.56
2016,4,2,14,45,842.0,117.5,1.85,17.0,686.0,812.42,624.15
2016,4,2,15,0,825.0,117.0,1.9,17.0,647.0,762.05,591.1
2016,4,2,15,15,807.0,114.0,1.9,16.5,603.0,707.07,554.11
2016,4,2,15,30,789.0,111.0,1.9,16.0,559.0,651.25,514.3
2016,4,2,15,45,761.0,108.0,1.9,16.0,510.5,590.07,468.19
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,528.29,420.25
2016,4,2,16,15,700.5,100.0,1.9,15.5,411.0,463.46,369.14
2016,4,2,16,30,668.0,95.0,1.9,15.0,360.0,400.82,317.86
2016,4,2,16,45,616.5,89.0,1.95,14.5,307.0,332.5,260.63
2016,4,2,17,0,565.0,83.0,2.0,14.0,254.0,269.42,206.17
2016,4,2,17,15,498.5,73.5,2.0,13.5,202.5,204.82,150.21
2016,4,2,17,30,432.0,64.0,2.0,13.0,151.0,148.22,101.59
2016,4,2,17,45,325.5,51.0,2.0,12.5,105.5,90.04,55.77
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,47.67,25.94
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,14.95,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,9.1,0.0
2016,4,3,6,15,204.5,25.0,1.75,7.5,46.5,26.53,10.42
2016,4,3,6,30,350.0,40.0,1.8,8.0,82.0,69.77,39.25
2016,4,3,6,45,445.5,50.0,1.85,8.5,131.5,119.38,76.84
