Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,0,541.0,60.0,1.9,9.0,181.0,181.21,128.68
2016,4,3,7,15,319.5,96.0,1.9,9.0,172.5,187.7,146.15
2016,4,3,7,30,98.0,132.0,1.9,9.0,164.0,159.75,130.08
2016,4,3,7,45,109.0,154.0,1.9,9.5,195.0,192.54,158.04
2016,4,3,8,0,120.0,176.0,1.9,10.0,226.0,226.7,186.45
2016,4,3,8,15,126.0,199.0,1.9,10.5,257.5,260.52,213.94
2016,4,3,8,30,132.0,222.0,1.9,11.0,289.0,294.97,241.32
2016,4,3,8,45,487.5,161.0,1.9,11.5,441.5,484.11,395.17
2016,4,3,9,0,843.0,100.0,1.9,12.0,594.0,693.52,556.24
2016,4,3,9,15,858.5,102.5,1.9,12.5,637.5,748.69,593.31
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,802.52,628.81
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,845.0,656.14
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,891.01,685.67
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,930.83,711.32
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,967.72,734.84
2016,4,3,10,45,918.5,115.0,2.0,14.5,841.0,998.26,752.58
2016,4,3,11,0,923.0,117.0,2.0,15.0,864.0,1025.29,767.96
2016,4,3,11,15,734.0,214.0,2.0,15.0,815.0,977.08,735.05
2016,4,3,11,30,545.0,311.0,2.0,15.0,766.0,895.64,676.45
2016,4,3,11,45,737.0,217.0,2.0,15.5,837.5,1002.27,751.15
2016,4,3,12,0,929.0,123.0,2.0,16.0,909.0,1081.68,800.15
2016,4,3,12,15,929.0,123.0,2.05,16.0,908.0,1082.78,800.56
2016,4,3,12,30,929.0,123.0,2.1,16.0,907.0,1079.88,799.47
2016,4,3,12,45,923.5,124.5,2.15,16.0,897.0,1069.03,793.4
2016,4,3,13,0,918.0,126.0,2.2,16.0,887.0,1054.33,784.98
2016,4,3,13,15,913.5,125.0,2.25,16.0,870.0,1034.24,773.12
2016,4,3,13,30,909.0,124.0,2.3,16.0,853.0,1010.49,758.89
2016,4,3,13,45,897.5,125.0,2.4,16.0,827.0,978.78,739.85
2016,4,3,14,0,886.0,126.0,2.5,16.0,801.0,952.88,724.62
2016,4,3,14,15,738.5,174.5,2.55,16.0,721.5,851.07,656.12
2016,4,3,14,30,591.0,223.0,2.6,16.0,642.0,743.86,579.94
2016,4,3,14,45,713.0,171.5,2.65,16.0,650.5,768.53,601.92
2016,4,3,15,0,835.0,120.0,2.7,16.0,659.0,771.59,606.11
2016,4,3,15,15,817.0,116.5,2.7,15.5,614.5,715.6,567.15
2016,4,3,15,30,799.0,113.0,2.7,15.0,570.0,658.76,525.84
2016,4,3,15,45,776.5,109.0,2.75,14.5,521.5,599.38,481.4
2016,4,3,16,0,754.0,105.0,2.8,14.0,473.0,538.79,434.42
2016,4,3,16,15,722.0,99.5,2.75,13.5,421.5,472.55,381.05
2016,4,3,16,30,690.0,94.0,2.7,13.0,370.0,408.43,327.55
2016,4,3,16,45,647.5,87.0,2.7,13.0,317.0,341.3,269.58
2016,4,3,17,0,605.0,80.0,2.7,13.0,264.0,278.31,213.71
2016,4,3,17,15,539.5,71.0,2.6,12.0,211.5,212.06,155.9
2016,4,3,17,30,474.0,62.0,2.5,11.0,159.0,153.64,105.25
2016,4,3,17,45,375.0,49.5,2.45,10.5,112.0,95.96,59.11
2016,4,3,18,0,276.0,37.0,2.4,10.0,65.0,49.77,26.31
2016,4,3,18,15,138.0,18.5,2.35,9.5,32.5,14.56,0.0
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,11.82,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,27.16,11.8
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,72.01,40.46
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,122.07,78.23
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,184.45,130.4
2016,4,4,7,15,613.0,67.0,3.0,11.5,241.0,245.99,185.31
2016,4,4,7,30,673.0,74.0,3.0,12.0,295.0,314.38,246.01
2016,4,4,7,45,715.5,78.5,3.0,12.5,349.0,379.53,303.35
2016,4,4,8,0,758.0,83.0,3.0,13.0,403.0,448.5,362.06
2016,4,4,8,15,786.5,87.5,2.95,13.0,455.0,513.36,416.29
2016,4,4,8,30,815.0,92.0,2.9,13.0,507.0,579.62,469.81
2016,4,4,8,45,834.5,95.5,2.9,13.5,555.0,640.16,516.48
2016,4,4,9,0,854.0,99.0,2.9,14.0,603.0,700.39,561.36
2016,4,4,9,15,869.0,101.5,2.8,14.5,646.5,755.62,599.7
2016,4,4,9,30,884.0,104.0,2.7,15.0,690.0,803.76,630.89
2016,4,4,9,45,893.5,107.0,2.65,15.5,727.0,851.21,661.31
2016,4,4,10,0,903.0,110.0,2.6,16.0,764.0,896.26,689.46
2016,4,4,10,15,911.5,111.5,2.5,16.0,794.5,936.19,714.5
2016,4,4,10,30,920.0,113.0,2.4,16.0,825.0,973.17,737.22
2016,4,4,10,45,924.0,115.0,2.35,16.5,848.0,1003.3,754.2
2016,4,4,11,0,928.0,117.0,2.3,17.0,871.0,1029.88,768.73
2016,4,4,11,15,931.5,118.0,2.25,17.0,886.0,1051.24,781.23
2016,4,4,11,30,935.0,119.0,2.2,17.0,901.0,1068.79,791.31
2016,4,4,11,45,934.5,120.0,2.2,17.0,908.0,1078.42,797.02
2016,4,4,12,0,934.0,121.0,2.2,17.0,915.0,1084.04,800.35
2016,4,4,12,15,933.5,121.0,2.15,17.0,914.0,1084.57,799.92
2016,4,4,12,30,933.0,121.0,2.1,17.0,913.0,1081.07,797.08
2016,4,4,12,45,935.0,118.5,2.1,17.5,904.5,1073.43,790.95
2016,4,4,13,0,937.0,116.0,2.1,18.0,896.0,1061.75,782.41
2016,4,4,13,15,932.5,115.0,2.2,18.0,878.5,1041.3,771.1
2016,4,4,13,30,928.0,114.0,2.3,18.0,861.0,1017.13,757.36
2016,4,4,13,45,919.0,114.0,2.45,18.0,835.0,986.23,739.59
2016,4,4,14,0,910.0,114.0,2.6,18.0,809.0,952.12,719.4
2016,4,4,14,15,900.0,112.0,2.85,17.5,776.5,912.04,696.88
2016,4,4,14,30,890.0,110.0,3.1,17.0,744.0,869.25,671.73
2016,4,4,14,45,875.0,108.5,3.35,17.0,704.5,826.7,644.75
2016,4,4,15,0,860.0,107.0,3.6,17.0,665.0,775.48,610.8
2016,4,4,15,15,843.0,104.0,3.7,16.5,620.5,719.72,572.95
2016,4,4,15,30,826.0,101.0,3.8,16.0,576.0,662.95,531.5
2016,4,4,15,45,800.5,98.5,3.9,16.0,526.5,600.84,483.56
2016,4,4,16,0,775.0,96.0,4.0,16.0,477.0,539.24,434.52
2016,4,4,16,15,743.5,91.5,3.8,15.5,425.0,473.83,381.19
2016,4,4,16,30,712.0,87.0,3.6,15.0,373.0,409.88,327.37
2016,4,4,16,45,666.5,81.0,3.45,14.5,319.5,341.48,268.62
2016,4,4,17,0,621.0,75.0,3.3,14.0,266.0,277.54,212.22
2016,4,4,17,15,554.5,67.5,3.15,13.5,213.5,211.66,154.34
2016,4,4,17,30,488.0,60.0,3.0,13.0,161.0,153.67,104.0
2016,4,4,17,45,384.0,48.5,2.9,12.5,114.0,95.53,58.01
2016,4,4,18,0,280.0,37.0,2.8,12.0,67.0,49.53,26.02
2016,4,4,18,15,140.0,18.5,2.7,11.5,33.5,14.54,0.31
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.7,9.0,17.0,11.82,0.0
2016,4,5,6,15,269.0,26.0,1.65,9.5,56.0,29.76,12.85
2016,4,5,6,30,423.0,39.0,1.6,10.0,95.0,76.3,41.57
2016,4,5,6,45,510.0,48.0,1.55,10.5,145.5,128.58,81.36
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,191.87,134.62
2016,4,5,7,15,653.0,63.0,1.55,11.5,250.5,254.03,189.99
2016,4,5,7,30,709.0,69.0,1.6,12.0,305.0,322.96,250.78
2016,4,5,7,45,752.0,72.5,1.65,12.5,360.0,389.23,308.4
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,459.27,367.18
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,523.75,419.67
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,589.25,471.0
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,650.63,517.46
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,707.87,559.48
2016,4,5,9,15,902.5,89.0,1.95,15.5,659.0,762.27,596.38
2016,4,5,9,30,916.0,91.0,2.0,16.0,702.0,815.03,631.03
2016,4,5,9,45,925.0,93.5,2.05,16.5,739.0,862.74,661.6
2016,4,5,10,0,934.0,96.0,2.1,17.0,776.0,907.91,690.04
2016,4,5,10,15,941.5,97.5,2.15,17.0,806.5,947.88,715.99
2016,4,5,10,30,949.0,99.0,2.2,17.0,837.0,984.74,739.77
2016,4,5,10,45,953.0,100.0,2.25,17.5,859.5,1014.45,757.34
2016,4,5,11,0,957.0,101.0,2.3,18.0,882.0,1040.52,772.52
2016,4,5,11,15,960.0,101.5,2.3,18.0,897.5,1061.28,785.15
2016,4,5,11,30,963.0,102.0,2.3,18.0,913.0,1078.1,795.36
2016,4,5,11,45,964.5,102.5,2.35,18.5,919.5,1089.41,801.25
2016,4,5,12,0,966.0,103.0,2.4,19.0,926.0,1096.6,804.67
2016,4,5,12,15,965.0,103.0,2.35,19.0,925.0,1096.58,803.91
2016,4,5,12,30,964.0,103.0,2.3,19.0,924.0,1092.41,800.7
2016,4,5,12,45,962.5,102.0,2.25,19.5,914.5,1082.53,792.51
2016,4,5,13,0,961.0,101.0,2.2,20.0,905.0,1068.57,781.92
2016,4,5,13,15,956.5,100.5,2.15,20.0,887.0,1048.22,768.89
2016,4,5,13,30,952.0,100.0,2.1,20.0,869.0,1024.06,753.55
2016,4,5,13,45,945.0,99.0,2.05,20.0,843.5,993.36,734.02
2016,4,5,14,0,938.0,98.0,2.0,20.0,818.0,959.25,712.32
2016,4,5,14,15,929.0,96.5,2.0,20.0,785.5,919.67,687.48
2016,4,5,14,30,920.0,95.0,2.0,20.0,753.0,877.22,660.55
2016,4,5,14,45,907.5,93.0,2.0,20.0,713.5,828.82,629.26
2016,4,5,15,0,895.0,91.0,2.0,20.0,674.0,778.32,596.13
2016,4,5,15,15,879.0,89.0,1.95,19.5,629.5,723.54,560.16
2016,4,5,15,30,863.0,87.0,1.9,19.0,585.0,667.56,520.84
2016,4,5,15,45,841.5,84.0,1.85,19.0,536.0,609.23,477.0
2016,4,5,16,0,820.0,81.0,1.8,19.0,487.0,547.36,429.26
2016,4,5,16,15,791.0,77.0,1.7,18.5,435.0,481.11,377.19
2016,4,5,16,30,762.0,73.0,1.6,18.0,383.0,416.47,324.49
2016,4,5,16,45,721.0,68.5,1.55,18.0,329.0,348.76,267.3
2016,4,5,17,0,680.0,64.0,1.5,18.0,275.0,284.19,211.21
2016,4,5,17,15,619.0,57.5,1.5,17.0,222.0,217.27,153.82
2016,4,5,17,30,558.0,51.0,1.5,16.0,169.0,157.45,102.68
2016,4,5,17,45,458.5,42.0,1.5,15.0,120.5,97.95,56.2
2016,4,5,18,0,359.0,33.0,1.5,14.0,72.0,51.21,24.93
2016,4,5,18,15,179.5,16.5,1.5,13.5,36.0,13.06,0.8
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,6.37,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,12.73,0.0
2016,4,6,6,15,259.5,27.0,2.55,12.5,57.0,30.72,13.81
2016,4,6,6,30,404.0,40.0,2.6,13.0,96.0,75.97,41.58
2016,4,6,6,45,492.0,49.0,2.65,14.0,146.5,127.26,80.18
2016,4,6,7,0,580.0,58.0,2.7,15.0,197.0,189.7,132.01
2016,4,6,7,15,636.0,64.5,2.65,15.5,250.5,251.32,186.35
2016,4,6,7,30,692.0,71.0,2.6,16.0,304.0,319.21,245.73
2016,4,6,7,45,730.5,75.5,2.55,16.5,358.0,384.15,301.82
2016,4,6,8,0,769.0,80.0,2.5,17.0,412.0,451.86,358.28
2016,4,6,8,15,796.5,84.0,2.5,17.5,464.0,516.16,410.26
2016,4,6,8,30,824.0,88.0,2.5,18.0,516.0,581.72,461.26
2016,4,6,8,45,844.5,91.0,2.5,18.5,564.5,642.64,507.01
2016,4,6,9,0,865.0,94.0,2.5,19.0,613.0,703.33,551.03
2016,4,6,9,15,880.0,96.5,2.5,19.0,656.0,754.12,586.48
2016,4,6,9,30,895.0,99.0,2.5,19.0,699.0,807.53,622.47
2016,4,6,9,45,906.0,101.0,2.55,19.5,736.5,855.42,653.21
2016,4,6,10,0,917.0,103.0,2.6,20.0,774.0,900.96,681.94
2016,4,6,10,15,924.5,104.5,2.6,20.5,804.5,940.28,705.68
2016,4,6,10,30,932.0,106.0,2.6,21.0,835.0,976.54,727.17
2016,4,6,10,45,936.5,107.5,2.6,21.5,858.0,1006.73,744.46
2016,4,6,11,0,941.0,109.0,2.6,22.0,881.0,1033.36,759.37
2016,4,6,11,15,944.0,110.0,2.55,22.0,896.0,1054.27,771.52
2016,4,6,11,30,947.0,111.0,2.5,22.0,911.0,1071.33,781.25
2016,4,6,11,45,947.5,112.0,2.45,22.5,917.5,1081.92,785.43
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,1088.45,787.17
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,1087.81,786.04
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,1083.09,782.55
2016,4,6,12,45,941.0,113.0,2.25,23.5,910.5,1071.91,773.65
2016,4,6,13,0,936.0,114.0,2.2,24.0,900.0,1056.81,762.49
2016,4,6,13,15,931.5,113.0,2.15,24.0,882.0,1036.27,749.52
2016,4,6,13,30,927.0,112.0,2.1,24.0,864.0,1012.02,734.32
2016,4,6,13,45,919.0,111.5,2.05,24.0,838.5,981.47,715.14
2016,4,6,14,0,911.0,111.0,2.0,24.0,813.0,947.67,693.91
2016,4,6,14,15,711.0,183.0,1.9,24.0,717.0,832.58,618.14
2016,4,6,14,30,511.0,255.0,1.8,24.0,621.0,706.65,529.38
2016,4,6,14,45,688.0,179.5,1.75,24.0,645.5,753.31,566.54
2016,4,6,15,0,865.0,104.0,1.7,24.0,670.0,773.59,581.87
2016,4,6,15,15,848.5,101.0,1.6,24.0,625.5,717.99,543.71
2016,4,6,15,30,832.0,98.0,1.5,24.0,581.0,661.34,503.12
2016,4,6,15,45,713.0,114.5,1.45,24.0,504.0,563.11,431.23
2016,4,6,16,0,594.0,131.0,1.4,24.0,427.0,473.42,364.1
2016,4,6,16,15,508.5,133.5,1.3,23.5,368.0,393.17,303.21
2016,4,6,16,30,423.0,136.0,1.2,23.0,309.0,326.1,250.93
2016,4,6,16,45,387.5,123.5,1.1,23.0,265.5,272.48,207.4
2016,4,6,17,0,352.0,111.0,1.0,23.0,222.0,222.66,166.08
2016,4,6,17,15,431.5,84.5,1.0,22.0,194.5,192.68,137.14
2016,4,6,17,30,511.0,58.0,1.0,21.0,167.0,154.58,100.11
2016,4,6,17,45,411.5,47.5,1.0,20.5,119.5,96.73,55.98
2016,4,6,18,0,312.0,37.0,1.0,20.0,72.0,51.71,26.3
2016,4,6,18,15,156.0,18.5,0.85,20.0,36.0,14.74,2.44
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,11.5,2.5,2.27,0.0
2016,4,7,6,0,0.0,5.0,1.8,12.0,5.0,4.38,0.0
2016,4,7,6,15,0.0,15.5,1.9,12.5,15.5,13.63,5.18
2016,4,7,6,30,0.0,26.0,2.0,13.0,26.0,22.9,13.67
2016,4,7,6,45,0.0,39.5,2.1,13.5,39.5,34.84,24.14
2016,4,7,7,0,0.0,53.0,2.2,14.0,53.0,46.81,34.52
2016,4,7,7,15,0.0,67.5,2.25,14.0,67.5,59.71,45.61
2016,4,7,7,30,0.0,82.0,2.3,14.0,82.0,72.7,56.6
2016,4,7,7,45,12.0,122.5,2.35,14.5,127.5,114.44,91.35
2016,4,7,8,0,24.0,163.0,2.4,15.0,173.0,158.26,127.23
2016,4,7,8,15,105.5,197.0,2.4,15.0,251.0,246.81,199.6
2016,4,7,8,30,187.0,231.0,2.4,15.0,329.0,334.82,270.3
2016,4,7,8,45,493.5,173.0,2.4,15.5,463.5,500.3,402.36
2016,4,7,9,0,800.0,115.0,2.4,16.0,598.0,681.24,540.56
2016,4,7,9,15,632.5,183.5,2.35,16.0,582.0,670.2,527.85
2016,4,7,9,30,465.0,252.0,2.3,16.0,566.0,634.54,497.86
2016,4,7,9,45,466.0,266.5,2.25,16.0,595.5,671.47,524.19
2016,4,7,10,0,467.0,281.0,2.2,16.0,625.0,706.82,548.35
2016,4,7,10,15,491.0,285.5,2.15,16.0,660.0,750.82,578.91
2016,4,7,10,30,515.0,290.0,2.1,16.0,695.0,794.29,608.53
2016,4,7,10,45,530.5,297.0,2.1,16.5,724.5,831.4,632.34
2016,4,7,11,0,546.0,304.0,2.1,17.0,754.0,866.91,654.78
2016,4,7,11,15,717.0,219.0,2.1,17.0,820.5,963.34,722.8
2016,4,7,11,30,888.0,134.0,2.1,17.0,887.0,1036.04,769.26
2016,4,7,11,45,887.0,135.5,2.15,17.0,893.0,1044.97,774.57
2016,4,7,12,0,886.0,137.0,2.2,17.0,899.0,1050.09,778.27
2016,4,7,12,15,686.0,240.0,2.2,17.0,830.0,976.46,729.73
2016,4,7,12,30,486.0,343.0,2.2,17.0,761.0,873.74,655.94
2016,4,7,12,45,434.5,359.5,2.25,17.0,730.5,834.27,629.17
2016,4,7,13,0,383.0,376.0,2.3,17.0,700.0,780.77,592.0
2016,4,7,13,15,606.5,266.0,2.3,16.5,766.0,894.8,679.2
2016,4,7,13,30,830.0,156.0,2.3,16.0,832.0,974.89,736.08
2016,4,7,13,45,680.0,217.5,2.35,16.0,760.5,884.54,675.08
2016,4,7,14,0,530.0,279.0,2.4,16.0,689.0,786.35,604.77
2016,4,7,14,15,422.0,302.5,2.4,16.0,620.5,696.69,539.83
2016,4,7,14,30,314.0,326.0,2.4,16.0,552.0,602.01,469.77
2016,4,7,14,45,274.5,314.5,2.45,16.0,505.0,544.56,427.9
2016,4,7,15,0,235.0,303.0,2.5,16.0,458.0,478.71,378.79
2016,4,7,15,15,206.0,284.0,2.5,15.5,413.5,426.98,340.28
2016,4,7,15,30,177.0,265.0,2.5,15.0,369.0,377.52,302.7
2016,4,7,15,45,128.5,239.5,2.5,15.0,311.5,312.36,251.28
2016,4,7,16,0,80.0,214.0,2.5,15.0,254.0,245.39,197.71
2016,4,7,16,15,59.5,187.0,2.4,14.5,215.0,204.01,164.7
2016,4,7,16,30,39.0,160.0,2.3,14.0,176.0,165.2,133.29
2016,4,7,16,45,31.5,139.0,2.25,14.0,151.0,139.66,112.25
2016,4,7,17,0,24.0,118.0,2.2,14.0,126.0,115.2,91.85
2016,4,7,17,15,15.5,96.5,2.05,13.5,101.5,89.51,70.38
2016,4,7,17,30,7.0,75.0,1.9,13.0,77.0,67.46,51.77
2016,4,7,17,45,3.5,54.0,1.8,13.0,55.0,47.78,34.73
2016,4,7,18,0,0.0,33.0,1.7,13.0,33.0,28.94,18.26
2016,4,7,18,15,0.0,16.5,1.65,12.5,16.5,14.53,3.38
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,10.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,7.02,0.0
2016,4,8,6,15,0.0,23.5,1.45,11.0,23.5,20.71,11.13
2016,4,8,6,30,0.0,39.0,1.5,11.0,39.0,34.33,23.56
2016,4,8,6,45,0.0,58.5,1.55,11.5,58.5,51.53,38.69
2016,4,8,7,0,0.0,78.0,1.6,12.0,78.0,68.99,53.84
2016,4,8,7,15,2.5,98.5,1.6,12.5,99.5,88.24,70.14
2016,4,8,7,30,5.0,119.0,1.6,13.0,121.0,107.98,86.54
2016,4,8,7,45,2.5,93.5,1.6,13.5,94.5,84.05,66.06
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,60.12,45.59
2016,4,8,8,15,0.0,91.0,1.55,14.0,91.0,80.68,62.74
2016,4,8,8,30,0.0,114.0,1.5,14.0,114.0,101.54,79.87
2016,4,8,8,45,43.0,193.0,1.5,14.5,219.0,208.31,167.38
2016,4,8,9,0,86.0,272.0,1.5,15.0,324.0,318.68,254.23
2016,4,8,9,15,50.0,251.5,1.5,15.0,282.5,276.01,219.17
2016,4,8,9,30,14.0,231.0,1.5,15.0,241.0,221.38,174.94
2016,4,8,9,45,10.0,212.5,1.55,15.0,219.5,201.12,158.67
2016,4,8,10,0,6.0,194.0,1.6,15.0,198.0,180.69,142.09
2016,4,8,10,15,13.0,240.5,1.65,15.0,251.0,231.07,182.1
2016,4,8,10,30,20.0,287.0,1.7,15.0,304.0,282.53,222.09
2016,4,8,10,45,47.0,339.0,1.75,15.0,378.5,374.72,293.26
2016,4,8,11,0,74.0,391.0,1.8,15.0,453.0,456.38,354.63
2016,4,8,11,15,63.5,388.0,1.85,15.0,441.5,444.51,344.82
2016,4,8,11,30,53.0,385.0,1.9,15.0,430.0,432.0,335.13
2016,4,8,11,45,99.5,411.0,1.95,15.0,496.5,506.87,392.36
2016,4,8,12,0,146.0,437.0,2.0,15.0,563.0,598.66,460.02
2016,4,8,12,15,185.0,434.5,2.0,15.0,594.5,635.6,487.16
2016,4,8,12,30,224.0,432.0,2.0,15.0,626.0,671.42,513.68
2016,4,8,12,45,199.0,429.5,2.05,15.5,600.5,641.62,490.92
2016,4,8,13,0,174.0,427.0,2.1,16.0,575.0,611.27,468.22
2016,4,8,13,15,204.0,415.0,2.1,16.0,584.5,624.15,479.04
2016,4,8,13,30,234.0,403.0,2.1,16.0,594.0,635.0,488.09
2016,4,8,13,45,286.0,378.0,2.15,16.0,605.0,664.62,511.43
2016,4,8,14,0,338.0,353.0,2.2,16.0,616.0,675.55,521.41
2016,4,8,14,15,274.5,350.0,2.2,15.5,558.0,604.7,470.04
2016,4,8,14,30,211.0,347.0,2.2,15.0,500.0,524.81,411.58
2016,4,8,14,45,105.5,235.5,2.25,15.0,312.0,318.01,253.42
2016,4,8,15,0,0.0,124.0,2.3,15.0,124.0,110.65,85.94
2016,4,8,15,15,2.5,152.0,2.3,14.5,153.5,138.15,109.27
2016,4,8,15,30,5.0,180.0,2.3,14.0,183.0,165.74,132.36
2016,4,8,15,45,2.5,133.5,2.3,14.0,135.0,120.88,95.77
2016,4,8,16,0,0.0,87.0,2.3,14.0,87.0,77.05,59.56
2016,4,8,16,15,0.0,59.0,2.25,13.5,59.0,52.13,38.85
2016,4,8,16,30,0.0,31.0,2.2,13.0,31.0,27.32,17.86
2016,4,8,16,45,0.0,26.5,2.15,13.0,26.5,23.34,14.51
2016,4,8,17,0,0.0,22.0,2.1,13.0,22.0,19.36,11.1
2016,4,8,17,15,0.0,17.5,2.0,12.5,17.5,15.38,7.69
2016,4,8,17,30,0.0,13.0,1.9,12.0,13.0,11.42,4.23
2016,4,8,17,45,0.0,9.0,1.8,12.0,9.0,7.9,1.11
2016,4,8,18,0,0.0,5.0,1.7,12.0,5.0,4.38,0.0
2016,4,8,18,15,0.0,2.5,1.65,12.0,2.5,2.19,0.0
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,11.0,1.0,0.91,0.0
2016,4,9,6,0,0.0,2.0,2.0,11.0,2.0,1.75,0.0
2016,4,9,6,15,0.0,5.0,2.0,11.0,5.0,4.38,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,7.02,0.34
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,10.54,3.46
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,14.06,6.56
2016,4,9,7,15,0.0,20.5,2.1,12.0,20.5,18.03,10.02
2016,4,9,7,30,0.0,25.0,2.1,12.0,25.0,22.01,13.45
2016,4,9,7,45,0.0,65.0,2.15,12.0,65.0,57.44,43.87
2016,4,9,8,0,0.0,105.0,2.2,12.0,105.0,93.39,74.21
2016,4,9,8,15,0.0,96.0,2.15,12.0,96.0,85.19,67.0
2016,4,9,8,30,0.0,87.0,2.1,12.0,87.0,77.05,59.92
2016,4,9,8,45,0.0,106.0,2.1,12.5,106.0,94.22,73.99
2016,4,9,9,0,0.0,125.0,2.1,13.0,125.0,111.54,87.96
2016,4,9,9,15,0.0,120.0,2.05,13.0,120.0,106.98,83.93
2016,4,9,9,30,0.0,115.0,2.0,13.0,115.0,102.45,79.99
2016,4,9,9,45,0.0,98.0,2.0,13.0,98.0,87.06,67.12
2016,4,9,10,0,0.0,81.0,2.0,13.0,81.0,71.89,54.46
2016,4,9,10,15,0.0,81.5,2.0,13.0,81.5,72.37,54.77
2016,4,9,10,30,0.0,82.0,2.0,13.0,82.0,72.85,55.08
2016,4,9,10,45,1.5,121.5,2.05,13.5,123.0,110.05,85.48
2016,4,9,11,0,3.0,161.0,2.1,14.0,164.0,147.91,115.89
2016,4,9,11,15,4.5,169.5,2.05,14.0,173.5,157.37,123.39
2016,4,9,11,30,6.0,178.0,2.0,14.0,183.0,166.88,130.97
2016,4,9,11,45,6.5,182.0,2.0,14.0,187.5,171.2,134.38
2016,4,9,12,0,7.0,186.0,2.0,14.0,192.0,175.49,137.78
2016,4,9,12,15,7.0,188.0,2.0,14.0,194.5,177.37,139.26
2016,4,9,12,30,7.0,190.0,2.0,14.0,197.0,179.2,140.73
2016,4,9,12,45,11.5,236.0,2.0,14.0,246.0,226.92,178.79
2016,4,9,13,0,16.0,282.0,2.0,14.0,295.0,275.13,216.64
2016,4,9,13,15,11.5,237.0,2.0,14.0,246.5,227.43,179.09
2016,4,9,13,30,7.0,192.0,2.0,14.0,198.0,180.46,141.95
2016,4,9,13,45,3.5,151.5,2.0,14.0,154.5,139.37,109.06
2016,4,9,14,0,0.0,111.0,2.0,14.0,111.0,98.97,76.27
2016,4,9,14,15,0.0,72.5,2.0,14.0,72.5,64.33,47.95
2016,4,9,14,30,0.0,34.0,2.0,14.0,34.0,30.1,19.59
2016,4,9,14,45,0.0,43.0,2.05,14.0,43.0,38.07,26.32
2016,4,9,15,0,0.0,52.0,2.1,14.0,52.0,46.03,33.06
2016,4,9,15,15,0.0,80.0,2.05,14.0,80.0,70.89,53.92
2016,4,9,15,30,0.0,108.0,2.0,14.0,108.0,96.04,74.98
2016,4,9,15,45,0.0,88.0,2.0,14.0,88.0,77.95,60.11
2016,4,9,16,0,0.0,68.0,2.0,14.0,68.0,60.14,45.37
2016,4,9,16,15,0.0,64.0,1.9,13.5,64.0,56.57,42.63
2016,4,9,16,30,0.0,60.0,1.8,13.0,60.0,53.0,39.83
2016,4,9,16,45,0.0,51.5,1.75,13.0,51.5,45.45,33.5
2016,4,9,17,0,0.0,43.0,1.7,13.0,43.0,37.92,27.1
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,30.39,20.68
2016,4,9,17,30,0.0,26.0,1.4,12.0,26.0,22.88,14.15
2016,4,9,17,45,0.0,19.0,1.3,12.0,19.0,16.7,8.66
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,10.54,3.16
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,5.7,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.75,11.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,1.8,11.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,7.5,1.9,11.0,7.5,6.58,0.05
2016,4,10,7,0,0.0,10.0,2.0,11.0,10.0,8.78,2.0
2016,4,10,7,15,0.0,12.5,2.0,11.0,12.5,10.99,3.93
2016,4,10,7,30,0.0,15.0,2.0,11.0,15.0,13.19,5.84
2016,4,10,7,45,0.0,24.5,2.05,11.5,24.5,21.58,13.06
2016,4,10,8,0,0.0,34.0,2.1,12.0,34.0,29.98,20.19
2016,4,10,8,15,0.0,43.5,2.1,12.0,43.5,38.4,27.31
2016,4,10,8,30,0.0,53.0,2.1,12.0,53.0,46.84,34.38
2016,4,10,8,45,0.0,85.5,2.1,12.0,85.5,75.75,58.65
2016,4,10,9,0,0.0,118.0,2.1,12.0,118.0,105.13,82.98
2016,4,10,9,15,0.0,132.5,2.1,12.0,132.5,118.39,93.69
2016,4,10,9,30,0.0,147.0,2.1,12.0,147.0,131.74,104.42
2016,4,10,9,45,2.0,162.5,2.15,12.5,164.5,147.72,117.11
2016,4,10,10,0,4.0,178.0,2.2,13.0,182.0,163.93,129.88
2016,4,10,10,15,4.0,175.0,2.25,13.0,178.5,161.33,127.55
2016,4,10,10,30,4.0,172.0,2.3,13.0,175.0,158.72,125.29
2016,4,10,10,45,6.5,194.5,2.35,13.0,200.0,182.21,144.18
2016,4,10,11,0,9.0,217.0,2.4,13.0,225.0,205.95,163.1
2016,4,10,11,15,7.0,193.0,2.45,13.0,199.0,181.69,143.46
2016,4,10,11,30,5.0,169.0,2.5,13.0,173.0,157.49,123.92
2016,4,10,11,45,6.0,178.5,2.55,13.5,184.0,167.41,131.71
2016,4,10,12,0,7.0,188.0,2.6,14.0,195.0,177.32,139.41
2016,4,10,12,15,14.5,255.0,2.65,14.0,268.5,248.1,195.85
2016,4,10,12,30,22.0,322.0,2.7,14.0,342.0,320.11,252.12
2016,4,10,12,45,16.0,272.5,2.8,14.0,287.0,266.11,209.78
2016,4,10,13,0,10.0,223.0,2.9,14.0,232.0,212.87,167.86
2016,4,10,13,15,13.0,250.5,2.95,13.5,262.0,241.61,191.38
2016,4,10,13,30,16.0,278.0,3.0,13.0,292.0,270.43,214.74
2016,4,10,13,45,8.5,213.5,3.05,13.0,221.0,201.72,159.99
2016,4,10,14,0,1.0,149.0,3.1,13.0,150.0,134.64,105.78
2016,4,10,14,15,4.0,175.0,3.1,13.0,178.0,161.19,127.79
2016,4,10,14,30,7.0,201.0,3.1,13.0,206.0,187.75,149.62
2016,4,10,14,45,6.0,194.5,3.1,13.0,199.0,180.57,143.99
2016,4,10,15,0,5.0,188.0,3.1,13.0,192.0,173.47,138.52
2016,4,10,15,15,2.5,156.0,3.05,12.5,158.0,141.75,113.02
2016,4,10,15,30,0.0,124.0,3.0,12.0,124.0,110.6,87.66
2016,4,10,15,45,0.0,115.5,3.0,12.0,115.5,102.85,81.49
2016,4,10,16,0,0.0,107.0,3.0,12.0,107.0,95.13,75.29
2016,4,10,16,15,0.0,95.5,2.9,11.5,95.5,84.74,66.9
2016,4,10,16,30,0.0,84.0,2.8,11.0,84.0,74.4,58.45
2016,4,10,16,45,0.0,72.0,2.75,11.0,72.0,63.67,49.43
2016,4,10,17,0,0.0,60.0,2.7,11.0,60.0,53.0,40.35
2016,4,10,17,15,190.5,68.5,2.55,10.5,111.5,112.42,84.81
2016,4,10,17,30,381.0,77.0,2.4,10.0,163.0,143.26,101.01
2016,4,10,17,45,298.0,62.0,2.25,10.0,118.5,92.26,60.05
2016,4,10,18,0,215.0,47.0,2.1,10.0,74.0,51.97,31.43
2016,4,10,18,15,107.5,28.5,2.0,10.0,42.0,23.0,11.32
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.1,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,9.5,15.0,10.46,0.0
2016,4,11,6,0,108.0,23.0,0.6,10.0,30.0,18.03,4.5
2016,4,11,6,15,218.5,39.0,0.65,10.0,69.0,40.3,23.05
2016,4,11,6,30,329.0,55.0,0.7,10.0,108.0,82.75,51.05
2016,4,11,6,45,408.0,66.5,0.8,10.5,156.5,130.33,87.83
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,190.3,137.89
2016,4,11,7,15,541.0,86.0,0.95,11.0,256.5,247.29,187.89
2016,4,11,7,30,595.0,94.0,1.0,11.0,308.0,310.4,242.86
2016,4,11,7,45,629.5,101.5,1.1,11.5,359.0,370.69,294.56
2016,4,11,8,0,664.0,109.0,1.2,12.0,410.0,433.99,347.13
2016,4,11,8,15,440.5,173.0,1.2,12.0,382.0,414.08,333.11
2016,4,11,8,30,217.0,237.0,1.2,12.0,354.0,357.3,287.86
2016,4,11,8,45,117.5,230.5,1.25,12.5,295.0,300.06,241.61
2016,4,11,9,0,18.0,224.0,1.3,13.0,236.0,215.88,172.32
2016,4,11,9,15,12.5,214.5,1.3,13.0,223.0,203.7,162.38
2016,4,11,9,30,7.0,205.0,1.3,13.0,210.0,191.04,151.77
2016,4,11,9,45,6.5,199.0,1.35,13.5,204.0,185.32,146.67
2016,4,11,10,0,6.0,193.0,1.4,14.0,198.0,179.57,141.58
2016,4,11,10,15,49.5,288.5,1.4,14.0,328.0,320.97,253.83
2016,4,11,10,30,93.0,384.0,1.4,14.0,458.0,460.65,359.29
2016,4,11,10,45,80.5,387.5,1.4,14.5,453.0,455.3,352.83
2016,4,11,11,0,68.0,391.0,1.4,15.0,448.0,449.01,346.81
2016,4,11,11,15,146.0,411.0,1.4,15.0,536.0,563.65,432.7
2016,4,11,11,30,224.0,431.0,1.4,15.0,624.0,664.89,505.57
2016,4,11,11,45,270.0,424.0,1.4,15.0,658.5,722.1,545.46
2016,4,11,12,0,316.0,417.0,1.4,15.0,693.0,762.87,574.18
2016,4,11,12,15,326.0,407.5,1.4,15.0,692.0,763.21,574.41
2016,4,11,12,30,336.0,398.0,1.4,15.0,691.0,761.79,573.95
2016,4,11,12,45,328.5,397.0,1.45,15.0,681.0,749.98,566.31
2016,4,11,13,0,321.0,396.0,1.5,15.0,671.0,736.62,557.72
2016,4,11,13,15,318.0,389.0,1.5,15.0,657.0,719.98,546.63
2016,4,11,13,30,315.0,382.0,1.5,15.0,643.0,701.92,534.57
2016,4,11,13,45,310.0,374.0,1.55,15.0,624.0,679.67,519.9
2016,4,11,14,0,305.0,366.0,1.6,15.0,605.0,656.33,504.36
2016,4,11,14,15,305.0,349.5,1.6,15.0,581.0,627.61,484.76
2016,4,11,14,30,305.0,333.0,1.6,15.0,557.0,597.78,464.17
2016,4,11,14,45,358.5,302.5,1.65,15.0,552.0,594.87,464.58
2016,4,11,15,0,412.0,272.0,1.7,15.0,547.0,586.58,460.53
2016,4,11,15,15,415.5,249.0,1.7,14.5,511.0,554.43,438.02
2016,4,11,15,30,419.0,226.0,1.7,14.0,475.0,511.02,406.79
2016,4,11,15,45,295.0,225.0,1.7,14.0,393.5,403.25,323.16
2016,4,11,16,0,171.0,224.0,1.7,14.0,312.0,309.68,249.12
2016,4,11,16,15,402.0,165.0,1.7,14.0,343.0,366.96,295.03
2016,4,11,16,30,633.0,106.0,1.7,14.0,374.0,387.17,307.11
2016,4,11,16,45,597.0,97.0,1.7,14.0,323.0,324.36,253.22
2016,4,11,17,0,561.0,88.0,1.7,14.0,272.0,265.06,201.42
2016,4,11,17,15,500.5,79.0,1.65,13.5,221.5,203.53,148.32
2016,4,11,17,30,440.0,70.0,1.6,13.0,171.0,149.22,102.01
2016,4,11,17,45,361.5,56.5,1.55,12.5,125.0,94.37,58.48
2016,4,11,18,0,283.0,43.0,1.5,12.0,79.0,51.8,29.14
2016,4,11,18,15,162.5,27.0,1.55,11.5,45.5,21.12,10.37
2016,4,11,18,30,42.0,11.0,1.6,11.0,12.0,10.01,0.0
2016,4,11,18,45,21.0,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,10.91,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.78,6.48
2016,4,12,6,15,208.5,40.5,2.55,10.0,70.0,41.45,24.18
2016,4,12,6,30,311.0,57.0,2.6,10.0,109.0,83.0,52.08
2016,4,12,6,45,155.5,43.0,2.65,10.5,69.0,67.17,45.49
2016,4,12,7,0,0.0,29.0,2.7,11.0,29.0,25.53,16.56
2016,4,12,7,15,0.0,36.5,2.7,11.0,36.5,32.16,22.35
2016,4,12,7,30,0.0,44.0,2.7,11.0,44.0,38.81,28.05
2016,4,12,7,45,0.0,82.5,2.75,11.5,82.5,73.05,57.25
2016,4,12,8,0,0.0,121.0,2.8,12.0,121.0,107.83,86.33
2016,4,12,8,15,3.0,148.0,2.8,12.0,150.0,134.13,108.02
2016,4,12,8,30,6.0,175.0,2.8,12.0,179.0,161.01,129.96
2016,4,12,8,45,4.5,176.0,2.85,12.5,179.0,161.29,129.5
2016,4,12,9,0,3.0,177.0,2.9,13.0,179.0,161.41,128.97
2016,4,12,9,15,21.0,231.5,2.9,13.0,246.5,225.87,181.44
2016,4,12,9,30,39.0,286.0,2.9,13.0,314.0,303.33,243.11
2016,4,12,9,45,60.0,318.5,2.95,13.5,363.5,355.31,283.32
2016,4,12,10,0,81.0,351.0,3.0,14.0,413.0,409.09,324.33
2016,4,12,10,15,175.5,368.0,3.05,14.0,507.5,526.78,416.01
2016,4,12,10,30,270.0,385.0,3.1,14.0,602.0,651.07,509.62
2016,4,12,10,45,197.0,401.0,3.2,14.0,562.0,593.11,464.01
2016,4,12,11,0,124.0,417.0,3.3,14.0,522.0,544.64,425.73
2016,4,12,11,15,75.5,378.5,3.35,14.0,443.0,444.38,349.13
2016,4,12,11,30,27.0,340.0,3.4,14.0,364.0,357.66,281.28
2016,4,12,11,45,28.0,342.0,3.45,14.0,367.0,361.14,284.27
2016,4,12,12,0,29.0,344.0,3.5,14.0,370.0,364.44,286.83
2016,4,12,12,15,29.0,344.0,3.55,14.0,370.0,364.46,286.88
2016,4,12,12,30,29.0,344.0,3.6,14.0,370.0,364.27,286.82
2016,4,12,12,45,235.5,345.0,3.65,14.5,548.0,601.76,473.6
2016,4,12,13,0,442.0,346.0,3.7,15.0,726.0,816.65,632.82
2016,4,12,13,15,434.0,345.5,3.8,15.0,712.0,799.52,619.65
2016,4,12,13,30,426.0,345.0,3.9,15.0,698.0,780.54,606.75
2016,4,12,13,45,615.0,253.5,4.0,15.0,746.5,854.1,666.21
2016,4,12,14,0,804.0,162.0,4.1,15.0,795.0,906.02,705.96
2016,4,12,14,15,793.5,159.5,4.1,14.5,763.5,867.32,680.25
2016,4,12,14,30,783.0,157.0,4.1,14.0,732.0,826.29,653.24
2016,4,12,14,45,770.0,153.0,4.2,14.0,695.0,783.36,623.71
2016,4,12,15,0,757.0,149.0,4.3,14.0,658.0,734.74,588.88
2016,4,12,15,15,631.5,174.0,4.3,13.5,579.5,635.24,513.07
2016,4,12,15,30,506.0,199.0,4.3,13.0,501.0,540.31,439.18
2016,4,12,15,45,516.0,178.0,4.35,13.0,464.5,496.9,405.42
2016,4,12,16,0,526.0,157.0,4.4,13.0,428.0,451.26,368.56
2016,4,12,16,15,532.0,138.0,4.3,12.5,388.0,403.49,329.06
2016,4,12,16,30,538.0,119.0,4.2,12.0,348.0,357.87,289.8
2016,4,12,16,45,472.5,118.5,4.15,12.0,300.0,294.58,235.19
2016,4,12,17,0,407.0,118.0,4.1,12.0,252.0,241.91,189.16
2016,4,12,17,15,357.0,102.5,4.0,11.5,205.0,186.69,141.19
2016,4,12,17,30,307.0,87.0,3.9,11.0,158.0,137.59,99.06
2016,4,12,17,45,239.0,69.0,3.85,11.0,115.5,89.53,60.28
2016,4,12,18,0,171.0,51.0,3.8,11.0,73.0,52.23,33.11
2016,4,12,18,15,85.5,31.0,3.75,10.5,42.0,24.88,13.74
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.25,8.5,17.5,12.28,0.0
2016,4,13,6,0,130.0,27.0,2.3,9.0,35.0,21.15,9.35
2016,4,13,6,15,244.0,42.5,2.4,9.5,77.0,44.7,26.11
2016,4,13,6,30,358.0,58.0,2.5,10.0,119.0,89.0,55.19
2016,4,13,6,45,444.5,67.0,2.65,10.5,169.5,139.71,94.6
2016,4,13,7,0,531.0,76.0,2.8,11.0,220.0,199.41,144.86
2016,4,13,7,15,584.0,84.0,2.8,11.0,273.5,258.84,197.91
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,324.2,255.87
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,386.4,310.13
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,451.88,365.49
2016,4,13,8,15,740.0,108.0,2.85,12.5,483.5,513.92,416.22
2016,4,13,8,30,767.0,113.0,2.8,13.0,534.0,577.25,466.13
2016,4,13,8,45,789.0,115.5,2.8,13.5,581.0,634.66,510.11
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,692.84,553.27
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,746.02,592.07
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,797.89,627.6
2016,4,13,9,45,864.0,120.0,2.7,14.5,751.0,847.33,659.95
2016,4,13,10,0,887.0,116.0,2.7,15.0,790.0,888.16,685.76
2016,4,13,10,15,894.5,118.0,2.7,15.0,819.0,926.36,710.81
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,961.62,733.68
2016,4,13,10,45,905.5,122.0,2.7,15.0,869.5,989.96,751.78
2016,4,13,11,0,909.0,124.0,2.7,15.0,891.0,1014.82,767.56
2016,4,13,11,15,912.5,124.5,2.7,15.0,905.5,1034.53,779.95
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,1050.54,789.98
