Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,913.0,128.0,2.7,15.5,925.5,1058.8,793.52
2016,4,13,12,0,910.0,131.0,2.7,16.0,931.0,1063.12,794.65
2016,4,13,12,15,909.5,130.5,2.7,16.0,929.0,1062.49,794.17
2016,4,13,12,30,909.0,130.0,2.7,16.0,927.0,1057.97,791.31
2016,4,13,12,45,904.0,131.5,2.7,16.0,916.5,1047.14,784.46
2016,4,13,13,0,899.0,133.0,2.7,16.0,906.0,1032.59,775.29
2016,4,13,13,15,894.5,132.0,2.75,16.0,889.0,1012.35,762.95
2016,4,13,13,30,890.0,131.0,2.8,16.0,872.0,988.58,748.29
2016,4,13,13,45,877.5,133.0,2.85,16.0,845.5,957.05,728.35
2016,4,13,14,0,865.0,135.0,2.9,16.0,819.0,931.51,712.46
2016,4,13,14,15,679.5,201.5,2.9,15.5,726.0,815.7,633.55
2016,4,13,14,30,494.0,268.0,2.9,15.0,633.0,697.82,546.85
2016,4,13,14,45,650.0,200.5,2.95,15.0,654.5,735.73,579.56
2016,4,13,15,0,806.0,133.0,3.0,15.0,676.0,750.9,594.09
2016,4,13,15,15,789.5,129.5,3.0,14.5,632.5,697.36,555.28
2016,4,13,15,30,773.0,126.0,3.0,14.0,589.0,644.46,516.3
2016,4,13,15,45,748.0,122.0,3.05,14.0,540.5,583.56,469.28
2016,4,13,16,0,723.0,118.0,3.1,14.0,492.0,523.32,421.38
2016,4,13,16,15,692.5,112.5,3.1,13.5,441.0,459.93,370.14
2016,4,13,16,30,662.0,107.0,3.1,13.0,390.0,398.56,318.81
2016,4,13,16,45,616.5,100.5,3.1,12.5,337.0,333.06,262.78
2016,4,13,17,0,571.0,94.0,3.1,12.0,284.0,272.1,209.31
2016,4,13,17,15,510.5,84.5,2.95,11.5,232.0,209.61,154.59
2016,4,13,17,30,450.0,75.0,2.8,11.0,180.0,152.08,105.0
2016,4,13,17,45,353.5,62.5,2.7,10.5,132.0,97.68,62.3
2016,4,13,18,0,257.0,50.0,2.6,10.0,84.0,55.56,33.62
2016,4,13,18,15,145.0,31.5,2.55,9.5,49.0,24.6,14.0
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,11.82,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,13.19,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,22.71,11.46
2016,4,14,6,15,271.0,43.5,2.25,9.0,83.5,46.88,27.3
2016,4,14,6,30,391.0,58.0,2.3,9.0,127.0,92.78,57.23
2016,4,14,6,45,467.5,68.5,2.35,9.5,178.0,145.36,98.78
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,205.66,150.12
2016,4,14,7,15,575.5,82.0,2.5,10.0,270.0,254.83,195.44
2016,4,14,7,30,607.0,85.0,2.6,10.0,311.0,307.05,243.25
2016,4,14,7,45,655.0,87.0,2.75,10.5,364.0,367.94,296.65
2016,4,14,8,0,703.0,89.0,2.9,11.0,417.0,433.22,352.33
2016,4,14,8,15,683.0,109.0,2.95,11.5,456.0,484.79,395.19
2016,4,14,8,30,663.0,129.0,3.0,12.0,495.0,532.6,433.36
2016,4,14,8,45,668.0,142.5,3.1,12.5,538.0,586.1,474.88
2016,4,14,9,0,673.0,156.0,3.2,13.0,581.0,638.33,514.19
2016,4,14,9,15,502.0,232.0,3.25,13.0,561.0,616.99,494.61
2016,4,14,9,30,331.0,308.0,3.3,13.0,541.0,573.35,457.64
2016,4,14,9,45,456.5,280.0,3.4,13.5,618.0,674.37,535.4
2016,4,14,10,0,582.0,252.0,3.5,14.0,695.0,772.93,608.83
2016,4,14,10,15,542.0,279.0,3.55,14.0,704.0,786.05,616.13
2016,4,14,10,30,502.0,306.0,3.6,14.0,713.0,794.47,620.54
2016,4,14,10,45,536.0,306.5,3.65,14.0,751.5,841.77,654.82
2016,4,14,11,0,570.0,307.0,3.7,14.0,790.0,888.21,687.88
2016,4,14,11,15,310.0,348.5,3.8,14.0,612.0,672.46,526.23
2016,4,14,11,30,50.0,390.0,3.9,14.0,434.0,431.28,338.08
2016,4,14,11,45,49.5,392.0,4.0,14.0,435.5,433.51,340.69
2016,4,14,12,0,49.0,394.0,4.1,14.0,437.0,435.42,342.18
2016,4,14,12,15,65.5,409.5,4.2,14.0,467.0,468.21,367.91
2016,4,14,12,30,82.0,425.0,4.3,14.0,497.0,500.62,393.15
2016,4,14,12,45,76.5,416.5,4.4,14.5,483.0,485.36,380.93
2016,4,14,13,0,71.0,408.0,4.5,15.0,469.0,469.83,368.71
2016,4,14,13,15,282.0,365.5,4.55,14.5,602.0,657.77,518.48
2016,4,14,13,30,493.0,323.0,4.6,14.0,735.0,819.93,643.76
2016,4,14,13,45,273.0,337.5,4.65,14.0,565.0,604.92,479.46
2016,4,14,14,0,53.0,352.0,4.7,14.0,395.0,387.78,307.66
2016,4,14,14,15,445.0,246.0,4.7,14.0,577.0,652.57,523.83
2016,4,14,14,30,837.0,140.0,4.7,14.0,759.0,851.2,676.32
2016,4,14,14,45,824.0,137.0,4.75,14.0,720.5,803.66,641.68
2016,4,14,15,0,811.0,134.0,4.8,14.0,682.0,754.35,606.74
2016,4,14,15,15,793.5,130.0,4.8,13.5,638.0,699.4,566.19
2016,4,14,15,30,776.0,126.0,4.8,13.0,594.0,645.14,525.01
2016,4,14,15,45,765.0,117.5,4.8,13.0,547.5,587.88,479.53
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,529.87,432.14
2016,4,14,16,15,723.5,104.0,4.7,12.5,449.5,465.44,378.66
2016,4,14,16,30,693.0,99.0,4.6,12.0,398.0,402.96,325.19
2016,4,14,16,45,657.0,91.5,4.6,12.0,345.0,338.33,268.18
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,277.07,212.91
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,213.33,156.27
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,156.58,106.74
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,101.11,62.67
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,55.32,31.55
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.58,14.31
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.0,13.5,2.65,6.5,23.5,12.28,0.0
2016,4,15,6,0,256.0,27.0,2.7,7.0,47.0,22.08,11.8
2016,4,15,6,15,374.5,38.0,2.75,7.5,92.5,47.85,25.63
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,97.46,57.07
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,151.53,100.38
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,214.12,154.85
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,276.23,211.16
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,343.46,271.46
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,408.08,328.7
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,473.95,385.24
2016,4,15,8,15,809.5,94.0,3.55,11.5,510.5,537.12,437.49
2016,4,15,8,30,834.0,98.0,3.5,12.0,562.0,601.11,488.5
2016,4,15,8,45,850.5,101.5,3.45,12.5,609.5,659.94,533.78
2016,4,15,9,0,867.0,105.0,3.4,13.0,657.0,718.06,577.01
2016,4,15,9,15,881.0,107.5,3.3,13.5,699.5,772.27,614.8
2016,4,15,9,30,895.0,110.0,3.2,14.0,742.0,819.35,645.56
2016,4,15,9,45,910.0,109.5,3.1,14.5,780.0,867.15,676.24
2016,4,15,10,0,925.0,109.0,3.0,15.0,818.0,912.85,704.79
2016,4,15,10,15,932.5,110.5,2.95,15.0,848.0,951.6,729.75
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,987.25,752.42
2016,4,15,10,45,947.0,112.0,2.9,15.5,900.5,1017.6,770.37
2016,4,15,11,0,954.0,112.0,2.9,16.0,923.0,1044.46,785.92
2016,4,15,11,15,956.5,112.5,2.9,16.0,937.5,1063.79,797.94
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,1079.21,807.52
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,1089.59,814.43
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,1095.93,818.87
2016,4,15,12,15,964.0,111.0,3.0,16.0,962.5,1095.2,818.31
2016,4,15,12,30,963.0,111.0,3.0,16.0,960.0,1090.36,815.26
2016,4,15,12,45,963.5,108.5,3.05,16.5,950.5,1080.34,807.93
2016,4,15,13,0,964.0,106.0,3.1,17.0,941.0,1066.24,798.06
2016,4,15,13,15,959.5,105.0,3.1,17.0,922.0,1044.85,784.52
2016,4,15,13,30,955.0,104.0,3.1,17.0,903.0,1019.69,768.56
2016,4,15,13,45,949.5,102.0,3.15,17.0,877.0,988.93,749.25
2016,4,15,14,0,944.0,100.0,3.2,17.0,851.0,954.72,727.53
2016,4,15,14,15,935.0,98.5,3.2,17.0,818.0,914.77,701.33
2016,4,15,14,30,926.0,97.0,3.2,17.0,785.0,871.99,672.99
2016,4,15,14,45,914.0,95.5,3.2,17.0,745.5,824.26,640.87
2016,4,15,15,0,902.0,94.0,3.2,17.0,706.0,774.42,606.87
2016,4,15,15,15,887.5,91.5,3.15,17.0,661.5,719.97,568.74
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,664.22,526.75
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,606.07,481.74
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,544.77,433.06
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,480.28,381.02
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,417.04,328.15
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,350.97,271.39
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,287.84,215.56
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,221.13,157.09
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,161.53,105.32
2016,4,15,17,45,527.0,46.0,2.45,12.5,150.0,103.29,59.1
2016,4,15,18,0,447.0,38.0,2.4,12.0,100.0,55.14,27.81
2016,4,15,18,15,305.5,26.0,2.45,11.5,60.0,20.91,11.45
2016,4,15,18,30,164.0,14.0,2.5,11.0,20.0,11.28,0.0
2016,4,15,18,45,82.0,7.0,2.55,11.0,10.0,6.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,1.4,9.5,25.0,12.28,0.0
2016,4,16,6,0,270.0,27.0,1.3,10.0,50.0,21.92,12.03
2016,4,16,6,15,380.5,38.5,1.25,10.5,95.0,48.91,25.94
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,98.63,57.44
2016,4,16,6,45,558.5,58.0,1.2,11.5,192.0,151.88,99.48
2016,4,16,7,0,626.0,66.0,1.2,12.0,244.0,213.43,152.01
2016,4,16,7,15,672.5,72.0,1.2,12.5,298.5,274.75,206.18
2016,4,16,7,30,719.0,78.0,1.2,13.0,353.0,341.0,263.73
2016,4,16,7,45,752.0,83.0,1.3,13.5,406.5,405.81,319.13
2016,4,16,8,0,785.0,88.0,1.4,14.0,460.0,472.28,374.05
2016,4,16,8,15,808.5,91.5,1.4,14.5,511.0,534.3,423.28
2016,4,16,8,30,832.0,95.0,1.4,15.0,562.0,597.03,471.14
2016,4,16,8,45,849.5,98.5,1.45,15.5,609.0,656.27,515.02
2016,4,16,9,0,867.0,102.0,1.5,16.0,656.0,714.91,557.06
2016,4,16,9,15,880.5,104.5,1.5,16.5,698.5,763.96,589.55
2016,4,16,9,30,894.0,107.0,1.5,17.0,741.0,815.36,622.23
2016,4,16,9,45,905.5,108.0,1.55,17.5,777.5,861.68,651.39
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,905.68,678.63
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,943.62,700.91
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,978.48,720.96
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,1008.88,737.97
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,1035.9,752.74
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.0,1055.53,764.27
2016,4,16,11,30,954.0,111.0,1.6,20.0,947.0,1071.3,773.53
2016,4,16,11,45,957.5,109.5,1.65,20.5,954.0,1081.54,778.81
2016,4,16,12,0,961.0,108.0,1.7,21.0,961.0,1087.76,781.74
2016,4,16,12,15,960.5,108.0,1.7,21.0,959.0,1087.47,781.47
2016,4,16,12,30,960.0,108.0,1.7,21.0,957.0,1083.1,778.87
2016,4,16,12,45,958.0,107.0,1.7,21.0,947.0,1072.13,772.32
2016,4,16,13,0,956.0,106.0,1.7,21.0,937.0,1057.17,763.45
2016,4,16,13,15,952.0,105.0,1.7,21.0,919.0,1036.37,751.01
2016,4,16,13,30,948.0,104.0,1.7,21.0,901.0,1011.81,736.28
2016,4,16,13,45,942.5,102.5,1.7,21.0,875.5,981.72,718.04
2016,4,16,14,0,937.0,101.0,1.7,21.0,850.0,948.23,697.57
2016,4,16,14,15,929.0,99.5,1.7,21.0,817.5,909.36,673.47
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,867.62,647.29
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,821.01,618.05
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,772.11,586.75
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,718.21,551.93
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,663.01,513.13
2016,4,16,15,45,853.0,86.5,1.8,20.0,570.0,605.37,470.2
2016,4,16,16,0,833.0,84.0,1.8,20.0,521.0,544.63,423.61
2016,4,16,16,15,807.0,80.5,1.75,19.5,469.0,480.19,373.17
2016,4,16,16,30,781.0,77.0,1.7,19.0,417.0,417.01,321.8
2016,4,16,16,45,732.5,75.0,1.65,19.0,361.5,348.68,264.42
2016,4,16,17,0,684.0,73.0,1.6,19.0,306.0,283.86,208.69
2016,4,16,17,15,631.0,66.5,1.5,18.0,253.0,219.55,153.73
2016,4,16,17,30,578.0,60.0,1.4,17.0,200.0,161.29,104.4
2016,4,16,17,45,473.5,52.5,1.35,16.0,149.0,102.61,59.98
2016,4,16,18,0,369.0,45.0,1.3,15.0,98.0,57.24,31.57
2016,4,16,18,15,184.5,33.0,1.3,14.5,59.5,25.73,15.4
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,17.73,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.0,0.7,11.5,25.0,11.84,0.0
2016,4,17,6,0,224.0,30.0,0.7,12.0,50.0,23.46,13.57
2016,4,17,6,15,327.0,43.5,0.75,12.5,94.0,51.56,29.21
2016,4,17,6,30,430.0,57.0,0.8,13.0,138.0,98.95,59.84
2016,4,17,6,45,497.5,66.5,0.85,13.5,188.5,149.77,99.56
2016,4,17,7,0,565.0,76.0,0.9,14.0,239.0,208.97,149.25
2016,4,17,7,15,612.5,83.5,0.95,14.0,292.0,268.36,201.14
2016,4,17,7,30,660.0,91.0,1.0,14.0,345.0,332.9,256.86
2016,4,17,7,45,695.5,96.0,1.05,14.5,398.0,394.73,308.96
2016,4,17,8,0,731.0,101.0,1.1,15.0,451.0,459.47,361.65
2016,4,17,8,15,756.0,105.5,1.15,15.5,501.0,520.64,409.87
2016,4,17,8,30,781.0,110.0,1.2,16.0,551.0,582.34,456.79
2016,4,17,8,45,802.0,113.0,1.25,16.5,598.0,640.76,499.77
2016,4,17,9,0,823.0,116.0,1.3,17.0,645.0,699.02,541.28
2016,4,17,9,15,837.0,118.5,1.35,17.5,686.5,751.13,576.92
2016,4,17,9,30,851.0,121.0,1.4,18.0,728.0,801.78,609.49
2016,4,17,9,45,867.5,120.5,1.45,19.0,765.5,849.6,638.42
2016,4,17,10,0,884.0,120.0,1.5,20.0,803.0,888.34,660.78
2016,4,17,10,15,892.0,121.5,1.55,20.0,832.0,926.02,684.81
2016,4,17,10,30,900.0,123.0,1.6,20.0,861.0,960.78,706.83
2016,4,17,10,45,907.5,123.0,1.65,20.5,884.0,990.45,724.15
2016,4,17,11,0,915.0,123.0,1.7,21.0,907.0,1016.8,739.33
2016,4,17,11,15,918.0,123.5,1.7,21.0,921.0,1035.8,750.56
2016,4,17,11,30,921.0,124.0,1.7,21.0,935.0,1051.06,759.58
2016,4,17,11,45,924.0,123.5,1.7,21.5,942.0,1061.5,764.23
2016,4,17,12,0,927.0,123.0,1.7,22.0,949.0,1068.07,766.6
2016,4,17,12,15,927.0,122.5,1.65,22.0,947.0,1067.7,765.5
2016,4,17,12,30,927.0,122.0,1.6,22.0,945.0,1063.39,762.14
2016,4,17,12,45,927.5,120.0,1.6,22.5,936.0,1054.12,755.2
2016,4,17,13,0,928.0,118.0,1.6,23.0,927.0,1040.94,746.02
2016,4,17,13,15,924.0,117.0,1.5,23.0,909.0,1020.58,732.37
2016,4,17,13,30,920.0,116.0,1.4,23.0,891.0,996.58,716.58
2016,4,17,13,45,916.5,113.5,1.3,23.5,866.5,967.98,696.63
2016,4,17,14,0,913.0,111.0,1.2,24.0,842.0,935.96,674.65
2016,4,17,14,15,904.5,109.0,1.05,24.0,809.5,896.91,648.74
2016,4,17,14,30,896.0,107.0,0.9,24.0,777.0,855.11,621.04
2016,4,17,14,45,888.0,103.5,0.8,24.0,739.0,809.63,591.64
2016,4,17,15,0,880.0,100.0,0.7,24.0,701.0,761.81,560.5
2016,4,17,15,15,865.0,97.5,0.6,24.0,657.0,708.06,524.66
2016,4,17,15,30,850.0,95.0,0.5,24.0,613.0,656.25,487.89
2016,4,17,15,45,833.0,90.5,0.4,24.0,565.0,596.47,444.8
2016,4,17,16,0,816.0,86.0,0.3,24.0,517.0,536.37,400.31
2016,4,17,16,15,790.5,82.5,0.35,23.5,465.5,473.16,354.18
2016,4,17,16,30,765.0,79.0,0.4,23.0,414.0,411.19,306.78
2016,4,17,16,45,730.5,74.0,0.45,22.5,361.0,346.02,254.96
2016,4,17,17,0,696.0,69.0,0.5,22.0,308.0,283.87,203.59
2016,4,17,17,15,645.0,62.5,0.65,21.0,255.0,218.29,149.41
2016,4,17,17,30,594.0,56.0,0.8,20.0,202.0,159.66,100.87
2016,4,17,17,45,514.5,48.0,0.95,19.5,152.5,102.5,57.32
2016,4,17,18,0,435.0,40.0,1.1,19.0,103.0,55.37,27.83
2016,4,17,18,15,306.5,27.5,1.15,18.0,63.0,22.07,12.36
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,12.06,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,6.82,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,12.06,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,24.39,14.59
2016,4,18,6,15,394.5,41.0,0.5,13.5,102.0,52.52,28.01
2016,4,18,6,30,499.0,52.0,0.5,14.0,148.0,102.2,59.34
2016,4,18,6,45,567.5,60.0,0.5,14.5,201.0,156.2,101.36
2016,4,18,7,0,636.0,68.0,0.5,15.0,254.0,218.58,153.5
2016,4,18,7,15,681.0,74.0,0.45,15.5,308.0,280.06,206.38
2016,4,18,7,30,726.0,80.0,0.4,16.0,362.0,346.24,262.01
2016,4,18,7,45,757.5,84.5,0.4,16.5,416.0,410.31,314.67
2016,4,18,8,0,789.0,89.0,0.4,17.0,470.0,475.76,366.33
2016,4,18,8,15,812.5,93.0,0.45,17.5,521.0,538.38,414.32
2016,4,18,8,30,836.0,97.0,0.5,18.0,572.0,601.69,461.01
2016,4,18,8,45,854.0,99.5,0.6,19.0,619.0,660.26,502.43
2016,4,18,9,0,872.0,102.0,0.7,20.0,666.0,718.25,542.05
2016,4,18,9,15,885.0,104.5,0.8,20.5,708.0,767.04,574.24
2016,4,18,9,30,898.0,107.0,0.9,21.0,750.0,818.06,606.75
2016,4,18,9,45,912.0,106.5,1.0,21.5,787.0,864.87,636.02
2016,4,18,10,0,926.0,106.0,1.1,22.0,824.0,909.49,663.58
2016,4,18,10,15,932.5,107.5,1.15,22.0,853.5,947.09,686.91
2016,4,18,10,30,939.0,109.0,1.2,22.0,883.0,981.55,708.22
2016,4,18,10,45,944.0,109.5,1.25,22.5,904.5,1010.23,724.5
2016,4,18,11,0,949.0,110.0,1.3,23.0,926.0,1035.36,738.59
2016,4,18,11,15,951.5,110.5,1.3,23.0,940.0,1054.36,749.48
2016,4,18,11,30,954.0,111.0,1.3,23.0,954.0,1069.48,758.12
2016,4,18,11,45,954.5,111.5,1.3,23.5,960.0,1078.65,761.8
2016,4,18,12,0,955.0,112.0,1.3,24.0,966.0,1083.8,763.2
2016,4,18,12,15,954.0,112.0,1.3,24.0,963.5,1082.89,762.56
2016,4,18,12,30,953.0,112.0,1.3,24.0,961.0,1077.94,759.69
2016,4,18,12,45,947.0,114.0,1.3,24.0,949.5,1066.08,752.78
2016,4,18,13,0,941.0,116.0,1.3,24.0,938.0,1050.37,743.69
2016,4,18,13,15,936.5,115.0,1.3,24.0,920.0,1029.28,731.41
2016,4,18,13,30,932.0,114.0,1.3,24.0,902.0,1004.53,716.94
2016,4,18,13,45,921.0,115.0,1.3,24.0,875.0,972.34,697.83
2016,4,18,14,0,910.0,116.0,1.3,24.0,848.0,937.11,676.78
2016,4,18,14,15,901.0,114.5,1.3,23.5,815.0,898.24,654.52
2016,4,18,14,30,892.0,113.0,1.3,23.0,782.0,856.66,630.19
2016,4,18,14,45,872.0,114.5,1.35,23.0,741.5,812.71,603.36
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,761.14,570.87
2016,4,18,15,15,836.0,113.5,1.4,22.5,657.0,707.18,535.46
2016,4,18,15,30,820.0,111.0,1.4,22.0,613.0,652.19,497.55
2016,4,18,15,45,791.0,110.0,1.45,22.0,563.0,590.28,452.71
2016,4,18,16,0,762.0,109.0,1.5,22.0,513.0,529.52,407.16
2016,4,18,16,15,702.5,103.0,1.5,21.5,446.5,449.94,346.67
2016,4,18,16,30,643.0,97.0,1.5,21.0,380.0,375.72,288.35
2016,4,18,16,45,571.5,102.0,1.55,20.5,330.0,313.55,237.91
2016,4,18,17,0,500.0,107.0,1.6,20.0,280.0,255.69,190.12
2016,4,18,17,15,456.0,94.0,1.6,19.0,231.5,199.08,142.71
2016,4,18,17,30,412.0,81.0,1.6,18.0,183.0,147.67,99.92
2016,4,18,17,45,344.0,66.0,1.6,17.0,137.5,97.24,60.99
2016,4,18,18,0,276.0,51.0,1.6,16.0,92.0,55.54,32.9
2016,4,18,18,15,138.0,36.0,1.65,15.5,56.5,28.85,18.27
2016,4,18,18,30,0.0,21.0,1.7,15.0,21.0,17.92,0.0
2016,4,18,18,45,0.0,10.5,1.75,14.5,10.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,16.5,1.2,11.5,28.5,12.99,0.0
2016,4,19,6,0,252.0,33.0,1.1,12.0,57.0,25.78,16.04
2016,4,19,6,15,353.5,45.5,1.05,12.5,102.5,55.12,31.28
2016,4,19,6,30,455.0,58.0,1.0,13.0,148.0,103.29,62.44
2016,4,19,6,45,532.5,65.0,1.0,13.5,200.5,155.19,102.73
2016,4,19,7,0,610.0,72.0,1.0,14.0,253.0,216.62,154.1
2016,4,19,7,15,655.5,78.5,0.95,14.0,307.0,277.13,207.11
2016,4,19,7,30,701.0,85.0,0.9,14.0,361.0,342.45,263.38
2016,4,19,7,45,739.5,88.0,0.9,14.5,415.0,405.79,316.42
2016,4,19,8,0,778.0,91.0,0.9,15.0,469.0,472.72,370.33
2016,4,19,8,15,801.5,94.5,0.9,15.5,519.5,534.16,418.14
2016,4,19,8,30,825.0,98.0,0.9,16.0,570.0,596.3,464.59
2016,4,19,8,45,843.5,100.5,0.9,17.0,617.0,654.55,505.54
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,712.29,544.48
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,760.9,575.08
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,811.81,605.62
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,855.6,630.3
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,896.54,652.69
2016,4,19,10,15,904.5,120.0,0.8,21.0,846.5,934.51,675.33
2016,4,19,10,30,912.0,122.0,0.8,21.0,876.0,969.51,695.94
2016,4,19,10,45,911.0,126.5,0.8,21.5,896.0,995.86,709.73
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,1018.49,721.28
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,1037.75,733.29
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,1053.31,743.19
2016,4,19,11,45,911.5,137.0,0.95,22.5,949.5,1060.6,746.79
2016,4,19,12,0,907.0,141.0,1.0,23.0,954.0,1063.96,748.22
2016,4,19,12,15,690.0,254.0,1.05,23.0,872.0,981.96,698.79
2016,4,19,12,30,473.0,367.0,1.1,23.0,790.0,872.24,625.32
2016,4,19,12,45,399.0,391.0,1.15,23.0,745.5,805.7,582.77
2016,4,19,13,0,325.0,415.0,1.2,23.0,701.0,752.03,546.91
2016,4,19,13,15,387.5,379.5,1.25,22.5,713.5,768.93,562.68
2016,4,19,13,30,450.0,344.0,1.3,22.0,726.0,794.35,583.1
2016,4,19,13,45,355.5,365.5,1.4,22.0,662.5,704.54,521.77
2016,4,19,14,0,261.0,387.0,1.5,22.0,599.0,630.45,470.34
2016,4,19,14,15,305.0,360.0,1.55,21.5,597.5,630.24,473.92
2016,4,19,14,30,349.0,333.0,1.6,21.0,596.0,626.0,473.92
2016,4,19,14,45,225.0,326.5,1.7,21.0,493.0,496.54,379.92
2016,4,19,15,0,101.0,320.0,1.8,21.0,390.0,378.14,291.37
2016,4,19,15,15,96.0,297.5,1.85,20.5,360.5,347.1,269.65
2016,4,19,15,30,91.0,275.0,1.9,20.0,331.0,316.44,247.35
2016,4,19,15,45,133.0,255.0,2.0,19.5,330.0,323.25,254.29
2016,4,19,16,0,175.0,235.0,2.1,19.0,329.0,317.74,251.07
2016,4,19,16,15,126.0,209.5,2.15,18.0,273.5,258.45,205.12
2016,4,19,16,30,77.0,184.0,2.2,17.0,218.0,200.51,159.63
2016,4,19,16,45,68.5,162.5,2.25,16.5,190.0,172.0,136.79
2016,4,19,17,0,60.0,141.0,2.3,16.0,162.0,144.6,114.43
2016,4,19,17,15,51.5,118.0,2.25,15.5,134.0,117.1,91.65
2016,4,19,17,30,43.0,95.0,2.2,15.0,106.0,90.95,69.78
2016,4,19,17,45,31.5,73.5,2.2,14.5,80.5,67.17,49.99
2016,4,19,18,0,20.0,52.0,2.2,14.0,55.0,45.36,31.9
2016,4,19,18,15,10.0,32.5,2.15,13.5,34.0,27.77,17.69
2016,4,19,18,30,0.0,13.0,2.1,13.0,13.0,11.44,0.0
2016,4,19,18,45,0.0,6.5,2.05,13.0,6.5,5.91,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,31.5,13.21,0.0
2016,4,20,6,0,306.0,33.0,1.2,11.0,63.0,26.85,17.23
2016,4,20,6,15,407.5,43.5,1.2,11.5,110.0,56.08,30.62
2016,4,20,6,30,509.0,54.0,1.2,12.0,157.0,105.96,62.61
2016,4,20,6,45,574.0,62.0,1.3,13.0,209.5,160.03,105.33
2016,4,20,7,0,639.0,70.0,1.4,14.0,262.0,222.01,157.85
2016,4,20,7,15,683.0,75.5,1.35,14.5,316.0,282.84,211.23
2016,4,20,7,30,727.0,81.0,1.3,15.0,370.0,348.23,267.54
2016,4,20,7,45,758.0,85.5,1.3,15.5,423.5,412.1,321.37
2016,4,20,8,0,789.0,90.0,1.3,16.0,477.0,477.2,374.24
2016,4,20,8,15,812.0,93.5,1.3,16.0,527.0,538.89,423.36
2016,4,20,8,30,835.0,97.0,1.3,16.0,577.0,601.2,471.25
2016,4,20,8,45,856.0,98.0,1.35,16.5,625.0,659.92,514.46
2016,4,20,9,0,877.0,99.0,1.4,17.0,673.0,714.59,553.55
2016,4,20,9,15,889.5,101.0,1.4,17.5,714.0,766.43,587.53
2016,4,20,9,30,902.0,103.0,1.4,18.0,755.0,816.54,619.02
2016,4,20,9,45,918.5,100.5,1.45,18.5,792.5,863.27,648.27
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,907.98,675.79
2016,4,20,10,15,941.0,99.5,1.55,19.0,858.5,945.23,699.43
2016,4,20,10,30,947.0,101.0,1.6,19.0,887.0,979.28,720.97
2016,4,20,10,45,946.0,105.0,1.65,19.0,907.0,1005.99,737.75
2016,4,20,11,0,945.0,109.0,1.7,19.0,927.0,1028.85,752.19
2016,4,20,11,15,947.5,110.0,1.7,19.0,941.5,1048.14,763.69
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,1063.58,772.85
2016,4,20,11,45,938.0,120.0,1.75,19.5,958.5,1068.83,775.02
2016,4,20,12,0,926.0,129.0,1.8,20.0,961.0,1069.87,774.77
2016,4,20,12,15,925.0,128.5,1.8,20.0,958.5,1068.34,773.79
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,1062.91,770.5
2016,4,20,12,45,921.0,127.5,1.85,20.0,945.5,1051.62,764.4
2016,4,20,13,0,918.0,127.0,1.9,20.0,935.0,1036.53,756.0
2016,4,20,13,15,913.5,126.0,1.9,19.5,916.5,1015.79,744.8
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,991.48,731.32
2016,4,20,13,45,900.5,125.0,1.95,19.0,871.5,961.08,713.07
2016,4,20,14,0,892.0,125.0,2.0,19.0,845.0,927.6,692.69
2016,4,20,14,15,882.5,123.0,2.0,19.0,812.5,888.38,667.75
2016,4,20,14,30,873.0,121.0,2.0,19.0,780.0,846.56,640.86
2016,4,20,14,45,860.5,118.5,2.0,19.0,741.0,805.27,614.08
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,755.59,581.09
2016,4,20,15,15,831.5,113.0,1.95,18.5,658.0,701.04,543.5
2016,4,20,15,30,815.0,110.0,1.9,18.0,614.0,645.54,503.65
2016,4,20,15,45,797.5,105.0,1.9,17.5,566.0,586.8,460.44
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,527.88,415.49
2016,4,20,16,15,565.0,132.5,1.85,16.5,420.0,410.65,324.16
2016,4,20,16,30,350.0,165.0,1.8,16.0,322.0,306.17,242.0
2016,4,20,16,45,326.5,149.5,1.8,16.0,281.0,260.06,203.72
2016,4,20,17,0,303.0,134.0,1.8,16.0,240.0,216.41,166.56
2016,4,20,17,15,426.5,99.5,1.7,15.0,222.0,195.76,143.3
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,158.37,104.45
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,102.84,61.02
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,56.89,31.32
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,27.96,18.09
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,22.42,1.41
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,12.28,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,12.0,12.0,10.55,0.0
2016,4,21,6,0,0.0,24.0,0.9,12.0,24.0,21.15,12.47
2016,4,21,6,15,0.0,41.5,1.0,12.5,41.5,36.35,25.22
2016,4,21,6,30,0.0,59.0,1.1,13.0,59.0,51.6,38.58
2016,4,21,6,45,0.0,78.5,1.2,13.5,78.5,68.79,53.37
2016,4,21,7,0,0.0,98.0,1.3,14.0,98.0,86.2,68.06
2016,4,21,7,15,3.5,117.5,1.35,14.0,118.5,104.85,83.53
2016,4,21,7,30,7.0,137.0,1.4,14.0,139.0,124.06,99.28
2016,4,21,7,45,12.5,157.5,1.5,14.5,163.0,145.55,116.53
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,167.8,134.19
2016,4,21,8,15,53.5,216.5,1.65,15.0,247.0,228.49,183.09
2016,4,21,8,30,89.0,255.0,1.7,15.0,307.0,289.84,231.71
2016,4,21,8,45,72.0,268.5,1.8,15.0,312.5,297.31,236.8
2016,4,21,9,0,55.0,282.0,1.9,15.0,318.0,302.93,240.49
2016,4,21,9,15,252.5,280.5,1.95,15.0,462.5,468.57,371.93
2016,4,21,9,30,450.0,279.0,2.0,15.0,607.0,643.82,504.2
2016,4,21,9,45,386.5,319.0,2.05,15.5,610.0,641.29,498.29
2016,4,21,10,0,323.0,359.0,2.1,16.0,613.0,643.14,496.6
2016,4,21,10,15,209.0,381.0,2.1,16.0,547.5,564.51,436.35
2016,4,21,10,30,95.0,403.0,2.1,16.0,482.0,476.83,368.56
2016,4,21,10,45,190.0,412.0,2.1,16.5,575.5,591.87,454.94
2016,4,21,11,0,285.0,421.0,2.1,17.0,669.0,711.17,539.98
2016,4,21,11,15,222.0,437.0,2.15,17.0,632.0,657.9,499.75
2016,4,21,11,30,159.0,453.0,2.2,17.0,595.0,615.61,468.01
2016,4,21,11,45,165.5,451.0,2.25,17.0,600.0,621.9,473.16
2016,4,21,12,0,172.0,449.0,2.3,17.0,605.0,627.3,477.38
2016,4,21,12,15,126.0,441.5,2.35,17.0,556.0,573.46,437.51
2016,4,21,12,30,80.0,434.0,2.4,17.0,507.0,503.85,386.03
2016,4,21,12,45,200.5,426.5,2.5,17.5,605.0,629.25,480.99
2016,4,21,13,0,321.0,419.0,2.6,18.0,703.0,750.11,568.47
2016,4,21,13,15,168.5,349.5,2.65,17.5,498.0,512.33,395.6
2016,4,21,13,30,16.0,280.0,2.7,17.0,293.0,270.73,210.39
2016,4,21,13,45,81.5,340.5,2.8,17.0,406.5,401.05,313.62
2016,4,21,14,0,147.0,401.0,2.9,17.0,520.0,529.51,411.13
2016,4,21,14,15,74.0,277.5,2.9,17.0,337.5,325.95,256.05
2016,4,21,14,30,1.0,154.0,2.9,17.0,155.0,138.77,107.42
2016,4,21,14,45,25.0,225.0,2.95,17.0,243.0,230.1,181.58
2016,4,21,15,0,49.0,296.0,3.0,17.0,331.0,315.26,249.01
2016,4,21,15,15,55.0,281.5,2.95,16.5,318.0,302.25,239.61
2016,4,21,15,30,61.0,267.0,2.9,16.0,305.0,288.59,229.89
2016,4,21,15,45,30.5,203.5,2.9,16.0,222.5,206.0,164.13
2016,4,21,16,0,0.0,140.0,2.9,16.0,140.0,124.77,98.25
2016,4,21,16,15,68.0,165.0,2.85,15.5,196.0,183.27,147.13
2016,4,21,16,30,136.0,190.0,2.8,15.0,252.0,234.42,188.41
2016,4,21,16,45,128.5,167.5,2.8,15.0,220.5,201.0,160.47
2016,4,21,17,0,121.0,145.0,2.8,15.0,189.0,168.55,133.13
2016,4,21,17,15,111.0,122.0,2.65,14.5,157.0,136.12,105.77
2016,4,21,17,30,101.0,99.0,2.5,14.0,125.0,105.19,79.57
2016,4,21,17,45,84.5,77.5,2.4,13.5,95.5,76.41,55.76
2016,4,21,18,0,68.0,56.0,2.3,13.0,66.0,50.21,34.9
2016,4,21,18,15,34.0,37.0,2.25,12.5,42.0,31.24,20.98
2016,4,21,18,30,0.0,18.0,2.2,12.0,18.0,15.82,0.96
2016,4,21,18,45,0.0,9.0,2.15,12.0,9.0,8.19,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.75,12.0,4.5,3.94,0.0
2016,4,22,6,0,0.0,9.0,3.8,12.0,9.0,7.9,1.13
2016,4,22,6,15,0.0,16.0,3.85,12.0,16.0,14.06,6.32
2016,4,22,6,30,0.0,23.0,3.9,12.0,23.0,20.23,11.8
2016,4,22,6,45,0.0,30.5,4.0,12.5,30.5,26.85,17.58
2016,4,22,7,0,0.0,38.0,4.1,13.0,38.0,33.49,23.27
2016,4,22,7,15,0.0,45.5,4.2,13.0,45.5,40.13,28.94
2016,4,22,7,30,0.0,53.0,4.3,13.0,53.0,46.79,34.54
2016,4,22,7,45,67.0,134.5,4.45,13.0,168.0,150.33,121.44
2016,4,22,8,0,134.0,216.0,4.6,13.0,283.0,267.62,218.19
2016,4,22,8,15,71.5,203.0,4.7,13.0,239.5,225.21,183.11
2016,4,22,8,30,9.0,190.0,4.8,13.0,196.0,175.76,141.51
2016,4,22,8,45,21.5,227.0,4.9,13.5,241.5,218.57,176.16
2016,4,22,9,0,34.0,264.0,5.0,14.0,287.0,270.64,217.68
2016,4,22,9,15,18.5,217.5,5.1,14.0,230.5,209.85,167.9
2016,4,22,9,30,3.0,171.0,5.2,14.0,174.0,155.76,123.28
2016,4,22,9,45,8.5,212.5,5.35,14.0,219.5,198.78,158.23
2016,4,22,10,0,14.0,254.0,5.5,14.0,265.0,242.65,193.41
2016,4,22,10,15,18.5,282.5,5.55,14.0,297.5,274.09,218.33
2016,4,22,10,30,23.0,311.0,5.6,14.0,330.0,305.94,243.45
2016,4,22,10,45,11.5,178.0,5.65,14.0,187.5,171.14,135.17
2016,4,22,11,0,0.0,45.0,5.7,14.0,45.0,39.99,27.5
2016,4,22,11,15,7.0,155.0,5.7,13.5,161.5,146.19,115.06
2016,4,22,11,30,14.0,265.0,5.7,13.0,278.0,255.62,203.59
2016,4,22,11,45,12.0,239.5,5.7,13.0,251.0,229.82,182.66
2016,4,22,12,0,10.0,214.0,5.7,13.0,224.0,204.06,161.91
2016,4,22,12,15,5.0,160.0,5.6,13.0,165.0,149.07,117.25
2016,4,22,12,30,0.0,106.0,5.5,13.0,106.0,94.76,72.73
2016,4,22,12,45,5.0,164.5,5.4,13.0,169.5,153.08,120.65
2016,4,22,13,0,10.0,223.0,5.3,13.0,233.0,212.02,168.48
2016,4,22,13,15,223.5,287.5,5.2,12.5,479.5,514.18,415.01
2016,4,22,13,30,437.0,352.0,5.1,12.0,726.0,786.49,624.86
2016,4,22,13,45,446.5,336.5,5.05,12.0,709.0,766.89,609.57
2016,4,22,14,0,456.0,321.0,5.0,12.0,692.0,744.88,593.97
2016,4,22,14,15,228.0,204.5,5.0,12.0,390.0,404.65,330.19
2016,4,22,14,30,0.0,88.0,5.0,12.0,88.0,78.15,59.68
2016,4,22,14,45,263.5,161.0,5.0,12.5,344.5,379.41,312.96
2016,4,22,15,0,527.0,234.0,5.0,13.0,601.0,632.7,512.81
2016,4,22,15,15,673.0,172.0,5.0,12.5,610.5,650.26,528.77
2016,4,22,15,30,819.0,110.0,5.0,12.0,620.0,645.72,527.8
2016,4,22,15,45,509.5,173.5,5.0,12.0,482.5,478.85,392.47
2016,4,22,16,0,200.0,237.0,5.0,12.0,345.0,331.32,270.97
2016,4,22,16,15,474.5,162.5,4.9,12.0,385.5,390.28,318.73
2016,4,22,16,30,749.0,88.0,4.8,12.0,426.0,408.52,328.42
2016,4,22,16,45,710.5,83.5,4.7,12.0,372.5,342.57,269.64
2016,4,22,17,0,672.0,79.0,4.6,12.0,319.0,280.97,213.79
2016,4,22,17,15,619.0,73.0,4.35,11.5,266.0,218.37,157.79
2016,4,22,17,30,566.0,67.0,4.1,11.0,213.0,161.79,108.25
2016,4,22,17,45,477.0,59.0,3.9,10.5,162.5,105.78,64.39
2016,4,22,18,0,388.0,51.0,3.7,10.0,112.0,61.08,35.86
2016,4,22,18,15,260.0,37.5,3.5,9.5,71.5,29.18,19.59
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,18.89,3.92
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,10.91,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.0,2.35,9.5,36.0,14.24,3.08
2016,4,23,6,0,317.0,36.0,2.4,10.0,72.0,29.1,19.67
2016,4,23,6,15,413.5,46.0,2.4,10.0,118.5,59.6,33.24
2016,4,23,6,30,510.0,56.0,2.4,10.0,165.0,109.0,65.71
2016,4,23,6,45,569.5,64.0,2.45,10.5,216.5,162.17,108.76
2016,4,23,7,0,629.0,72.0,2.5,11.0,268.0,222.51,161.18
2016,4,23,7,15,671.0,77.5,2.5,11.5,321.5,282.02,214.51
2016,4,23,7,30,713.0,83.0,2.5,12.0,375.0,345.82,270.84
2016,4,23,7,45,740.5,88.5,2.5,12.5,426.5,408.26,324.92
2016,4,23,8,0,768.0,94.0,2.5,13.0,478.0,471.46,377.83
2016,4,23,8,15,790.0,97.5,2.5,13.0,527.5,531.25,427.09
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,591.57,475.22
2016,4,23,8,45,825.5,105.5,2.5,13.5,622.0,647.67,517.73
2016,4,23,9,0,839.0,110.0,2.5,14.0,667.0,702.83,558.16
2016,4,23,9,15,852.0,112.0,2.5,14.0,707.5,753.81,594.85
2016,4,23,9,30,865.0,114.0,2.5,14.0,748.0,797.76,624.77
2016,4,23,9,45,881.5,112.0,2.5,14.5,784.5,843.4,654.38
2016,4,23,10,0,898.0,110.0,2.5,15.0,821.0,887.13,682.17
2016,4,23,10,15,905.0,111.5,2.5,15.0,849.0,923.82,706.06
2016,4,23,10,30,912.0,113.0,2.5,15.0,877.0,957.5,727.8
