Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,915.5,114.0,2.55,15.5,898.0,984.2,743.86
2016,4,23,11,0,919.0,115.0,2.6,16.0,919.0,1007.41,757.6
2016,4,23,11,15,921.5,116.0,2.6,16.0,932.5,1026.04,769.26
2016,4,23,11,30,924.0,117.0,2.6,16.0,946.0,1040.93,778.55
2016,4,23,11,45,923.5,118.0,2.6,16.0,951.0,1049.04,783.5
2016,4,23,12,0,923.0,119.0,2.6,16.0,956.0,1053.27,786.08
2016,4,23,12,15,922.5,119.0,2.65,16.0,953.5,1052.61,786.14
2016,4,23,12,30,922.0,119.0,2.7,16.0,951.0,1048.07,783.81
2016,4,23,12,45,917.0,120.0,2.8,16.5,940.0,1036.25,775.84
2016,4,23,13,0,912.0,121.0,2.9,17.0,929.0,1020.71,765.51
2016,4,23,13,15,907.5,120.0,3.05,16.5,911.0,1000.02,755.07
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,975.81,742.11
2016,4,23,13,45,891.5,120.5,3.35,16.0,866.5,944.35,722.61
2016,4,23,14,0,880.0,122.0,3.5,16.0,840.0,910.02,700.91
2016,4,23,14,15,871.0,120.5,3.55,16.0,807.5,872.16,675.88
2016,4,23,14,30,862.0,119.0,3.6,16.0,775.0,831.73,648.79
2016,4,23,14,45,844.5,119.0,3.7,16.0,736.0,789.44,620.31
2016,4,23,15,0,827.0,119.0,3.8,16.0,697.0,739.46,585.79
2016,4,23,15,15,811.0,116.5,3.8,15.5,653.5,686.82,547.7
2016,4,23,15,30,795.0,114.0,3.8,15.0,610.0,633.26,507.67
2016,4,23,15,45,769.0,112.0,3.85,15.0,561.5,573.69,461.01
2016,4,23,16,0,743.0,110.0,3.9,15.0,513.0,514.83,413.59
2016,4,23,16,15,514.0,144.5,3.85,14.5,411.0,391.25,314.56
2016,4,23,16,30,285.0,179.0,3.8,14.0,309.0,290.05,233.04
2016,4,23,16,45,179.5,161.0,3.8,14.0,239.5,212.73,170.01
2016,4,23,17,0,74.0,143.0,3.8,14.0,170.0,149.72,119.28
2016,4,23,17,15,280.0,110.0,3.65,13.5,187.0,166.66,125.76
2016,4,23,17,30,486.0,77.0,3.5,13.0,204.0,156.57,106.49
2016,4,23,17,45,404.0,66.5,3.4,12.5,156.0,102.18,64.03
2016,4,23,18,0,322.0,56.0,3.3,12.0,108.0,60.2,36.72
2016,4,23,18,15,213.0,40.0,3.2,11.5,69.0,31.01,21.08
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,18.82,5.06
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,10.91,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,45.0,22.0,3.35,9.5,27.0,18.68,6.96
2016,4,24,6,0,90.0,44.0,3.5,10.0,54.0,35.85,25.63
2016,4,24,6,15,136.0,65.0,3.5,10.0,89.5,60.58,42.2
2016,4,24,6,30,182.0,86.0,3.5,10.0,125.0,95.21,68.46
2016,4,24,6,45,219.0,106.0,3.55,10.5,166.0,133.55,99.88
2016,4,24,7,0,256.0,126.0,3.6,11.0,207.0,176.68,136.47
2016,4,24,7,15,297.0,138.0,3.6,11.0,248.5,218.43,172.58
2016,4,24,7,30,338.0,150.0,3.6,11.0,290.0,264.8,212.71
2016,4,24,7,45,534.5,130.5,3.6,11.5,385.0,357.05,288.28
2016,4,24,8,0,731.0,111.0,3.6,12.0,480.0,470.01,380.28
2016,4,24,8,15,756.0,115.5,3.55,12.5,530.0,530.79,429.75
2016,4,24,8,30,781.0,120.0,3.5,13.0,580.0,592.02,478.13
2016,4,24,8,45,809.5,119.0,3.5,13.5,628.5,650.79,523.38
2016,4,24,9,0,838.0,118.0,3.5,14.0,677.0,709.99,567.62
2016,4,24,9,15,851.5,121.0,3.4,14.5,718.5,762.3,604.55
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,813.06,638.08
2016,4,24,9,45,879.0,124.0,3.25,15.5,796.5,852.81,663.37
2016,4,24,10,0,893.0,124.0,3.2,16.0,833.0,896.32,690.99
2016,4,24,10,15,900.5,125.5,3.25,16.0,861.5,933.22,715.63
2016,4,24,10,30,908.0,127.0,3.3,16.0,890.0,967.16,738.17
2016,4,24,10,45,727.0,230.0,3.4,16.5,851.0,940.08,717.82
2016,4,24,11,0,546.0,333.0,3.5,17.0,812.0,882.22,671.99
2016,4,24,11,15,501.0,353.0,3.7,17.0,797.0,868.64,662.5
2016,4,24,11,30,456.0,373.0,3.9,17.0,782.0,851.29,649.9
2016,4,24,11,45,684.5,255.5,4.1,17.0,875.0,968.95,739.89
2016,4,24,12,0,913.0,138.0,4.3,17.0,968.0,1061.11,803.25
2016,4,24,12,15,912.5,138.0,4.5,17.0,966.0,1060.41,803.86
2016,4,24,12,30,912.0,138.0,4.7,17.0,964.0,1055.87,802.89
2016,4,24,12,45,718.0,244.5,4.95,17.0,890.0,983.98,755.71
2016,4,24,13,0,524.0,351.0,5.2,17.0,816.0,888.07,685.05
2016,4,24,13,15,693.5,254.0,5.35,16.5,857.5,946.4,735.13
2016,4,24,13,30,863.0,157.0,5.5,16.0,899.0,985.26,765.91
2016,4,24,13,45,635.5,251.0,5.65,16.0,788.5,855.54,672.27
2016,4,24,14,0,408.0,345.0,5.8,16.0,678.0,723.39,570.27
2016,4,24,14,15,592.5,261.5,5.85,15.5,725.0,782.87,622.01
2016,4,24,14,30,777.0,178.0,5.9,15.0,772.0,830.94,663.42
2016,4,24,14,45,694.5,192.5,5.95,15.0,704.0,748.86,601.05
2016,4,24,15,0,612.0,207.0,6.0,15.0,636.0,670.35,540.52
2016,4,24,15,15,652.5,189.0,6.0,14.5,620.5,650.26,526.83
2016,4,24,15,30,693.0,171.0,6.0,14.0,605.0,624.41,507.74
2016,4,24,15,45,679.0,161.0,6.05,13.5,559.0,568.41,463.75
2016,4,24,16,0,665.0,151.0,6.1,13.0,513.0,512.2,418.35
2016,4,24,16,15,633.5,144.0,6.05,12.5,462.0,450.54,367.0
2016,4,24,16,30,602.0,137.0,6.0,12.0,411.0,391.15,316.21
2016,4,24,16,45,576.0,124.0,6.0,12.0,361.0,330.9,263.0
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,270.12,208.5
2016,4,24,17,15,494.5,101.0,5.95,11.5,259.0,210.85,156.33
2016,4,24,17,30,439.0,91.0,5.9,11.0,207.0,158.02,110.83
2016,4,24,17,45,367.0,76.5,5.85,11.0,159.0,106.25,69.63
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,63.59,40.59
2016,4,24,18,15,194.0,44.0,5.7,10.5,71.5,34.07,23.89
2016,4,24,18,30,93.0,26.0,5.6,10.0,32.0,21.02,7.47
2016,4,24,18,45,46.5,13.0,5.6,10.0,16.0,11.82,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,105.0,10.0,3.2,6.0,12.0,9.1,0.0
2016,4,25,5,45,266.0,22.0,3.3,6.5,48.5,17.75,7.29
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,27.21,18.45
2016,4,25,6,15,517.5,42.0,3.5,7.5,134.5,61.98,32.25
2016,4,25,6,30,608.0,50.0,3.6,8.0,184.0,115.52,67.5
2016,4,25,6,45,664.0,56.0,3.75,8.5,238.0,174.11,115.9
2016,4,25,7,0,720.0,62.0,3.9,9.0,292.0,237.26,172.03
2016,4,25,7,15,758.5,66.0,3.9,9.5,347.0,299.39,229.03
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,365.24,288.54
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,429.55,345.58
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,495.5,402.12
2016,4,25,8,15,871.5,81.0,4.0,11.0,561.0,556.94,454.0
2016,4,25,8,30,892.0,84.0,4.0,11.0,612.0,619.25,504.95
2016,4,25,8,45,907.5,86.0,4.0,11.5,659.0,677.18,550.05
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,734.1,592.98
2016,4,25,9,15,934.0,90.0,3.95,12.5,747.5,786.41,629.0
2016,4,25,9,30,945.0,92.0,3.9,13.0,789.0,836.73,662.77
2016,4,25,9,45,953.0,93.5,3.9,13.5,825.0,881.82,692.46
2016,4,25,10,0,961.0,95.0,3.9,14.0,861.0,924.18,719.82
2016,4,25,10,15,966.5,96.0,3.9,14.0,889.5,960.85,744.26
2016,4,25,10,30,972.0,97.0,3.9,14.0,918.0,994.21,766.31
2016,4,25,10,45,976.0,98.0,3.9,14.0,939.0,1022.69,784.92
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,1047.47,801.02
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,1065.47,812.56
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,1079.48,821.53
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,1087.51,825.03
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,1091.4,825.91
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,1090.14,824.64
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,1084.78,820.8
2016,4,25,12,45,969.0,106.5,3.8,15.5,978.0,1071.09,810.36
2016,4,25,13,0,960.0,110.0,3.8,16.0,965.0,1053.55,797.54
2016,4,25,13,15,956.0,109.0,3.75,16.0,946.5,1032.5,783.59
2016,4,25,13,30,952.0,108.0,3.7,16.0,928.0,1007.74,767.2
2016,4,25,13,45,945.5,107.0,3.7,16.0,902.0,977.11,747.18
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,943.17,724.85
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,903.89,698.97
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,861.81,670.9
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,815.23,639.28
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,766.51,605.72
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,712.52,567.96
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,657.27,526.83
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,599.94,481.78
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,539.75,433.18
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,476.36,381.16
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,414.14,328.31
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,348.8,270.94
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,285.2,213.93
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,221.44,157.58
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,163.22,107.0
2016,4,25,17,45,531.5,54.5,3.85,11.5,174.0,106.2,62.29
2016,4,25,18,0,452.0,47.0,3.8,11.0,123.0,59.13,32.72
2016,4,25,18,15,331.5,35.5,3.7,10.5,80.5,28.52,19.18
2016,4,25,18,30,211.0,24.0,3.6,10.0,38.0,19.68,7.51
2016,4,25,18,45,105.5,12.0,3.5,9.5,19.0,10.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,7.0,13.0,10.01,0.0
2016,4,26,5,45,200.0,25.5,1.8,7.5,47.5,20.0,9.59
2016,4,26,6,0,336.0,40.0,1.8,8.0,82.0,32.3,22.97
2016,4,26,6,15,426.5,50.0,1.85,8.5,129.0,64.71,37.12
2016,4,26,6,30,517.0,60.0,1.9,9.0,176.0,114.36,70.22
2016,4,26,6,45,569.0,68.5,2.0,9.5,227.0,167.08,113.39
2016,4,26,7,0,621.0,77.0,2.1,10.0,278.0,226.01,164.9
2016,4,26,7,15,662.0,83.0,2.1,10.5,331.0,285.12,217.77
2016,4,26,7,30,703.0,89.0,2.1,11.0,384.0,348.4,273.45
2016,4,26,7,45,545.0,139.0,2.15,12.0,385.5,369.4,295.25
2016,4,26,8,0,387.0,189.0,2.2,13.0,387.0,373.94,300.7
2016,4,26,8,15,591.0,150.0,2.1,13.0,485.5,475.28,382.06
2016,4,26,8,30,795.0,111.0,2.0,13.0,584.0,591.08,472.53
2016,4,26,8,45,801.0,119.0,1.9,13.5,627.0,644.79,511.62
2016,4,26,9,0,807.0,127.0,1.8,14.0,670.0,696.9,548.42
2016,4,26,9,15,689.5,184.0,1.8,14.0,668.0,707.4,553.46
2016,4,26,9,30,572.0,241.0,1.8,14.0,666.0,698.91,544.68
2016,4,26,9,45,699.0,196.5,1.8,14.0,739.5,787.75,610.33
2016,4,26,10,0,826.0,152.0,1.8,14.0,813.0,873.58,668.95
2016,4,26,10,15,657.0,241.0,1.9,14.0,778.0,845.31,647.21
2016,4,26,10,30,488.0,330.0,2.0,14.0,743.0,796.02,609.01
2016,4,26,10,45,492.0,341.0,2.15,14.5,766.0,824.53,628.89
2016,4,26,11,0,496.0,352.0,2.3,15.0,789.0,851.04,646.48
2016,4,26,11,15,419.0,389.5,2.4,15.0,762.5,822.27,624.48
2016,4,26,11,30,342.0,427.0,2.5,15.0,736.0,779.55,593.17
2016,4,26,11,45,278.5,444.5,2.7,15.0,697.5,737.78,563.27
2016,4,26,12,0,215.0,462.0,2.9,15.0,659.0,679.59,521.17
2016,4,26,12,15,268.0,448.5,3.0,15.0,693.5,732.71,561.52
2016,4,26,12,30,321.0,435.0,3.1,15.0,728.0,769.91,589.75
2016,4,26,12,45,580.0,301.5,3.25,15.0,822.5,899.27,689.62
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,1004.19,765.34
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,983.16,750.9
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,958.84,735.31
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,933.41,719.28
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,904.4,700.63
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,865.66,674.68
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,824.52,646.82
2016,4,26,14,45,808.0,140.5,3.85,15.0,736.5,779.25,615.66
2016,4,26,15,0,796.0,138.0,3.9,15.0,699.0,732.24,582.04
2016,4,26,15,15,779.5,134.5,3.95,14.5,655.5,679.67,543.81
2016,4,26,15,30,763.0,131.0,4.0,14.0,612.0,627.33,504.61
2016,4,26,15,45,745.5,125.0,4.05,14.0,565.5,570.04,459.58
2016,4,26,16,0,728.0,119.0,4.1,14.0,519.0,512.73,413.23
2016,4,26,16,15,699.5,114.0,4.1,13.5,468.5,451.45,363.01
2016,4,26,16,30,671.0,109.0,4.1,13.0,418.0,391.95,312.67
2016,4,26,16,45,638.5,101.0,4.2,13.0,367.0,330.31,258.85
2016,4,26,17,0,606.0,93.0,4.3,13.0,316.0,271.65,206.46
2016,4,26,17,15,554.0,85.5,4.2,12.5,264.5,212.17,154.08
2016,4,26,17,30,502.0,78.0,4.1,12.0,213.0,158.7,107.97
2016,4,26,17,45,424.0,67.5,4.05,11.5,164.5,104.06,65.18
2016,4,26,18,0,346.0,57.0,4.0,11.0,116.0,61.25,37.44
2016,4,26,18,15,240.5,42.0,3.95,10.5,76.0,32.5,22.71
2016,4,26,18,30,135.0,27.0,3.9,10.0,36.0,21.16,9.24
2016,4,26,18,45,67.5,13.5,3.85,10.0,18.0,12.28,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,58.0,12.0,2.5,9.0,14.0,10.91,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.74,10.57
2016,4,27,6,0,319.0,41.0,2.9,10.0,82.0,33.0,23.43
2016,4,27,6,15,408.5,51.5,2.95,10.0,128.5,65.34,37.89
2016,4,27,6,30,498.0,62.0,3.0,10.0,175.0,114.2,70.71
2016,4,27,6,45,548.5,71.0,3.15,10.5,225.5,165.9,113.09
2016,4,27,7,0,599.0,80.0,3.3,11.0,276.0,223.63,163.59
2016,4,27,7,15,313.0,119.0,3.45,11.0,223.0,209.12,164.28
2016,4,27,7,30,27.0,158.0,3.6,11.0,170.0,151.83,123.47
2016,4,27,7,45,25.0,174.0,3.8,11.5,186.0,165.26,134.41
2016,4,27,8,0,23.0,190.0,4.0,12.0,202.0,180.58,146.62
2016,4,27,8,15,11.5,108.0,4.15,12.0,114.0,102.03,80.89
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,22.96,13.9
2016,4,27,8,45,0.0,60.0,4.45,12.5,60.0,53.12,39.28
2016,4,27,9,0,0.0,94.0,4.6,13.0,94.0,83.4,64.37
2016,4,27,9,15,0.0,93.5,4.7,13.0,93.5,82.99,63.85
2016,4,27,9,30,0.0,93.0,4.8,13.0,93.0,82.59,63.37
2016,4,27,9,45,1.5,128.5,4.9,13.0,130.5,115.89,90.78
2016,4,27,10,0,3.0,164.0,5.0,13.0,168.0,149.63,118.27
2016,4,27,10,15,8.0,209.5,5.05,13.0,217.0,196.09,155.97
2016,4,27,10,30,13.0,255.0,5.1,13.0,266.0,243.33,193.87
2016,4,27,10,45,11.0,234.0,5.15,13.0,244.0,222.33,176.74
2016,4,27,11,0,9.0,213.0,5.2,13.0,222.0,201.25,159.64
2016,4,27,11,15,450.0,181.5,5.2,13.0,590.0,646.86,523.39
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,1036.62,809.18
2016,4,27,11,45,556.0,306.5,5.2,13.0,812.0,885.82,694.9
2016,4,27,12,0,221.0,463.0,5.2,13.0,666.0,685.75,537.9
2016,4,27,12,15,556.5,307.5,5.15,13.0,816.0,889.56,699.27
2016,4,27,12,30,892.0,152.0,5.1,13.0,966.0,1045.72,812.91
2016,4,27,12,45,672.0,261.5,5.1,13.0,870.5,951.49,744.69
2016,4,27,13,0,452.0,371.0,5.1,13.0,775.0,834.08,653.9
2016,4,27,13,15,341.5,400.0,5.1,13.0,702.0,737.33,580.86
2016,4,27,13,30,231.0,429.0,5.1,13.0,629.0,642.17,507.41
2016,4,27,13,45,294.0,401.5,5.1,13.0,649.0,676.66,535.99
2016,4,27,14,0,357.0,374.0,5.1,13.0,669.0,694.02,551.21
2016,4,27,14,15,599.5,258.5,5.05,13.0,730.5,784.94,625.92
2016,4,27,14,30,842.0,143.0,5.0,13.0,792.0,841.05,671.15
2016,4,27,14,45,829.0,140.0,4.95,13.0,753.0,793.69,636.63
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,744.61,600.39
2016,4,27,15,15,459.0,212.0,4.8,13.0,533.0,533.03,432.56
2016,4,27,15,30,102.0,287.0,4.7,13.0,352.0,331.51,267.93
2016,4,27,15,45,64.5,248.0,4.65,13.0,288.5,266.37,215.83
2016,4,27,16,0,27.0,209.0,4.6,13.0,225.0,201.31,162.85
2016,4,27,16,15,156.5,196.5,4.55,13.0,271.0,257.46,209.53
2016,4,27,16,30,286.0,184.0,4.5,13.0,317.0,292.82,236.64
2016,4,27,16,45,450.0,139.0,4.45,13.0,319.0,294.43,233.19
2016,4,27,17,0,614.0,94.0,4.4,13.0,321.0,274.29,208.45
2016,4,27,17,15,561.5,86.0,4.3,12.5,269.0,213.82,155.15
2016,4,27,17,30,509.0,78.0,4.2,12.0,217.0,159.41,108.28
2016,4,27,17,45,444.0,66.5,4.15,11.5,168.5,106.86,66.75
2016,4,27,18,0,379.0,55.0,4.1,11.0,120.0,62.56,37.79
2016,4,27,18,15,270.0,41.0,4.05,10.5,79.5,31.75,22.12
2016,4,27,18,30,161.0,27.0,4.0,10.0,39.0,21.16,9.86
2016,4,27,18,45,80.5,13.5,3.95,10.0,19.5,12.28,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,7.0,2.8,7.5,8.0,6.37,0.0
2016,4,28,5,30,91.0,14.0,2.9,8.0,16.0,12.73,0.0
2016,4,28,5,45,228.0,27.0,3.0,8.5,52.0,21.89,11.97
2016,4,28,6,0,365.0,40.0,3.1,9.0,88.0,32.02,22.74
2016,4,28,6,15,452.0,49.0,3.1,9.5,135.5,65.66,36.8
2016,4,28,6,30,539.0,58.0,3.1,10.0,183.0,115.64,70.12
2016,4,28,6,45,598.5,64.0,3.1,10.5,235.5,168.72,113.35
2016,4,28,7,0,658.0,70.0,3.1,11.0,288.0,228.84,165.81
2016,4,28,7,15,697.5,75.0,3.05,11.5,341.0,288.59,219.62
2016,4,28,7,30,737.0,80.0,3.0,12.0,394.0,353.52,277.07
2016,4,28,7,45,767.5,83.5,2.95,13.0,446.5,415.17,330.02
2016,4,28,8,0,798.0,87.0,2.9,14.0,499.0,478.93,382.7
2016,4,28,8,15,819.0,90.0,2.8,14.5,549.0,538.83,431.03
2016,4,28,8,30,840.0,93.0,2.7,15.0,599.0,599.08,477.78
2016,4,28,8,45,857.5,95.0,2.65,15.5,645.0,653.41,518.69
2016,4,28,9,0,875.0,97.0,2.6,16.0,691.0,709.09,559.15
2016,4,28,9,15,887.0,99.0,2.55,16.0,732.0,759.73,594.4
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,808.6,627.22
2016,4,28,9,45,916.0,98.5,2.45,16.5,810.0,854.93,656.53
2016,4,28,10,0,933.0,96.0,2.4,17.0,847.0,899.27,683.92
2016,4,28,10,15,939.5,97.5,2.35,17.0,875.5,936.2,707.16
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,969.98,728.12
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,996.75,743.42
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,1019.86,756.31
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,1039.15,768.75
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,1054.62,778.83
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,1062.75,783.37
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,1066.89,785.48
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,1066.01,785.42
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,1061.15,782.94
2016,4,28,12,45,952.5,106.5,2.8,19.0,969.0,1050.86,777.57
2016,4,28,13,0,951.0,106.0,2.9,19.0,959.0,1036.68,769.72
2016,4,28,13,15,948.0,105.0,2.95,19.0,941.5,1016.72,757.64
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,993.05,743.14
2016,4,28,13,45,937.0,104.5,3.1,19.0,898.0,962.81,724.6
2016,4,28,14,0,929.0,105.0,3.2,19.0,872.0,929.38,703.76
2016,4,28,14,15,921.5,103.5,3.3,18.5,840.0,891.34,680.83
2016,4,28,14,30,914.0,102.0,3.4,18.0,808.0,850.49,655.55
2016,4,28,14,45,899.0,102.5,3.5,18.0,768.5,803.28,624.09
2016,4,28,15,0,884.0,103.0,3.6,18.0,729.0,754.31,590.89
2016,4,28,15,15,870.0,100.5,3.65,17.5,685.5,701.53,554.04
2016,4,28,15,30,856.0,98.0,3.7,17.0,642.0,650.14,516.09
2016,4,28,15,45,831.0,97.5,3.8,17.0,592.5,590.1,469.54
2016,4,28,16,0,806.0,97.0,3.9,17.0,543.0,530.5,421.92
2016,4,28,16,15,781.0,93.0,3.9,16.5,492.0,468.26,371.33
2016,4,28,16,30,756.0,89.0,3.9,16.0,441.0,407.25,320.0
2016,4,28,16,45,715.5,85.5,3.95,15.5,387.0,341.44,263.53
2016,4,28,17,0,675.0,82.0,4.0,15.0,333.0,280.38,209.76
2016,4,28,17,15,626.0,75.5,3.95,14.0,280.5,218.59,155.67
2016,4,28,17,30,577.0,69.0,3.9,13.0,228.0,162.31,107.26
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.5,107.21,64.51
2016,4,28,18,0,418.0,53.0,3.8,12.0,127.0,62.1,36.31
2016,4,28,18,15,306.0,40.5,3.6,11.5,84.5,32.69,22.91
2016,4,28,18,30,194.0,28.0,3.4,11.0,42.0,21.97,10.92
2016,4,28,18,45,97.0,14.0,3.2,10.5,21.0,12.73,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,12.34,0.0
2016,4,29,5,45,106.5,34.0,1.75,8.5,48.5,27.21,16.7
2016,4,29,6,0,213.0,54.0,1.8,9.0,83.0,41.51,31.22
2016,4,29,6,15,299.0,68.5,1.85,9.0,128.5,72.39,47.38
2016,4,29,6,30,385.0,83.0,1.9,9.0,174.0,117.52,78.8
2016,4,29,6,45,455.5,92.0,1.95,9.5,225.5,165.89,117.35
2016,4,29,7,0,526.0,101.0,2.0,10.0,277.0,222.68,165.48
2016,4,29,7,15,570.0,109.0,2.05,10.0,329.0,281.5,217.45
2016,4,29,7,30,614.0,117.0,2.1,10.0,381.0,342.35,270.81
2016,4,29,7,45,649.5,122.0,2.2,10.5,432.5,401.1,321.26
2016,4,29,8,0,685.0,127.0,2.3,11.0,484.0,462.75,372.69
2016,4,29,8,15,709.5,132.0,2.35,11.0,532.5,521.01,420.65
2016,4,29,8,30,734.0,137.0,2.4,11.0,581.0,580.27,468.06
2016,4,29,8,45,753.0,140.5,2.45,11.5,626.0,635.15,510.0
2016,4,29,9,0,772.0,144.0,2.5,12.0,671.0,689.78,550.57
2016,4,29,9,15,786.5,147.5,2.5,12.0,711.0,738.39,586.47
2016,4,29,9,30,801.0,151.0,2.5,12.0,751.0,787.43,621.43
2016,4,29,9,45,828.0,144.0,2.5,12.0,789.0,834.68,653.71
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,880.73,684.74
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,916.77,708.07
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,940.87,723.1
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.5,968.48,740.63
2016,4,29,11,0,881.0,143.0,2.9,14.0,926.0,992.85,755.86
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.5,1010.94,768.3
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,1025.49,778.5
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,1034.47,784.04
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,1039.77,787.21
2016,4,29,12,15,891.0,145.0,3.5,15.0,963.0,1039.39,787.73
2016,4,29,12,30,891.0,145.0,3.6,15.0,961.0,1035.3,785.89
2016,4,29,12,45,887.0,145.5,3.7,15.5,950.5,1024.09,777.85
2016,4,29,13,0,883.0,146.0,3.8,16.0,940.0,1009.29,767.52
2016,4,29,13,15,879.0,145.0,3.9,16.0,922.5,989.55,755.3
2016,4,29,13,30,875.0,144.0,4.0,16.0,905.0,966.41,740.74
2016,4,29,13,45,867.0,143.5,4.1,16.0,879.5,946.02,728.09
2016,4,29,14,0,859.0,143.0,4.2,16.0,854.0,912.85,706.38
2016,4,29,14,15,850.0,140.5,4.25,16.0,822.0,874.0,680.31
2016,4,29,14,30,841.0,138.0,4.3,16.0,790.0,832.66,652.31
2016,4,29,14,45,829.0,135.5,4.35,16.0,752.0,786.74,620.76
2016,4,29,15,0,817.0,133.0,4.4,16.0,714.0,739.01,586.84
2016,4,29,15,15,801.5,129.5,4.4,15.5,671.0,686.39,548.36
2016,4,29,15,30,786.0,126.0,4.4,15.0,628.0,632.84,508.09
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,576.14,463.44
2016,4,29,16,0,747.0,118.0,4.5,15.0,533.0,518.87,417.06
2016,4,29,16,15,720.0,113.0,4.5,14.5,483.0,457.49,366.69
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,397.7,316.03
2016,4,29,16,45,662.0,101.0,4.5,14.0,381.5,336.5,262.37
2016,4,29,17,0,631.0,94.0,4.5,14.0,330.0,278.04,210.05
2016,4,29,17,15,580.0,86.5,4.45,13.5,278.0,217.51,156.87
2016,4,29,17,30,529.0,79.0,4.4,13.0,226.0,162.82,109.86
2016,4,29,17,45,459.0,68.5,4.4,12.5,176.5,109.54,68.21
2016,4,29,18,0,389.0,58.0,4.4,12.0,127.0,63.2,38.09
2016,4,29,18,15,279.0,44.0,4.35,11.5,85.5,34.02,24.12
2016,4,29,18,30,169.0,30.0,4.3,11.0,44.0,23.49,12.51
2016,4,29,18,45,84.5,15.0,4.3,10.5,22.0,13.64,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,7.28,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.63,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,23.05,13.41
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,32.71,23.25
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,68.45,37.62
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,119.78,71.75
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,174.3,116.11
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,235.49,169.44
2016,4,30,7,15,721.5,75.0,3.9,13.5,355.0,297.69,225.23
2016,4,30,7,30,759.0,80.0,3.9,14.0,409.0,361.67,281.89
2016,4,30,7,45,787.5,83.5,3.95,14.5,461.5,423.61,335.8
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,487.38,389.51
2016,4,30,8,15,836.0,90.5,3.95,15.0,564.0,548.06,439.75
2016,4,30,8,30,856.0,94.0,3.9,15.0,614.0,608.96,488.59
2016,4,30,8,45,871.5,96.0,3.85,15.5,659.5,662.7,529.71
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,717.49,570.24
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,768.14,606.26
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,816.92,639.8
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.0,862.09,669.06
2016,4,30,10,0,938.0,99.0,3.6,17.0,858.0,905.04,696.29
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.0,940.58,719.36
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,972.9,740.1
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,999.93,756.09
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,1023.37,769.62
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,1041.17,780.45
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,1055.11,788.81
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,1063.65,792.6
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,1068.22,793.91
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.0,1066.79,792.51
2016,4,30,12,30,960.0,104.0,3.3,19.0,985.0,1061.37,788.66
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.0,1049.59,779.27
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,1033.98,767.56
2016,4,30,13,15,946.5,105.0,3.15,20.0,944.5,1012.6,753.62
2016,4,30,13,30,942.0,104.0,3.1,20.0,926.0,987.59,737.38
2016,4,30,13,45,937.5,102.5,3.1,20.0,900.5,958.58,718.88
2016,4,30,14,0,933.0,101.0,3.1,20.0,875.0,926.2,698.09
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.0,888.1,672.95
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,847.18,645.75
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,800.73,614.77
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,752.1,581.9
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,700.02,544.74
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,646.57,504.53
2016,4,30,15,45,854.5,86.0,2.75,20.0,599.0,588.4,459.97
2016,4,30,16,0,837.0,83.0,2.7,20.0,551.0,530.89,414.56
2016,4,30,16,15,814.0,80.0,2.6,19.5,500.0,469.19,365.15
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,408.41,314.77
2016,4,30,16,45,759.0,73.0,2.45,19.0,396.0,344.71,260.2
2016,4,30,17,0,727.0,69.0,2.4,19.0,343.0,283.66,206.65
2016,4,30,17,15,682.0,64.0,2.3,18.0,290.0,221.62,153.05
2016,4,30,17,30,637.0,59.0,2.2,17.0,237.0,162.43,102.84
2016,4,30,17,45,569.0,52.0,2.15,16.5,186.5,105.99,59.43
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,57.91,30.26
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,28.12,18.69
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,21.11,10.79
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,11.82,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,1.3,10.5,11.5,7.28,0.0
2016,5,1,5,30,141.0,16.0,1.2,11.0,23.0,12.91,0.0
2016,5,1,5,45,273.0,28.5,1.2,11.5,61.0,22.93,13.51
2016,5,1,6,0,405.0,41.0,1.2,12.0,99.0,32.57,23.13
2016,5,1,6,15,487.5,49.5,1.15,12.5,147.5,68.75,37.6
2016,5,1,6,30,570.0,58.0,1.1,13.0,196.0,119.98,71.46
2016,5,1,6,45,622.5,64.0,1.1,13.5,248.0,173.64,114.71
2016,5,1,7,0,675.0,70.0,1.1,14.0,300.0,233.39,165.99
2016,5,1,7,15,712.5,75.0,1.15,14.5,353.5,294.99,219.95
2016,5,1,7,30,750.0,80.0,1.2,15.0,407.0,358.35,274.53
2016,5,1,7,45,776.0,84.0,1.25,16.0,458.5,419.11,325.2
2016,5,1,8,0,802.0,88.0,1.3,17.0,510.0,481.44,375.13
2016,5,1,8,15,822.0,91.5,1.3,17.5,559.5,541.27,421.73
2016,5,1,8,30,842.0,95.0,1.3,18.0,609.0,601.35,466.72
2016,5,1,8,45,856.5,97.5,1.3,18.5,654.0,654.17,504.95
2016,5,1,9,0,871.0,100.0,1.3,19.0,699.0,707.98,542.54
2016,5,1,9,15,882.5,102.5,1.25,19.5,739.5,758.33,574.82
2016,5,1,9,30,894.0,105.0,1.2,20.0,780.0,806.87,604.36
2016,5,1,9,45,902.5,106.5,1.2,20.5,814.0,849.91,630.23
2016,5,1,10,0,911.0,108.0,1.2,21.0,848.0,890.42,654.07
2016,5,1,10,15,917.5,109.5,1.1,21.0,876.0,926.42,674.38
2016,5,1,10,30,924.0,111.0,1.0,21.0,904.0,959.37,692.34
2016,5,1,10,45,928.0,112.0,0.95,21.5,924.5,986.24,705.78
2016,5,1,11,0,932.0,113.0,0.9,22.0,945.0,1009.63,716.96
2016,5,1,11,15,934.5,113.5,0.85,22.0,958.0,1027.45,726.04
2016,5,1,11,30,937.0,114.0,0.8,22.0,971.0,1041.53,732.91
2016,5,1,11,45,937.0,114.5,0.75,22.5,976.5,1049.34,734.64
2016,5,1,12,0,937.0,115.0,0.7,23.0,982.0,1053.27,734.2
2016,5,1,12,15,936.5,115.0,0.65,23.0,979.0,1052.32,732.4
2016,5,1,12,30,936.0,115.0,0.6,23.0,976.0,1047.5,728.46
2016,5,1,12,45,934.0,114.5,0.6,23.0,966.0,1036.84,722.41
2016,5,1,13,0,932.0,114.0,0.6,23.0,956.0,1022.4,714.25
2016,5,1,13,15,928.0,113.0,0.65,23.0,938.0,1001.82,703.64
2016,5,1,13,30,924.0,112.0,0.7,23.0,920.0,977.68,690.88
2016,5,1,13,45,917.0,111.5,0.8,23.0,894.0,947.89,675.54
2016,5,1,14,0,910.0,111.0,0.9,23.0,868.0,914.95,657.94
2016,5,1,14,15,902.0,109.5,1.0,22.5,836.0,877.19,638.09
2016,5,1,14,30,894.0,108.0,1.1,22.0,804.0,836.73,615.93
2016,5,1,14,45,882.0,106.5,1.25,22.0,765.5,790.72,588.88
2016,5,1,15,0,870.0,105.0,1.4,22.0,727.0,742.77,559.66
2016,5,1,15,15,855.5,102.5,1.45,21.5,683.5,690.45,525.27
2016,5,1,15,30,841.0,100.0,1.5,21.0,640.0,639.54,489.96
2016,5,1,15,45,821.0,97.5,1.55,21.0,592.0,581.33,447.17
2016,5,1,16,0,801.0,95.0,1.6,21.0,544.0,523.14,402.9
2016,5,1,16,15,776.5,91.0,1.6,20.5,493.5,461.67,355.1
2016,5,1,16,30,752.0,87.0,1.6,20.0,443.0,401.39,306.39
2016,5,1,16,45,716.0,83.0,1.65,19.5,390.0,337.11,253.17
2016,5,1,17,0,680.0,79.0,1.7,19.0,337.0,277.18,201.97
2016,5,1,17,15,633.0,73.0,1.6,18.0,285.0,216.33,150.08
2016,5,1,17,30,586.0,67.0,1.5,17.0,233.0,160.7,103.39
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,106.23,61.88
2016,5,1,18,0,444.0,51.0,1.4,16.0,133.0,60.57,34.0
2016,5,1,18,15,337.5,39.5,1.35,15.0,90.0,31.46,21.67
2016,5,1,18,30,231.0,28.0,1.3,14.0,47.0,22.78,12.48
2016,5,1,18,45,115.5,14.0,1.3,13.5,23.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.0,1.0,9.5,11.5,8.19,0.0
2016,5,2,5,30,96.0,18.0,1.0,10.0,23.0,14.15,0.0
2016,5,2,5,45,209.0,33.5,1.05,10.5,59.5,26.09,16.43
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.71,27.82
2016,5,2,6,15,404.0,60.0,1.1,11.5,143.0,73.58,44.47
2016,5,2,6,30,486.0,71.0,1.1,12.0,190.0,121.75,76.95
2016,5,2,6,45,243.0,81.0,1.15,12.5,140.5,117.55,84.43
2016,5,2,7,0,0.0,91.0,1.2,13.0,91.0,80.07,62.97
2016,5,2,7,15,40.0,135.5,1.2,13.0,153.5,132.67,106.06
2016,5,2,7,30,80.0,180.0,1.2,13.0,216.0,190.28,152.84
2016,5,2,7,45,183.0,199.0,1.2,13.5,292.5,261.0,208.91
2016,5,2,8,0,286.0,218.0,1.2,14.0,369.0,345.13,275.05
2016,5,2,8,15,296.0,239.0,1.15,14.5,408.5,388.36,308.02
2016,5,2,8,30,306.0,260.0,1.1,15.0,448.0,432.18,340.7
2016,5,2,8,45,452.0,232.0,1.1,15.5,532.5,524.54,410.72
2016,5,2,9,0,598.0,204.0,1.1,16.0,617.0,626.38,485.34
2016,5,2,9,15,566.0,232.5,1.1,16.0,641.5,655.92,504.68
2016,5,2,9,30,534.0,261.0,1.1,16.0,666.0,684.82,523.69
2016,5,2,9,45,704.5,192.5,1.1,16.5,751.5,783.62,594.22
2016,5,2,10,0,875.0,124.0,1.1,17.0,837.0,874.93,653.06
2016,5,2,10,15,882.0,125.5,1.1,17.5,864.5,910.18,672.9
2016,5,2,10,30,889.0,127.0,1.1,18.0,892.0,942.53,691.34
2016,5,2,10,45,892.0,129.0,1.15,18.5,912.5,968.56,706.47
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,991.18,719.49
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,1009.33,730.2
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,1023.9,738.78
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.0,1030.87,742.23
2016,5,2,12,0,897.0,137.0,1.3,20.0,967.0,1034.1,743.54
2016,5,2,12,15,896.0,137.0,1.35,20.0,964.5,1032.65,743.49
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,1027.5,741.26
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,1014.76,734.36
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,998.52,725.37
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,978.37,713.91
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,954.86,700.28
2016,5,2,13,45,859.0,141.0,1.65,20.0,876.0,923.35,681.38
2016,5,2,14,0,846.0,143.0,1.7,20.0,849.0,897.57,666.17
2016,5,2,14,15,836.5,141.5,1.75,19.5,817.5,859.84,644.0
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,819.7,619.9
2016,5,2,14,45,805.5,142.0,1.85,19.0,746.0,771.65,588.75
2016,5,2,15,0,784.0,144.0,1.9,19.0,706.0,722.56,555.13
2016,5,2,15,15,767.5,140.5,1.9,18.5,663.5,672.21,520.13
2016,5,2,15,30,751.0,137.0,1.9,18.0,621.0,619.35,482.27
2016,5,2,15,45,719.0,137.0,1.9,18.0,572.5,560.52,437.81
2016,5,2,16,0,687.0,137.0,1.9,18.0,524.0,503.07,393.2
2016,5,2,16,15,587.0,143.0,1.9,17.5,452.0,421.06,329.49
2016,5,2,16,30,487.0,149.0,1.9,17.0,380.0,345.48,269.67
2016,5,2,16,45,462.5,134.0,1.95,16.5,333.0,291.46,225.04
2016,5,2,17,0,438.0,119.0,2.0,16.0,286.0,239.84,181.19
2016,5,2,17,15,373.5,113.5,1.95,15.5,241.0,189.89,139.63
2016,5,2,17,30,309.0,108.0,1.9,15.0,196.0,146.44,104.52
2016,5,2,17,45,256.0,90.5,1.9,14.5,153.5,103.54,71.25
2016,5,2,18,0,203.0,73.0,1.9,14.0,111.0,67.37,46.24
2016,5,2,18,15,139.0,53.0,1.85,13.5,75.0,41.58,30.66
2016,5,2,18,30,75.0,33.0,1.8,13.0,39.0,26.43,15.73
2016,5,2,18,45,37.5,16.5,1.8,12.5,19.5,13.99,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.3,10.0,10.0,9.1,0.0
2016,5,3,5,30,0.0,20.0,1.3,10.0,20.0,17.29,0.0
2016,5,3,5,45,89.0,39.0,1.3,10.5,52.0,30.99,20.75
2016,5,3,6,0,178.0,58.0,1.3,11.0,84.0,45.38,34.63
2016,5,3,6,15,236.5,75.5,1.25,11.0,125.5,75.45,51.51
2016,5,3,6,30,295.0,93.0,1.2,11.0,167.0,115.12,80.13
2016,5,3,6,45,365.5,99.0,1.2,11.5,211.5,155.63,111.57
2016,5,3,7,0,436.0,105.0,1.2,12.0,256.0,204.17,151.7
2016,5,3,7,15,319.5,143.5,1.25,12.0,264.0,229.62,179.11
2016,5,3,7,30,203.0,182.0,1.3,12.0,272.0,240.0,191.76
2016,5,3,7,45,379.0,166.5,1.4,12.5,359.5,322.86,257.8
2016,5,3,8,0,555.0,151.0,1.5,13.0,447.0,417.92,333.32
2016,5,3,8,15,458.0,200.0,1.6,13.0,459.0,444.74,355.11
2016,5,3,8,30,361.0,249.0,1.7,13.0,471.0,453.86,362.2
2016,5,3,8,45,388.0,262.0,1.8,13.5,517.0,503.99,400.51
2016,5,3,9,0,415.0,275.0,1.9,14.0,563.0,563.38,444.53
2016,5,3,9,15,383.0,304.0,1.85,14.0,581.5,581.07,456.14
2016,5,3,9,30,351.0,333.0,1.8,14.0,600.0,602.66,470.38
2016,5,3,9,45,363.0,346.0,1.8,14.5,632.5,640.85,496.74
