Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,375.0,359.0,1.8,15.0,665.0,678.63,522.22
2016,5,3,10,15,324.0,388.0,1.7,15.5,659.0,676.29,516.61
2016,5,3,10,30,273.0,417.0,1.6,16.0,653.0,669.77,508.33
2016,5,3,10,45,329.0,406.5,1.55,16.5,697.5,719.81,543.14
2016,5,3,11,0,385.0,396.0,1.5,17.0,742.0,770.64,577.23
2016,5,3,11,15,422.0,390.5,1.4,17.0,774.5,818.98,608.75
2016,5,3,11,30,459.0,385.0,1.3,17.0,807.0,856.25,632.46
2016,5,3,11,45,332.5,428.5,1.2,17.0,735.0,768.23,568.52
2016,5,3,12,0,206.0,472.0,1.1,17.0,663.0,675.1,501.33
2016,5,3,12,15,190.5,471.5,1.05,17.0,648.0,659.11,490.43
2016,5,3,12,30,175.0,471.0,1.0,17.0,633.0,642.09,478.03
2016,5,3,12,45,225.0,458.0,1.0,17.0,664.0,675.55,502.95
2016,5,3,13,0,275.0,445.0,1.0,17.0,695.0,719.53,534.03
2016,5,3,13,15,335.0,413.0,1.05,17.0,711.0,738.13,548.97
2016,5,3,13,30,395.0,381.0,1.1,17.0,727.0,753.01,561.63
2016,5,3,13,45,435.0,353.0,1.15,17.0,724.5,760.01,568.25
2016,5,3,14,0,475.0,325.0,1.2,17.0,722.0,753.1,565.69
2016,5,3,14,15,445.0,323.0,1.3,17.0,684.0,707.96,535.6
2016,5,3,14,30,415.0,321.0,1.4,17.0,646.0,663.02,505.37
2016,5,3,14,45,578.5,241.0,1.5,17.0,670.5,692.51,531.63
2016,5,3,15,0,742.0,161.0,1.6,17.0,695.0,709.99,547.86
2016,5,3,15,15,565.0,210.0,1.65,16.5,602.0,597.63,465.32
2016,5,3,15,30,388.0,259.0,1.7,16.0,509.0,495.58,389.0
2016,5,3,15,45,364.5,242.5,1.8,16.0,464.0,444.28,350.84
2016,5,3,16,0,341.0,226.0,1.9,16.0,419.0,394.65,312.6
2016,5,3,16,15,388.5,193.5,1.95,15.5,394.5,370.35,293.54
2016,5,3,16,30,436.0,161.0,2.0,15.0,370.0,334.86,264.09
2016,5,3,16,45,391.5,153.5,2.05,15.0,325.0,283.43,221.18
2016,5,3,17,0,347.0,146.0,2.1,15.0,280.0,234.2,179.78
2016,5,3,17,15,315.0,128.5,2.05,14.5,236.0,187.35,140.22
2016,5,3,17,30,283.0,111.0,2.0,14.0,192.0,144.32,104.3
2016,5,3,17,45,239.0,92.0,1.95,13.5,151.0,102.79,71.66
2016,5,3,18,0,195.0,73.0,1.9,13.0,110.0,66.97,46.34
2016,5,3,18,15,134.5,53.0,1.8,12.5,75.0,41.6,30.86
2016,5,3,18,30,74.0,33.0,1.7,12.0,40.0,26.45,16.08
2016,5,3,18,45,37.0,16.5,1.6,12.0,20.0,14.04,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,11.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,2.1,11.0,13.0,11.44,0.0
2016,5,4,5,45,13.0,34.0,2.15,11.0,36.0,28.98,19.13
2016,5,4,6,0,26.0,55.0,2.2,11.0,59.0,45.52,34.79
2016,5,4,6,15,45.5,77.5,2.2,11.0,87.5,67.41,50.87
2016,5,4,6,30,65.0,100.0,2.2,11.0,116.0,92.89,71.58
2016,5,4,6,45,91.0,120.0,2.2,11.5,148.5,121.06,94.45
2016,5,4,7,0,117.0,140.0,2.2,12.0,181.0,152.66,120.48
2016,5,4,7,15,134.5,163.5,2.1,12.0,217.5,187.95,150.14
2016,5,4,7,30,152.0,187.0,2.0,12.0,254.0,225.5,181.43
2016,5,4,7,45,222.0,203.0,1.95,12.0,315.0,280.81,226.37
2016,5,4,8,0,292.0,219.0,1.9,12.0,376.0,348.3,280.79
2016,5,4,8,15,310.5,238.5,1.85,12.0,419.0,394.93,317.88
2016,5,4,8,30,329.0,258.0,1.8,12.0,462.0,443.0,355.37
2016,5,4,8,45,326.5,280.0,1.75,12.5,494.5,481.21,383.53
2016,5,4,9,0,324.0,302.0,1.7,13.0,527.0,518.47,410.22
2016,5,4,9,15,350.0,314.5,1.6,13.0,570.0,566.41,445.27
2016,5,4,9,30,376.0,327.0,1.5,13.0,613.0,615.51,480.27
2016,5,4,9,45,332.5,356.5,1.45,13.5,618.0,625.61,484.3
2016,5,4,10,0,289.0,386.0,1.4,14.0,623.0,631.53,485.45
2016,5,4,10,15,364.0,370.0,1.35,14.0,678.5,692.83,530.0
2016,5,4,10,30,439.0,354.0,1.3,14.0,734.0,767.28,581.93
2016,5,4,10,45,357.5,397.0,1.3,14.5,711.0,735.96,555.79
2016,5,4,11,0,276.0,440.0,1.3,15.0,688.0,710.18,534.31
2016,5,4,11,15,300.5,442.0,1.35,15.0,716.0,741.62,557.08
2016,5,4,11,30,325.0,444.0,1.4,15.0,744.0,772.21,578.54
2016,5,4,11,45,344.0,435.0,1.5,15.0,754.0,785.12,588.56
2016,5,4,12,0,363.0,426.0,1.6,15.0,764.0,796.41,597.71
2016,5,4,12,15,343.0,434.5,1.7,15.0,753.5,784.95,590.09
2016,5,4,12,30,323.0,443.0,1.8,15.0,743.0,771.76,581.46
2016,5,4,12,45,305.5,443.0,1.9,15.5,724.0,751.03,566.72
2016,5,4,13,0,288.0,443.0,2.0,16.0,705.0,729.06,551.1
2016,5,4,13,15,301.5,429.5,2.05,16.0,699.0,721.96,547.51
2016,5,4,13,30,315.0,416.0,2.1,16.0,693.0,712.95,542.44
2016,5,4,13,45,314.0,403.5,2.15,16.0,673.5,689.92,527.09
2016,5,4,14,0,313.0,391.0,2.2,16.0,654.0,665.63,510.82
2016,5,4,14,15,390.5,345.0,2.25,16.0,660.0,673.1,519.43
2016,5,4,14,30,468.0,299.0,2.3,16.0,666.0,683.84,529.71
2016,5,4,14,45,455.0,288.0,2.4,16.0,631.5,642.22,500.23
2016,5,4,15,0,442.0,277.0,2.5,16.0,597.0,600.14,470.2
2016,5,4,15,15,399.0,272.5,2.5,15.5,548.0,536.18,423.28
2016,5,4,15,30,356.0,268.0,2.5,15.0,499.0,483.33,383.74
2016,5,4,15,45,361.5,245.0,2.55,15.0,464.5,444.26,354.04
2016,5,4,16,0,367.0,222.0,2.6,15.0,430.0,403.96,322.46
2016,5,4,16,15,372.0,198.5,2.55,14.5,393.0,361.81,288.87
2016,5,4,16,30,377.0,175.0,2.5,14.0,356.0,322.69,256.53
2016,5,4,16,45,378.5,153.0,2.5,14.0,317.0,277.94,218.23
2016,5,4,17,0,380.0,131.0,2.5,14.0,278.0,232.7,178.57
2016,5,4,17,15,330.5,120.5,2.4,13.5,235.0,183.78,137.34
2016,5,4,17,30,281.0,110.0,2.3,13.0,192.0,142.94,103.7
2016,5,4,17,45,238.0,91.5,2.2,13.0,151.5,102.15,71.35
2016,5,4,18,0,195.0,73.0,2.1,13.0,111.0,66.92,46.34
2016,5,4,18,15,137.0,53.5,2.0,12.5,76.0,41.99,31.25
2016,5,4,18,30,79.0,34.0,1.9,12.0,41.0,27.23,16.93
2016,5,4,18,45,39.5,17.0,1.8,11.5,20.5,14.47,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,10.5,9.0,8.19,0.0
2016,5,5,5,30,0.0,18.0,1.8,11.0,18.0,15.87,2.15
2016,5,5,5,45,38.0,38.0,1.9,11.5,44.0,31.23,21.15
2016,5,5,6,0,76.0,58.0,2.0,12.0,70.0,46.61,35.65
2016,5,5,6,15,104.5,80.0,2.05,12.0,103.0,72.11,52.76
2016,5,5,6,30,133.0,102.0,2.1,12.0,136.0,102.73,76.63
2016,5,5,6,45,164.0,120.0,2.2,12.0,171.5,134.52,102.48
2016,5,5,7,0,195.0,138.0,2.3,12.0,207.0,170.15,132.36
2016,5,5,7,15,160.5,163.0,2.3,12.0,226.0,195.4,155.66
2016,5,5,7,30,126.0,188.0,2.3,12.0,245.0,216.64,174.66
2016,5,5,7,45,168.0,210.5,2.3,12.5,295.5,264.3,213.26
2016,5,5,8,0,210.0,233.0,2.3,13.0,346.0,316.7,255.2
2016,5,5,8,15,125.0,242.0,2.25,13.0,311.0,292.91,235.94
2016,5,5,8,30,40.0,251.0,2.2,13.0,276.0,253.68,203.5
2016,5,5,8,45,20.0,184.0,2.2,13.5,196.5,181.31,144.55
2016,5,5,9,0,0.0,117.0,2.2,14.0,117.0,104.04,80.82
2016,5,5,9,15,46.0,237.5,2.15,14.0,273.0,253.51,202.44
2016,5,5,9,30,92.0,358.0,2.1,14.0,429.0,407.3,321.67
2016,5,5,9,45,108.5,379.5,2.1,14.5,467.0,446.19,349.58
2016,5,5,10,0,125.0,401.0,2.1,15.0,505.0,496.45,386.04
2016,5,5,10,15,74.5,363.0,2.1,15.0,425.5,409.17,319.0
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,318.08,248.27
2016,5,5,10,45,81.0,389.5,2.1,15.5,462.5,446.69,347.0
2016,5,5,11,0,138.0,454.0,2.1,16.0,579.0,580.14,444.31
2016,5,5,11,15,84.0,412.5,2.15,16.0,488.5,476.62,366.63
2016,5,5,11,30,30.0,371.0,2.2,16.0,398.0,383.99,296.47
2016,5,5,11,45,37.5,391.5,2.25,16.0,426.5,412.28,318.35
2016,5,5,12,0,45.0,412.0,2.3,16.0,455.0,440.46,339.46
2016,5,5,12,15,38.0,395.0,2.3,16.0,431.5,416.49,321.28
2016,5,5,12,30,31.0,378.0,2.3,16.0,408.0,392.32,303.14
2016,5,5,12,45,20.5,294.5,2.3,16.5,314.0,299.2,232.11
2016,5,5,13,0,10.0,211.0,2.3,17.0,220.0,200.18,155.17
2016,5,5,13,15,9.5,209.5,2.25,17.0,218.0,198.04,153.8
2016,5,5,13,30,9.0,208.0,2.2,17.0,216.0,195.86,152.18
2016,5,5,13,45,52.0,306.0,2.2,17.0,350.5,335.26,261.76
2016,5,5,14,0,95.0,404.0,2.2,17.0,485.0,466.48,360.85
2016,5,5,14,15,52.0,310.0,2.2,16.5,354.0,334.63,261.09
2016,5,5,14,30,9.0,216.0,2.2,16.0,223.0,201.48,157.6
2016,5,5,14,45,4.5,163.0,2.2,16.0,166.5,149.16,116.39
2016,5,5,15,0,0.0,110.0,2.2,16.0,110.0,97.8,75.01
2016,5,5,15,15,31.5,196.0,2.15,15.5,216.5,201.3,159.92
2016,5,5,15,30,63.0,282.0,2.1,15.0,323.0,299.3,238.24
2016,5,5,15,45,180.5,259.5,2.05,15.0,365.0,347.23,277.14
2016,5,5,16,0,298.0,237.0,2.0,15.0,407.0,381.22,303.71
2016,5,5,16,15,477.0,177.0,1.95,15.0,420.5,395.56,313.46
2016,5,5,16,30,656.0,117.0,1.9,15.0,434.0,386.81,302.32
2016,5,5,16,45,620.5,110.5,1.85,15.0,383.0,327.07,251.21
2016,5,5,17,0,585.0,104.0,1.8,15.0,332.0,270.64,202.18
2016,5,5,17,15,536.5,96.0,1.7,14.5,281.0,213.47,153.16
2016,5,5,17,30,488.0,88.0,1.6,14.0,230.0,159.58,107.91
2016,5,5,17,45,419.5,77.0,1.55,13.5,182.0,109.1,69.24
2016,5,5,18,0,351.0,66.0,1.5,13.0,134.0,67.02,42.47
2016,5,5,18,15,258.0,51.0,1.35,12.5,93.0,39.12,28.8
2016,5,5,18,30,165.0,36.0,1.2,12.0,52.0,28.01,17.79
2016,5,5,18,45,82.5,18.0,1.1,11.5,26.0,14.15,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.5,9.0,8.0,7.28,0.0
2016,5,6,5,30,0.0,16.0,1.5,9.0,16.0,14.09,2.4
2016,5,6,5,45,7.5,35.5,1.55,9.5,36.5,30.56,20.89
2016,5,6,6,0,15.0,55.0,1.6,10.0,57.0,45.72,35.22
2016,5,6,6,15,29.5,77.0,1.55,10.0,83.5,66.3,50.7
2016,5,6,6,30,44.0,99.0,1.5,10.0,110.0,89.64,70.01
2016,5,6,6,45,58.0,119.5,1.45,10.5,138.0,113.91,90.07
2016,5,6,7,0,72.0,140.0,1.4,11.0,166.0,140.12,111.78
2016,5,6,7,15,195.5,155.5,1.3,11.0,240.0,199.59,158.42
2016,5,6,7,30,319.0,171.0,1.2,11.0,314.0,275.18,219.08
2016,5,6,7,45,162.0,170.0,1.2,11.0,242.5,225.2,181.55
2016,5,6,8,0,5.0,169.0,1.2,11.0,171.0,152.47,122.65
2016,5,6,8,15,2.5,146.5,1.15,11.0,147.5,131.54,105.22
2016,5,6,8,30,0.0,124.0,1.1,11.0,124.0,110.17,87.23
2016,5,6,8,45,2.5,154.0,1.1,11.5,156.0,138.84,110.51
2016,5,6,9,0,5.0,184.0,1.1,12.0,188.0,167.97,133.67
2016,5,6,9,15,6.5,195.0,1.1,12.0,200.0,179.47,142.58
2016,5,6,9,30,8.0,206.0,1.1,12.0,212.0,191.12,151.64
2016,5,6,9,45,10.0,224.0,1.15,12.5,232.0,209.73,165.95
2016,5,6,10,0,12.0,242.0,1.2,13.0,252.0,228.55,180.26
2016,5,6,10,15,11.5,240.5,1.2,13.0,251.0,227.3,178.95
2016,5,6,10,30,11.0,239.0,1.2,13.0,250.0,225.96,177.69
2016,5,6,10,45,26.0,314.0,1.25,13.5,338.0,321.07,251.31
2016,5,6,11,0,41.0,389.0,1.3,14.0,426.0,410.17,317.62
2016,5,6,11,15,26.5,314.5,1.3,14.0,338.5,323.91,251.77
2016,5,6,11,30,12.0,240.0,1.3,14.0,251.0,229.21,178.83
2016,5,6,11,45,12.5,248.0,1.35,14.0,260.0,237.3,185.54
2016,5,6,12,0,13.0,256.0,1.4,14.0,269.0,245.32,191.78
2016,5,6,12,15,13.5,266.0,1.4,14.0,279.5,255.12,199.37
2016,5,6,12,30,14.0,276.0,1.4,14.0,290.0,264.83,206.88
2016,5,6,12,45,14.5,273.0,1.4,14.0,287.0,262.29,204.96
2016,5,6,13,0,15.0,270.0,1.4,14.0,284.0,259.65,203.06
2016,5,6,13,15,13.0,248.0,1.4,14.0,260.0,236.89,185.45
2016,5,6,13,30,11.0,226.0,1.4,14.0,236.0,214.25,167.9
2016,5,6,13,45,8.5,203.5,1.4,14.0,211.5,190.86,149.62
2016,5,6,14,0,6.0,181.0,1.4,14.0,187.0,167.7,131.37
2016,5,6,14,15,3.0,147.0,1.3,14.0,150.0,133.93,104.39
2016,5,6,14,30,0.0,113.0,1.2,14.0,113.0,100.63,77.5
2016,5,6,14,45,0.0,111.5,1.2,14.0,111.5,99.21,76.56
2016,5,6,15,0,0.0,110.0,1.2,14.0,110.0,97.8,75.58
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,107.61,83.8
2016,5,6,15,30,0.0,132.0,1.0,14.0,132.0,117.41,92.0
2016,5,6,15,45,0.0,109.5,0.95,14.0,109.5,97.18,75.61
2016,5,6,16,0,0.0,87.0,0.9,14.0,87.0,77.08,59.23
2016,5,6,16,15,0.0,72.5,0.85,14.0,72.5,64.15,48.66
2016,5,6,16,30,0.0,58.0,0.8,14.0,58.0,51.25,37.98
2016,5,6,16,45,0.0,64.0,0.8,14.0,64.0,56.56,42.64
2016,5,6,17,0,0.0,70.0,0.8,14.0,70.0,61.89,47.3
2016,5,6,17,15,0.0,59.5,0.75,13.5,59.5,52.55,39.56
2016,5,6,17,30,0.0,49.0,0.7,13.0,49.0,43.24,31.71
2016,5,6,17,45,0.0,38.5,0.7,13.0,38.5,33.93,23.66
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,24.65,15.53
2016,5,6,18,15,0.0,19.5,0.7,12.5,19.5,17.15,9.54
2016,5,6,18,30,0.0,11.0,0.7,12.0,11.0,9.66,2.51
2016,5,6,18,45,0.0,5.5,0.75,11.5,5.5,4.82,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,10.0,2.5,2.27,0.0
2016,5,7,5,30,0.0,5.0,1.5,10.0,5.0,4.38,0.0
2016,5,7,5,45,0.0,11.5,1.6,10.5,11.5,10.1,3.13
2016,5,7,6,0,0.0,18.0,1.7,11.0,18.0,15.82,8.51
2016,5,7,6,15,0.0,26.5,1.75,11.0,26.5,23.32,14.57
2016,5,7,6,30,0.0,35.0,1.8,11.0,35.0,30.83,21.19
2016,5,7,6,45,0.0,44.5,1.85,11.5,44.5,39.25,28.44
2016,5,7,7,0,0.0,54.0,1.9,12.0,54.0,47.67,35.58
2016,5,7,7,15,20.0,115.0,1.95,12.0,124.0,108.38,86.62
2016,5,7,7,30,40.0,176.0,2.0,12.0,194.0,171.45,138.75
2016,5,7,7,45,79.5,207.0,2.05,12.5,248.0,219.58,177.42
2016,5,7,8,0,119.0,238.0,2.1,13.0,302.0,276.77,223.07
2016,5,7,8,15,59.5,191.0,2.1,13.0,223.0,205.4,165.23
2016,5,7,8,30,0.0,144.0,2.1,13.0,144.0,128.09,101.33
2016,5,7,8,45,0.0,118.0,2.15,13.5,118.0,104.86,81.92
2016,5,7,9,0,0.0,92.0,2.2,14.0,92.0,81.64,62.46
2016,5,7,9,15,0.0,80.5,2.15,14.0,80.5,71.44,53.91
2016,5,7,9,30,0.0,69.0,2.1,14.0,69.0,61.23,45.37
2016,5,7,9,45,2.5,121.0,2.1,14.0,123.5,109.87,85.31
2016,5,7,10,0,5.0,173.0,2.1,14.0,178.0,159.3,125.16
2016,5,7,10,15,2.5,143.5,2.05,14.0,146.0,130.56,101.64
2016,5,7,10,30,0.0,114.0,2.0,14.0,114.0,101.77,78.14
2016,5,7,10,45,1.0,129.5,2.0,14.5,131.0,116.79,90.16
2016,5,7,11,0,2.0,145.0,2.0,15.0,148.0,131.91,102.08
2016,5,7,11,15,1.0,132.5,1.95,15.0,134.0,119.7,92.13
2016,5,7,11,30,0.0,120.0,1.9,15.0,120.0,107.45,82.19
2016,5,7,11,45,0.0,126.5,1.9,15.5,127.0,113.38,86.79
2016,5,7,12,0,0.0,133.0,1.9,16.0,134.0,119.3,91.35
2016,5,7,12,15,0.0,108.0,1.85,16.0,108.5,96.63,73.13
2016,5,7,12,30,0.0,83.0,1.8,16.0,83.0,74.07,54.94
2016,5,7,12,45,2.0,121.5,1.75,16.0,124.0,110.74,84.68
2016,5,7,13,0,4.0,160.0,1.7,16.0,165.0,147.57,114.18
2016,5,7,13,15,2.0,140.0,1.65,16.0,142.5,127.33,97.93
2016,5,7,13,30,0.0,120.0,1.6,16.0,120.0,107.24,81.84
2016,5,7,13,45,0.0,106.0,1.6,16.0,106.0,94.53,71.71
2016,5,7,14,0,0.0,92.0,1.6,16.0,92.0,81.88,61.57
2016,5,7,14,15,0.0,81.0,1.55,16.0,81.0,71.99,53.63
2016,5,7,14,30,0.0,70.0,1.5,16.0,70.0,62.15,45.68
2016,5,7,14,45,2.0,123.5,1.5,16.0,125.0,111.52,86.11
2016,5,7,15,0,4.0,177.0,1.5,16.0,180.0,161.13,126.19
2016,5,7,15,15,2.0,162.0,1.45,15.5,163.5,145.87,114.25
2016,5,7,15,30,0.0,147.0,1.4,15.0,147.0,130.87,102.58
2016,5,7,15,45,52.0,200.0,1.4,15.0,230.0,212.1,169.18
2016,5,7,16,0,104.0,253.0,1.4,15.0,313.0,284.07,226.34
2016,5,7,16,15,52.0,155.0,1.35,14.5,185.0,164.01,130.47
2016,5,7,16,30,0.0,57.0,1.3,14.0,57.0,50.37,37.12
2016,5,7,16,45,0.0,71.0,1.3,14.0,71.0,62.78,47.89
2016,5,7,17,0,0.0,85.0,1.3,14.0,85.0,75.06,58.43
2016,5,7,17,15,0.0,72.0,1.2,13.5,72.0,63.59,48.93
2016,5,7,17,30,0.0,59.0,1.1,13.0,59.0,52.12,39.3
2016,5,7,17,45,0.0,47.0,1.05,13.0,47.0,41.47,30.12
2016,5,7,18,0,0.0,35.0,1.0,13.0,35.0,30.85,20.83
2016,5,7,18,15,0.0,24.5,0.95,12.5,24.5,21.57,13.45
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,12.3,4.8
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,6.14,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.0,12.5,1.0,10.5,16.0,11.37,0.0
2016,5,8,5,30,110.0,25.0,1.0,11.0,32.0,19.56,7.45
2016,5,8,5,45,210.0,40.5,1.05,11.5,69.5,31.32,21.56
2016,5,8,6,0,310.0,56.0,1.1,12.0,107.0,42.73,32.39
2016,5,8,6,15,155.0,59.0,1.15,12.0,84.5,58.2,39.28
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,54.53,41.5
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,68.1,53.06
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,81.79,64.47
2016,5,8,7,15,21.5,135.5,1.25,13.0,145.5,125.58,100.5
2016,5,8,7,30,43.0,178.0,1.2,13.0,198.0,174.19,140.06
2016,5,8,7,45,23.5,173.0,1.2,13.5,184.5,163.04,130.55
2016,5,8,8,0,4.0,168.0,1.2,14.0,171.0,151.0,120.22
2016,5,8,8,15,5.5,179.5,1.15,14.0,183.5,162.65,129.34
2016,5,8,8,30,7.0,191.0,1.1,14.0,196.0,174.46,138.46
2016,5,8,8,45,31.5,247.5,1.1,14.5,270.0,247.36,196.13
2016,5,8,9,0,56.0,304.0,1.1,15.0,344.0,319.76,251.55
2016,5,8,9,15,78.0,334.0,1.1,15.0,392.5,367.96,287.82
2016,5,8,9,30,100.0,364.0,1.1,15.0,441.0,418.11,325.12
2016,5,8,9,45,59.5,327.0,1.15,15.0,373.5,354.42,275.91
2016,5,8,10,0,19.0,290.0,1.2,15.0,306.0,278.77,217.26
2016,5,8,10,15,19.0,296.5,1.2,15.0,312.5,285.68,222.67
2016,5,8,10,30,19.0,303.0,1.2,15.0,319.0,292.53,227.63
2016,5,8,10,45,51.0,370.5,1.3,15.5,416.0,399.01,308.41
2016,5,8,11,0,83.0,438.0,1.4,16.0,513.0,497.85,380.44
2016,5,8,11,15,160.5,451.5,1.45,16.0,600.0,600.59,455.68
2016,5,8,11,30,238.0,465.0,1.5,16.0,687.0,692.17,521.21
2016,5,8,11,45,258.0,463.5,1.6,16.5,705.0,725.34,543.32
2016,5,8,12,0,278.0,462.0,1.7,17.0,723.0,744.78,556.64
2016,5,8,12,15,330.5,439.0,1.75,17.0,748.0,773.2,578.08
2016,5,8,12,30,383.0,416.0,1.8,17.0,773.0,799.56,597.95
2016,5,8,12,45,408.5,389.5,1.9,17.0,767.0,804.38,602.91
2016,5,8,13,0,434.0,363.0,2.0,17.0,761.0,796.74,599.79
2016,5,8,13,15,283.5,403.0,2.05,17.0,661.0,675.02,511.88
2016,5,8,13,30,133.0,443.0,2.1,17.0,561.0,557.23,424.71
2016,5,8,13,45,246.0,412.0,2.15,17.0,623.0,633.84,484.55
2016,5,8,14,0,359.0,381.0,2.2,17.0,685.0,692.15,529.13
2016,5,8,14,15,601.0,253.5,2.25,16.5,739.5,769.19,591.35
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,811.6,626.12
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.0,768.57,596.79
2016,5,8,15,0,832.0,116.0,2.4,16.0,722.0,723.25,565.84
2016,5,8,15,15,818.0,113.5,2.4,16.0,680.0,672.66,528.71
2016,5,8,15,30,804.0,111.0,2.4,16.0,638.0,620.98,489.83
2016,5,8,15,45,787.0,107.0,2.45,16.0,592.0,565.3,447.06
2016,5,8,16,0,770.0,103.0,2.5,16.0,546.0,509.43,402.77
2016,5,8,16,15,746.5,99.0,2.5,15.5,497.0,450.63,355.33
2016,5,8,16,30,723.0,95.0,2.5,15.0,448.0,391.63,306.12
2016,5,8,16,45,694.5,89.0,2.5,15.0,397.5,331.42,254.0
2016,5,8,17,0,666.0,83.0,2.5,15.0,347.0,273.57,202.78
2016,5,8,17,15,622.5,77.0,2.5,14.5,296.0,214.91,151.5
2016,5,8,17,30,579.0,71.0,2.5,14.0,245.0,161.01,105.35
2016,5,8,17,45,522.5,62.5,2.5,13.5,196.5,108.53,64.5
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,62.98,36.21
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,34.33,24.69
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,26.69,17.07
2016,5,8,18,45,137.5,16.5,2.1,12.0,31.0,13.09,0.0
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,1.95,9.0,18.0,12.73,0.0
2016,5,9,5,30,114.0,28.0,2.0,9.0,36.0,22.6,10.39
2016,5,9,5,45,219.5,43.5,2.05,9.5,74.5,33.64,23.83
2016,5,9,6,0,325.0,59.0,2.1,10.0,113.0,45.02,34.71
2016,5,9,6,15,401.0,70.0,2.05,10.0,160.5,80.58,50.57
2016,5,9,6,30,477.0,81.0,2.0,10.0,208.0,127.71,83.12
2016,5,9,6,45,238.5,93.5,2.0,10.5,157.0,126.45,92.96
2016,5,9,7,0,0.0,106.0,2.0,11.0,106.0,92.93,74.41
2016,5,9,7,15,10.5,136.5,1.95,11.0,141.5,123.03,99.46
2016,5,9,7,30,21.0,167.0,1.9,11.0,177.0,154.74,125.54
2016,5,9,7,45,21.5,184.0,1.9,11.5,195.0,171.84,139.12
2016,5,9,8,0,22.0,201.0,1.9,12.0,213.0,189.01,152.59
2016,5,9,8,15,30.0,226.5,1.85,12.0,244.5,221.75,178.8
2016,5,9,8,30,38.0,252.0,1.8,12.0,276.0,252.6,203.14
2016,5,9,8,45,48.5,279.5,1.75,12.5,312.5,287.9,230.33
2016,5,9,9,0,59.0,307.0,1.7,13.0,349.0,324.37,257.97
2016,5,9,9,15,89.0,338.0,1.7,13.0,405.5,379.47,300.55
2016,5,9,9,30,119.0,369.0,1.7,13.0,462.0,445.82,350.79
2016,5,9,9,45,142.5,389.0,1.7,13.5,504.0,490.55,383.21
2016,5,9,10,0,166.0,409.0,1.7,14.0,546.0,536.56,416.16
2016,5,9,10,15,169.5,419.5,1.65,14.5,563.5,556.81,429.19
2016,5,9,10,30,173.0,430.0,1.6,15.0,581.0,576.55,441.88
2016,5,9,10,45,312.5,403.0,1.6,15.5,684.0,695.87,529.15
2016,5,9,11,0,452.0,376.0,1.6,16.0,787.0,819.01,614.84
2016,5,9,11,15,685.5,250.0,1.6,16.0,882.5,931.41,695.57
2016,5,9,11,30,919.0,124.0,1.6,16.0,978.0,1023.95,754.56
2016,5,9,11,45,919.0,124.5,1.65,16.0,983.0,1031.37,758.69
2016,5,9,12,0,919.0,125.0,1.7,16.0,988.0,1035.04,761.62
2016,5,9,12,15,918.5,125.0,1.75,16.0,985.5,1033.98,761.66
2016,5,9,12,30,918.0,125.0,1.8,16.0,983.0,1029.18,759.43
2016,5,9,12,45,914.5,125.5,1.85,16.5,972.0,1018.23,751.94
2016,5,9,13,0,911.0,126.0,1.9,17.0,961.0,1003.66,742.23
2016,5,9,13,15,907.5,125.0,1.9,17.0,943.5,984.06,730.07
2016,5,9,13,30,904.0,124.0,1.9,17.0,926.0,961.0,715.71
2016,5,9,13,45,898.0,123.0,1.95,17.0,901.5,932.34,698.24
2016,5,9,14,0,892.0,122.0,2.0,17.0,877.0,900.58,678.6
2016,5,9,14,15,884.5,120.0,2.0,17.0,845.5,863.67,654.8
2016,5,9,14,30,877.0,118.0,2.0,17.0,814.0,824.1,629.01
2016,5,9,14,45,867.0,115.5,2.05,17.0,777.0,779.7,600.0
2016,5,9,15,0,857.0,113.0,2.1,17.0,740.0,733.27,569.08
2016,5,9,15,15,843.5,110.5,2.1,16.5,697.5,685.9,535.61
2016,5,9,15,30,830.0,108.0,2.1,16.0,655.0,633.41,497.44
2016,5,9,15,45,813.0,104.5,2.1,16.0,608.0,577.01,454.25
2016,5,9,16,0,796.0,101.0,2.1,16.0,561.0,520.36,409.52
2016,5,9,16,15,772.5,97.5,2.1,15.5,511.0,460.71,361.74
2016,5,9,16,30,749.0,94.0,2.1,15.0,461.0,402.13,313.08
2016,5,9,16,45,714.5,90.0,2.15,15.0,409.0,338.93,258.97
2016,5,9,17,0,680.0,86.0,2.2,15.0,357.0,280.06,207.25
2016,5,9,17,15,636.0,80.0,2.2,14.5,305.0,220.47,155.35
2016,5,9,17,30,592.0,74.0,2.2,14.0,253.0,165.67,108.58
2016,5,9,17,45,521.5,66.5,2.25,13.5,202.5,111.84,67.32
2016,5,9,18,0,451.0,59.0,2.3,13.0,152.0,66.7,39.75
2016,5,9,18,15,353.5,48.0,2.25,12.5,108.0,38.23,28.15
2016,5,9,18,30,256.0,37.0,2.2,12.0,64.0,28.82,18.98
2016,5,9,18,45,128.0,18.5,2.2,11.5,32.0,14.51,1.27
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,12.28,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,21.15,9.91
2016,5,10,5,45,265.5,40.0,1.75,10.5,78.0,30.97,21.47
2016,5,10,6,0,379.0,53.0,1.8,11.0,118.0,42.02,31.94
2016,5,10,6,15,452.5,62.5,1.7,11.0,166.0,79.08,47.36
2016,5,10,6,30,526.0,72.0,1.6,11.0,214.0,127.75,80.61
2016,5,10,6,45,284.5,105.5,1.55,11.5,184.5,145.02,106.21
2016,5,10,7,0,43.0,139.0,1.5,12.0,155.0,131.9,105.37
2016,5,10,7,15,83.0,166.5,1.35,12.5,203.0,172.03,137.58
2016,5,10,7,30,123.0,194.0,1.2,13.0,251.0,219.85,175.82
2016,5,10,7,45,171.5,215.5,1.05,13.5,304.5,269.05,214.59
2016,5,10,8,0,220.0,237.0,0.9,14.0,358.0,323.68,256.94
2016,5,10,8,15,506.0,176.0,0.8,14.5,487.0,445.11,350.66
2016,5,10,8,30,792.0,115.0,0.7,15.0,616.0,587.27,456.3
2016,5,10,8,45,810.5,117.0,0.65,16.0,660.5,641.73,492.82
2016,5,10,9,0,829.0,119.0,0.6,17.0,705.0,695.71,528.37
2016,5,10,9,15,841.0,121.5,0.6,17.5,744.5,744.67,560.75
2016,5,10,9,30,853.0,124.0,0.6,18.0,784.0,792.01,589.71
2016,5,10,9,45,852.5,131.5,0.6,18.5,815.5,832.41,613.54
2016,5,10,10,0,852.0,139.0,0.6,19.0,847.0,869.82,635.14
2016,5,10,10,15,859.0,141.0,0.65,19.0,874.5,897.0,652.15
2016,5,10,10,30,866.0,143.0,0.7,19.0,902.0,928.71,672.18
2016,5,10,10,45,874.5,142.0,0.8,19.5,923.0,955.98,689.0
2016,5,10,11,0,883.0,141.0,0.9,20.0,944.0,980.17,703.92
2016,5,10,11,15,886.5,141.5,0.95,20.0,957.5,997.78,715.13
2016,5,10,11,30,890.0,142.0,1.0,20.0,971.0,1011.91,724.34
2016,5,10,11,45,894.5,140.5,1.1,20.5,977.5,1021.57,730.5
2016,5,10,12,0,899.0,139.0,1.2,21.0,984.0,1027.64,734.52
2016,5,10,12,15,899.0,138.5,1.3,21.0,982.0,1026.6,735.6
2016,5,10,12,30,899.0,138.0,1.4,21.0,980.0,1021.91,734.52
2016,5,10,12,45,903.0,134.0,1.5,21.5,971.5,1014.07,730.11
2016,5,10,13,0,907.0,130.0,1.6,22.0,963.0,1002.47,723.36
2016,5,10,13,15,903.5,129.0,1.7,22.0,946.0,982.97,712.97
2016,5,10,13,30,900.0,128.0,1.8,22.0,929.0,960.02,700.34
2016,5,10,13,45,897.0,125.0,1.9,22.0,905.0,932.24,684.42
2016,5,10,14,0,894.0,122.0,2.0,22.0,881.0,901.2,666.18
2016,5,10,14,15,886.5,120.5,2.05,21.5,849.5,864.76,644.86
2016,5,10,14,30,879.0,119.0,2.1,21.0,818.0,825.66,621.41
2016,5,10,14,45,871.5,115.5,2.2,21.0,781.5,782.16,593.76
2016,5,10,15,0,864.0,112.0,2.3,21.0,745.0,736.43,564.02
2016,5,10,15,15,851.0,109.5,2.35,20.5,702.5,689.06,531.23
2016,5,10,15,30,838.0,107.0,2.4,20.0,660.0,636.61,493.74
2016,5,10,15,45,823.0,102.5,2.45,20.0,613.5,580.05,451.06
2016,5,10,16,0,808.0,98.0,2.5,20.0,567.0,523.02,406.62
2016,5,10,16,15,785.0,94.5,2.55,19.5,516.5,463.07,359.13
2016,5,10,16,30,762.0,91.0,2.6,19.0,466.0,404.09,310.64
2016,5,10,16,45,734.0,85.5,2.65,18.5,414.5,342.75,258.78
2016,5,10,17,0,706.0,80.0,2.7,18.0,363.0,281.69,205.85
2016,5,10,17,15,663.0,74.5,2.65,17.5,310.5,221.37,153.51
2016,5,10,17,30,620.0,69.0,2.6,17.0,258.0,165.68,106.21
2016,5,10,17,45,560.0,61.5,2.6,16.5,208.0,111.32,64.5
2016,5,10,18,0,500.0,54.0,2.6,16.0,158.0,64.26,35.97
2016,5,10,18,15,405.0,44.5,2.5,15.0,113.0,35.1,25.15
2016,5,10,18,30,310.0,35.0,2.4,14.0,68.0,28.39,18.53
2016,5,10,18,45,155.0,17.5,2.3,13.5,34.0,13.87,1.82
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,13.0,1.9,9.5,21.5,11.82,0.0
2016,5,11,5,30,228.0,26.0,2.0,10.0,43.0,21.24,10.46
2016,5,11,5,45,337.0,37.0,2.1,10.5,84.0,29.59,20.31
2016,5,11,6,0,446.0,48.0,2.2,11.0,125.0,37.63,28.05
2016,5,11,6,15,517.5,56.0,2.1,11.5,174.5,77.29,43.54
2016,5,11,6,30,589.0,64.0,2.0,12.0,224.0,128.35,78.06
2016,5,11,6,45,350.5,106.0,1.95,12.5,206.5,158.23,114.13
2016,5,11,7,0,112.0,148.0,1.9,13.0,189.0,157.47,123.94
2016,5,11,7,15,178.5,167.5,1.85,13.0,245.0,203.96,161.34
2016,5,11,7,30,245.0,187.0,1.8,13.0,301.0,260.94,207.57
2016,5,11,7,45,521.5,141.0,1.75,13.5,418.0,357.69,283.38
2016,5,11,8,0,798.0,95.0,1.7,14.0,535.0,482.96,381.55
2016,5,11,8,15,682.0,141.5,1.65,14.5,541.0,510.09,402.96
2016,5,11,8,30,566.0,188.0,1.6,15.0,547.0,520.01,410.05
2016,5,11,8,45,712.0,149.5,1.55,15.5,633.0,610.62,478.6
2016,5,11,9,0,858.0,111.0,1.5,16.0,719.0,706.77,548.54
2016,5,11,9,15,869.5,113.0,1.45,16.0,759.0,751.98,579.33
2016,5,11,9,30,881.0,115.0,1.4,16.0,799.0,798.75,609.64
2016,5,11,9,45,722.5,204.0,1.4,16.5,781.0,801.19,607.52
2016,5,11,10,0,564.0,293.0,1.4,17.0,763.0,777.3,585.73
2016,5,11,10,15,547.5,314.0,1.4,17.0,782.5,802.87,602.38
2016,5,11,10,30,531.0,335.0,1.4,17.0,802.0,825.34,616.2
2016,5,11,10,45,719.0,233.5,1.45,17.5,880.5,917.33,681.37
2016,5,11,11,0,907.0,132.0,1.5,18.0,959.0,992.97,728.35
2016,5,11,11,15,910.0,132.5,1.55,18.0,971.5,1010.45,738.92
2016,5,11,11,30,913.0,133.0,1.6,18.0,984.0,1024.34,748.03
2016,5,11,11,45,916.0,132.0,1.65,18.5,990.0,1033.16,752.62
2016,5,11,12,0,919.0,131.0,1.7,19.0,996.0,1038.29,755.0
2016,5,11,12,15,918.5,130.5,1.75,19.0,993.0,1036.74,754.71
2016,5,11,12,30,918.0,130.0,1.8,19.0,990.0,1031.47,752.22
2016,5,11,12,45,921.5,125.5,1.9,19.0,981.5,1022.47,748.15
2016,5,11,13,0,925.0,121.0,2.0,19.0,973.0,1009.64,741.64
2016,5,11,13,15,921.0,120.0,2.05,19.0,955.0,989.39,729.72
2016,5,11,13,30,917.0,119.0,2.1,19.0,937.0,965.65,715.56
2016,5,11,13,45,912.5,117.5,2.15,19.0,912.0,937.6,698.5
2016,5,11,14,0,908.0,116.0,2.2,19.0,887.0,906.33,679.2
2016,5,11,14,15,900.0,114.0,2.2,19.0,855.5,868.59,654.92
2016,5,11,14,30,892.0,112.0,2.2,19.0,824.0,828.2,628.66
2016,5,11,14,45,881.5,110.5,2.2,19.0,786.0,783.95,599.46
2016,5,11,15,0,871.0,109.0,2.2,19.0,748.0,737.67,568.5
2016,5,11,15,15,857.5,106.5,2.15,18.5,705.5,686.62,532.45
2016,5,11,15,30,844.0,104.0,2.1,18.0,663.0,636.6,495.98
2016,5,11,15,45,827.0,100.5,2.1,18.0,616.0,579.68,452.7
2016,5,11,16,0,810.0,97.0,2.1,18.0,569.0,522.48,407.87
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.5,462.51,360.01
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,403.51,311.25
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,342.27,258.8
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,281.38,205.62
2016,5,11,17,15,663.5,74.5,1.8,16.5,312.0,221.26,153.5
2016,5,11,17,30,621.0,69.0,1.7,16.0,260.0,165.69,106.35
2016,5,11,17,45,562.0,61.5,1.65,15.5,209.5,111.44,64.69
2016,5,11,18,0,503.0,54.0,1.6,15.0,159.0,64.35,36.1
2016,5,11,18,15,409.5,44.0,1.55,14.0,114.5,34.56,24.83
2016,5,11,18,30,316.0,34.0,1.5,13.0,70.0,27.36,17.85
2016,5,11,18,45,158.0,17.0,1.45,12.5,35.0,13.37,2.31
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,13.19,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,22.67,12.02
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,33.59,23.96
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,44.19,34.05
2016,5,12,6,15,423.5,68.5,2.7,10.5,167.5,80.8,49.88
2016,5,12,6,30,495.0,79.0,2.7,11.0,215.0,130.01,84.02
2016,5,12,6,45,375.0,109.5,2.75,11.5,225.0,165.6,119.86
2016,5,12,7,0,255.0,140.0,2.8,12.0,235.0,187.02,144.28
2016,5,12,7,15,460.5,124.5,2.75,12.0,326.5,257.08,198.87
2016,5,12,7,30,666.0,109.0,2.7,12.0,418.0,351.19,275.21
2016,5,12,7,45,694.0,114.0,2.65,12.5,468.5,408.69,324.35
2016,5,12,8,0,722.0,119.0,2.6,13.0,519.0,468.1,373.62
2016,5,12,8,15,743.5,123.5,2.55,13.5,566.5,525.14,419.45
2016,5,12,8,30,765.0,128.0,2.5,14.0,614.0,582.68,464.07
2016,5,12,8,45,784.0,130.0,2.5,14.5,658.5,636.11,504.41
2016,5,12,9,0,803.0,132.0,2.5,15.0,703.0,689.16,543.27
2016,5,12,9,15,815.5,134.5,2.4,15.0,741.5,737.3,577.9
2016,5,12,9,30,828.0,137.0,2.3,15.0,780.0,783.92,609.7
2016,5,12,9,45,843.5,135.5,2.25,15.5,815.0,827.2,637.15
2016,5,12,10,0,859.0,134.0,2.2,16.0,850.0,861.61,658.0
2016,5,12,10,15,865.5,135.5,2.15,16.0,877.0,895.33,679.42
2016,5,12,10,30,872.0,137.0,2.1,16.0,904.0,926.19,698.71
2016,5,12,10,45,877.0,138.0,2.1,16.5,924.0,952.18,713.82
2016,5,12,11,0,882.0,139.0,2.1,17.0,944.0,974.95,726.75
2016,5,12,11,15,884.5,139.5,2.1,17.0,956.5,991.52,736.99
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,1004.61,745.07
2016,5,12,11,45,887.0,141.0,2.1,17.5,974.0,1012.2,748.26
2016,5,12,12,0,887.0,142.0,2.1,18.0,979.0,1016.19,749.26
2016,5,12,12,15,886.5,142.0,2.1,18.0,976.5,1015.15,748.56
2016,5,12,12,30,886.0,142.0,2.1,18.0,974.0,1010.52,745.69
2016,5,12,12,45,863.5,154.0,2.15,18.0,958.0,992.38,734.72
2016,5,12,13,0,841.0,166.0,2.2,18.0,942.0,982.93,729.63
2016,5,12,13,15,836.5,165.0,2.25,18.0,924.5,963.09,717.63
2016,5,12,13,30,832.0,164.0,2.3,18.0,907.0,940.02,703.57
2016,5,12,13,45,826.5,161.5,2.35,18.0,882.5,911.47,685.78
2016,5,12,14,0,821.0,159.0,2.4,18.0,858.0,880.02,665.94
2016,5,12,14,15,812.0,157.0,2.4,18.0,827.0,843.4,641.99
2016,5,12,14,30,803.0,155.0,2.4,18.0,796.0,804.45,616.27
2016,5,12,14,45,795.5,150.0,2.45,18.0,760.5,761.62,587.68
2016,5,12,15,0,788.0,145.0,2.5,18.0,725.0,716.79,556.12
2016,5,12,15,15,772.5,141.5,2.55,17.5,682.5,666.25,520.5
2016,5,12,15,30,757.0,138.0,2.6,17.0,640.0,615.46,483.57
2016,5,12,15,45,743.5,131.0,2.65,17.0,595.5,560.88,441.82
2016,5,12,16,0,730.0,124.0,2.7,17.0,551.0,505.91,398.46
2016,5,12,16,15,704.5,119.5,2.75,16.5,501.5,447.62,351.81
2016,5,12,16,30,679.0,115.0,2.8,16.0,452.0,390.74,304.72
2016,5,12,16,45,652.0,107.0,2.9,15.5,402.0,331.82,254.68
2016,5,12,17,0,625.0,99.0,3.0,15.0,352.0,275.17,205.29
2016,5,12,17,15,580.0,92.0,3.0,14.5,301.0,217.84,155.53
2016,5,12,17,30,535.0,85.0,3.0,14.0,250.0,165.51,111.08
2016,5,12,17,45,476.0,75.0,3.05,13.5,201.5,114.31,71.43
2016,5,12,18,0,417.0,65.0,3.1,13.0,153.0,68.68,42.28
2016,5,12,18,15,327.0,52.5,3.05,12.5,110.0,40.15,29.94
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,31.02,21.13
2016,5,12,18,45,118.5,24.0,2.95,11.5,37.5,18.8,6.4
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,14.5,2.7,9.0,22.5,13.19,0.0
2016,5,13,5,30,186.0,29.0,2.8,9.0,45.0,22.69,12.37
2016,5,13,5,45,294.0,42.0,2.95,9.5,86.0,32.48,23.03
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,43.5,33.45
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,81.99,49.33
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,131.5,83.44
2016,5,13,6,45,272.0,92.5,3.15,10.5,167.5,131.87,96.21
2016,5,13,7,0,0.0,111.0,3.2,11.0,111.0,97.17,78.04
2016,5,13,7,15,55.5,154.0,3.15,11.0,180.0,152.62,123.29
2016,5,13,7,30,111.0,197.0,3.1,11.0,249.0,217.46,176.35
2016,5,13,7,45,128.0,221.0,3.1,11.5,287.5,254.7,206.6
2016,5,13,8,0,145.0,245.0,3.1,12.0,326.0,293.9,238.08
2016,5,13,8,15,139.5,268.0,3.1,12.5,351.5,321.98,260.05
2016,5,13,8,30,134.0,291.0,3.1,13.0,377.0,349.37,280.98
2016,5,13,8,45,126.5,312.0,3.1,13.5,398.0,372.93,298.43
2016,5,13,9,0,119.0,333.0,3.1,14.0,419.0,395.56,314.82
2016,5,13,9,15,206.0,345.5,3.15,14.0,502.5,477.86,379.52
2016,5,13,9,30,293.0,358.0,3.2,14.0,586.0,575.21,454.03
2016,5,13,9,45,594.5,239.0,3.25,14.5,727.5,729.45,573.65
2016,5,13,10,0,896.0,120.0,3.3,15.0,869.0,878.2,680.92
2016,5,13,10,15,902.0,121.5,3.35,15.0,896.0,912.56,703.21
2016,5,13,10,30,908.0,123.0,3.4,15.0,923.0,943.92,724.26
2016,5,13,10,45,914.0,122.5,3.5,15.5,943.0,970.17,740.74
2016,5,13,11,0,920.0,122.0,3.6,16.0,963.0,993.12,754.97
2016,5,13,11,15,922.0,122.5,3.7,16.0,975.5,1009.79,766.39
2016,5,13,11,30,924.0,123.0,3.8,16.0,988.0,1022.82,775.48
