Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,45,927.5,121.5,3.9,16.0,993.5,1031.68,781.87
2016,5,13,12,0,931.0,120.0,4.0,16.0,999.0,1036.82,785.88
2016,5,13,12,15,930.5,120.0,4.05,16.0,996.5,1035.76,785.47
2016,5,13,12,30,930.0,120.0,4.1,16.0,994.0,1030.93,782.66
2016,5,13,12,45,927.0,120.0,4.15,16.0,983.5,1019.94,775.78
2016,5,13,13,0,924.0,120.0,4.2,16.0,973.0,1005.28,766.51
2016,5,13,13,15,920.5,119.0,4.2,15.5,955.5,985.58,754.96
2016,5,13,13,30,917.0,118.0,4.2,15.0,938.0,962.38,741.01
2016,5,13,13,45,915.0,115.0,4.25,15.0,914.5,935.17,723.13
2016,5,13,14,0,913.0,112.0,4.3,15.0,891.0,904.6,702.93
2016,5,13,14,15,906.0,110.5,4.25,15.0,860.0,868.14,677.74
2016,5,13,14,30,899.0,109.0,4.2,15.0,829.0,828.93,650.62
2016,5,13,14,45,893.5,105.5,4.2,15.0,792.5,786.36,621.06
2016,5,13,15,0,888.0,102.0,4.2,15.0,756.0,741.34,589.38
2016,5,13,15,15,876.0,99.5,4.15,14.5,714.0,690.71,552.27
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,638.65,512.7
2016,5,13,15,45,853.0,92.5,4.05,14.0,626.5,584.07,469.14
2016,5,13,16,0,842.0,88.0,4.0,14.0,581.0,529.09,423.98
2016,5,13,16,15,821.5,84.5,3.9,13.5,531.0,468.78,373.91
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,409.11,322.73
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,348.41,268.75
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,289.16,214.88
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.5,228.31,160.37
2016,5,13,17,30,680.0,62.0,3.5,12.0,274.0,171.47,110.64
2016,5,13,17,45,628.0,55.5,3.45,11.5,223.0,113.03,64.36
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,63.18,33.75
2016,5,13,18,15,487.0,41.0,3.2,10.5,125.5,32.0,22.97
2016,5,13,18,30,398.0,33.0,3.0,10.0,79.0,26.43,17.41
2016,5,13,18,45,248.5,21.5,2.85,10.0,45.5,17.37,6.19
2016,5,13,19,0,99.0,10.0,2.7,10.0,12.0,9.1,0.0
2016,5,13,19,15,49.5,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.5,2.1,10.5,24.5,12.28,0.0
2016,5,14,5,30,258.0,27.0,2.2,11.0,49.0,21.91,11.91
2016,5,14,5,45,369.5,36.5,2.35,11.5,91.0,28.92,19.77
2016,5,14,6,0,481.0,46.0,2.5,12.0,133.0,35.71,26.28
2016,5,14,6,15,548.0,53.0,2.5,12.0,182.5,76.46,41.7
2016,5,14,6,30,615.0,60.0,2.5,12.0,232.0,127.78,76.46
2016,5,14,6,45,651.0,68.0,2.55,12.5,283.0,182.26,121.57
2016,5,14,7,0,687.0,76.0,2.6,13.0,334.0,240.73,172.95
2016,5,14,7,15,720.5,80.5,2.5,13.0,386.0,300.84,226.71
2016,5,14,7,30,754.0,85.0,2.4,13.0,438.0,361.78,280.58
2016,5,14,7,45,379.5,129.5,2.3,13.5,308.0,285.73,227.6
2016,5,14,8,0,5.0,174.0,2.2,14.0,178.0,156.57,124.71
2016,5,14,8,15,47.5,229.5,2.1,14.5,260.5,233.02,186.44
2016,5,14,8,30,90.0,285.0,2.0,15.0,343.0,312.42,248.55
2016,5,14,8,45,66.5,290.5,1.95,15.5,335.0,308.39,243.87
2016,5,14,9,0,43.0,296.0,1.9,16.0,327.0,301.81,237.38
2016,5,14,9,15,111.0,336.5,1.9,16.0,422.0,399.98,313.65
2016,5,14,9,30,179.0,377.0,1.9,16.0,517.0,497.04,386.64
2016,5,14,9,45,541.5,244.0,1.9,16.5,692.0,687.56,532.21
2016,5,14,10,0,904.0,111.0,1.9,17.0,867.0,875.09,663.29
2016,5,14,10,15,591.5,268.0,1.95,17.0,769.5,796.03,603.7
2016,5,14,10,30,279.0,425.0,2.0,17.0,672.0,674.04,510.54
2016,5,14,10,45,390.5,398.5,2.05,17.5,752.0,759.03,572.95
2016,5,14,11,0,502.0,372.0,2.1,18.0,832.0,857.1,640.74
2016,5,14,11,15,480.5,384.5,2.15,18.0,829.5,857.9,639.86
2016,5,14,11,30,459.0,397.0,2.2,18.0,827.0,855.83,638.03
2016,5,14,11,45,442.0,401.0,2.25,18.0,817.5,847.41,632.24
2016,5,14,12,0,425.0,405.0,2.3,18.0,808.0,836.53,624.86
2016,5,14,12,15,674.0,262.5,2.35,18.0,898.5,942.94,704.96
2016,5,14,12,30,923.0,120.0,2.4,18.0,989.0,1022.89,757.92
2016,5,14,12,45,912.0,125.5,2.45,18.0,976.5,1009.62,749.15
2016,5,14,13,0,901.0,131.0,2.5,18.0,964.0,992.88,739.12
2016,5,14,13,15,897.0,130.0,2.55,18.0,946.5,973.15,727.15
2016,5,14,13,30,893.0,129.0,2.6,18.0,929.0,950.03,712.93
2016,5,14,13,45,886.0,128.5,2.65,18.0,904.0,921.45,694.98
2016,5,14,14,0,879.0,128.0,2.7,18.0,879.0,889.88,674.93
2016,5,14,14,15,871.0,126.0,2.75,18.0,847.5,853.23,651.22
2016,5,14,14,30,863.0,124.0,2.8,18.0,816.0,814.02,625.5
2016,5,14,14,45,849.5,123.5,2.85,18.0,778.5,774.57,599.33
2016,5,14,15,0,836.0,123.0,2.9,18.0,741.0,727.9,566.89
2016,5,14,15,15,822.0,120.0,2.9,17.5,698.5,677.0,530.52
2016,5,14,15,30,808.0,117.0,2.9,17.0,656.0,625.01,492.27
2016,5,14,15,45,786.5,115.0,2.95,17.0,609.5,568.91,448.96
2016,5,14,16,0,765.0,113.0,3.0,17.0,563.0,513.04,404.54
2016,5,14,16,15,481.0,163.0,2.95,16.5,437.5,380.22,300.37
2016,5,14,16,30,197.0,213.0,2.9,16.0,312.0,272.48,216.02
2016,5,14,16,45,395.0,154.5,2.9,15.5,325.5,281.43,219.38
2016,5,14,17,0,593.0,96.0,2.9,15.0,339.0,262.68,196.09
2016,5,14,17,15,532.0,95.0,2.85,14.5,290.5,209.21,150.15
2016,5,14,17,30,471.0,94.0,2.8,14.0,242.0,160.34,109.53
2016,5,14,17,45,426.0,81.5,2.75,14.0,196.5,112.6,71.96
2016,5,14,18,0,381.0,69.0,2.7,14.0,151.0,70.35,44.4
2016,5,14,18,15,304.0,55.0,2.55,13.5,109.5,41.9,31.42
2016,5,14,18,30,227.0,41.0,2.4,13.0,68.0,31.71,21.77
2016,5,14,18,45,113.5,26.0,2.25,12.5,39.5,20.32,8.68
2016,5,14,19,0,0.0,11.0,2.1,12.0,11.0,10.01,0.0
2016,5,14,19,15,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,2.2,10.5,23.5,12.22,0.0
2016,5,15,5,30,186.0,31.0,2.2,11.0,47.0,24.22,14.0
2016,5,15,5,45,293.5,43.0,2.25,11.5,88.0,33.19,23.55
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,43.24,33.01
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,81.28,48.28
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,130.09,81.3
2016,5,15,6,45,595.5,78.5,1.85,13.5,276.5,181.17,122.34
2016,5,15,7,0,649.0,84.0,1.7,14.0,328.0,238.37,171.12
2016,5,15,7,15,683.5,89.0,1.65,14.5,380.0,295.08,220.81
2016,5,15,7,30,718.0,94.0,1.6,15.0,432.0,355.0,272.35
2016,5,15,7,45,747.5,97.0,1.55,15.5,483.0,415.18,322.75
2016,5,15,8,0,777.0,100.0,1.5,16.0,534.0,475.6,371.61
2016,5,15,8,15,796.5,103.0,1.5,16.0,582.0,532.29,416.94
2016,5,15,8,30,816.0,106.0,1.5,16.0,630.0,589.2,460.99
2016,5,15,8,45,833.5,107.5,1.5,16.5,674.5,643.25,500.7
2016,5,15,9,0,851.0,109.0,1.5,17.0,719.0,693.6,536.56
2016,5,15,9,15,862.5,111.0,1.55,17.5,758.0,741.55,569.66
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,787.78,599.53
2016,5,15,9,45,894.5,108.5,1.65,18.5,834.0,832.91,628.24
2016,5,15,10,0,915.0,104.0,1.7,19.0,871.0,876.37,655.42
2016,5,15,10,15,921.0,105.0,1.85,19.0,898.5,910.72,678.68
2016,5,15,10,30,927.0,106.0,2.0,19.0,926.0,942.02,699.97
2016,5,15,10,45,931.5,107.0,2.15,19.5,946.0,968.73,716.9
2016,5,15,11,0,936.0,108.0,2.3,20.0,966.0,992.03,731.59
2016,5,15,11,15,938.5,108.5,2.4,20.0,979.0,1009.39,743.31
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,1023.07,752.78
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,1031.08,759.69
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,1035.29,764.2
2016,5,15,12,15,940.5,111.0,2.95,20.0,1000.0,1034.23,763.94
2016,5,15,12,30,940.0,111.0,3.0,20.0,998.0,1029.38,761.36
2016,5,15,12,45,942.0,108.5,3.15,20.0,989.0,1020.69,757.22
2016,5,15,13,0,944.0,106.0,3.3,20.0,980.0,1008.17,750.58
2016,5,15,13,15,940.5,105.0,3.35,20.0,962.5,988.18,738.21
2016,5,15,13,30,937.0,104.0,3.4,20.0,945.0,964.64,723.51
2016,5,15,13,45,931.0,103.5,3.5,20.0,920.0,935.93,705.61
2016,5,15,14,0,925.0,103.0,3.6,20.0,895.0,904.04,685.41
2016,5,15,14,15,918.0,101.5,3.65,19.5,863.5,867.3,662.67
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,827.81,637.7
2016,5,15,14,45,901.5,98.5,3.75,19.0,795.0,783.86,608.03
2016,5,15,15,0,892.0,97.0,3.8,19.0,758.0,737.77,576.45
2016,5,15,15,15,879.5,95.0,3.85,18.5,715.5,687.28,540.54
2016,5,15,15,30,867.0,93.0,3.9,18.0,673.0,635.4,502.06
2016,5,15,15,45,849.5,90.5,4.0,18.0,626.0,579.08,458.16
2016,5,15,16,0,832.0,88.0,4.1,18.0,579.0,522.93,413.03
2016,5,15,16,15,811.0,85.0,4.1,17.5,529.0,463.58,364.55
2016,5,15,16,30,790.0,82.0,4.1,17.0,479.0,404.93,315.0
2016,5,15,16,45,758.5,79.0,4.1,16.5,427.0,343.62,261.99
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,284.84,209.96
2016,5,15,17,15,687.0,71.0,4.0,15.5,323.0,222.84,155.32
2016,5,15,17,30,647.0,66.0,3.9,15.0,271.0,167.02,107.16
2016,5,15,17,45,585.0,60.5,3.85,14.5,220.0,112.88,65.32
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,66.16,37.13
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,35.99,26.22
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,29.74,20.12
2016,5,15,18,45,206.0,24.0,3.5,13.0,46.0,19.44,8.5
2016,5,15,19,0,67.0,11.0,3.4,13.0,13.0,10.01,0.0
2016,5,15,19,15,33.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.0,2.0,10.5,24.0,11.81,0.0
2016,5,16,5,30,197.0,30.0,2.0,11.0,48.0,23.42,13.55
2016,5,16,5,45,294.5,42.5,2.05,11.5,88.0,32.77,23.22
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,43.1,32.9
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,80.52,48.0
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,128.43,80.45
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,179.05,121.25
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,235.45,169.52
2016,5,16,7,15,666.0,91.5,2.0,14.5,376.5,291.65,218.85
2016,5,16,7,30,701.0,97.0,2.0,15.0,428.0,351.15,270.24
2016,5,16,7,45,731.5,99.5,2.05,15.5,478.5,408.88,319.21
2016,5,16,8,0,762.0,102.0,2.1,16.0,529.0,469.76,369.17
2016,5,16,8,15,781.5,105.5,2.1,16.5,576.5,526.08,413.96
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,582.65,457.4
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,636.25,497.25
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,689.3,535.46
2016,5,16,9,15,849.0,114.0,2.1,18.5,752.0,733.79,566.36
2016,5,16,9,30,861.0,116.0,2.1,19.0,791.0,779.8,596.08
2016,5,16,9,45,879.0,112.5,2.1,19.5,826.5,823.39,623.61
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,865.2,649.51
2016,5,16,10,15,903.0,110.5,2.1,20.0,889.5,899.45,671.28
2016,5,16,10,30,909.0,112.0,2.1,20.0,917.0,930.72,690.99
2016,5,16,10,45,914.0,112.5,2.15,20.5,937.5,956.94,706.51
2016,5,16,11,0,919.0,113.0,2.2,21.0,958.0,979.84,719.85
2016,5,16,11,15,922.0,113.5,2.25,21.0,971.0,997.39,731.13
2016,5,16,11,30,925.0,114.0,2.3,21.0,984.0,1011.34,740.22
2016,5,16,11,45,926.5,114.0,2.35,21.5,989.5,1019.7,744.39
2016,5,16,12,0,928.0,114.0,2.4,22.0,995.0,1024.34,746.31
2016,5,16,12,15,928.0,114.0,2.45,22.0,992.5,1023.79,746.46
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,1019.5,744.35
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,1009.53,739.19
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,995.88,731.7
2016,5,16,13,15,922.5,111.5,2.75,22.0,953.5,976.74,720.18
2016,5,16,13,30,919.0,111.0,2.8,22.0,936.0,954.11,706.41
2016,5,16,13,45,915.5,109.0,2.85,22.0,912.0,926.62,689.38
2016,5,16,14,0,912.0,107.0,2.9,22.0,888.0,895.88,670.1
2016,5,16,14,15,904.5,105.5,2.9,21.5,857.0,859.21,647.55
2016,5,16,14,30,897.0,104.0,2.9,21.0,826.0,819.85,622.92
2016,5,16,14,45,885.0,103.5,2.95,21.0,788.5,775.6,593.66
2016,5,16,15,0,873.0,103.0,3.0,21.0,751.0,729.44,562.67
2016,5,16,15,15,860.0,101.0,3.0,21.0,709.0,679.5,526.35
2016,5,16,15,30,847.0,99.0,3.0,21.0,667.0,628.28,488.04
2016,5,16,15,45,826.0,98.0,3.05,21.0,619.5,573.74,446.29
2016,5,16,16,0,805.0,97.0,3.1,21.0,572.0,517.37,401.96
2016,5,16,16,15,782.5,93.5,3.1,20.5,523.0,458.3,354.81
2016,5,16,16,30,760.0,90.0,3.1,20.0,474.0,400.14,306.77
2016,5,16,16,45,728.5,86.5,3.1,19.5,422.5,340.07,255.9
2016,5,16,17,0,697.0,83.0,3.1,19.0,371.0,280.48,204.35
2016,5,16,17,15,656.0,77.5,3.05,18.0,319.5,221.55,153.63
2016,5,16,17,30,615.0,72.0,3.0,17.0,268.0,166.97,107.55
2016,5,16,17,45,554.5,65.0,2.95,16.5,218.0,113.62,66.66
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,67.57,38.7
2016,5,16,18,15,405.5,48.5,2.85,15.5,123.0,37.99,27.78
2016,5,16,18,30,317.0,39.0,2.8,15.0,78.0,31.41,21.43
2016,5,16,18,45,186.0,25.5,2.75,14.5,46.0,19.98,9.22
2016,5,16,19,0,55.0,12.0,2.7,14.0,14.0,10.91,0.0
2016,5,16,19,15,27.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,1.85,12.5,27.0,11.59,0.0
2016,5,17,5,30,282.0,29.0,1.9,13.0,54.0,23.54,13.68
2016,5,17,5,45,387.0,38.5,1.95,14.0,97.0,30.49,21.01
2016,5,17,6,0,492.0,48.0,2.0,15.0,140.0,37.22,27.32
2016,5,17,6,15,558.0,55.0,2.0,15.5,190.0,78.53,42.54
2016,5,17,6,30,624.0,62.0,2.0,16.0,240.0,130.18,76.85
2016,5,17,6,45,671.5,66.5,2.05,16.5,292.5,184.04,120.15
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,245.32,172.56
2016,5,17,7,15,751.0,75.5,2.15,17.5,398.0,304.4,224.43
2016,5,17,7,30,783.0,80.0,2.2,18.0,451.0,366.3,277.87
2016,5,17,7,45,807.5,83.0,2.3,18.5,502.5,426.07,328.55
2016,5,17,8,0,832.0,86.0,2.4,19.0,554.0,487.13,378.64
2016,5,17,8,15,850.0,88.5,2.4,19.5,602.5,544.59,424.13
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,602.0,467.97
2016,5,17,8,45,882.0,93.5,2.45,20.5,695.5,656.48,508.4
2016,5,17,9,0,896.0,96.0,2.5,21.0,740.0,709.89,546.82
2016,5,17,9,15,906.5,97.5,2.45,21.5,779.5,758.43,579.23
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,805.04,608.6
2016,5,17,9,45,924.5,100.5,2.4,22.5,853.0,847.08,634.68
2016,5,17,10,0,932.0,102.0,2.4,23.0,887.0,886.49,658.64
2016,5,17,10,15,938.0,103.5,2.35,23.0,914.0,921.78,680.45
2016,5,17,10,30,944.0,105.0,2.3,23.0,941.0,953.96,700.03
2016,5,17,10,45,947.0,106.0,2.3,23.5,961.0,979.64,714.39
2016,5,17,11,0,950.0,107.0,2.3,24.0,981.0,1001.78,726.46
2016,5,17,11,15,952.5,107.5,2.25,24.0,993.5,1019.32,736.47
2016,5,17,11,30,955.0,108.0,2.2,24.0,1006.0,1033.14,744.17
2016,5,17,11,45,955.0,108.5,2.15,24.5,1010.5,1040.76,746.57
2016,5,17,12,0,955.0,109.0,2.1,25.0,1015.0,1044.54,746.69
2016,5,17,12,15,954.0,109.0,2.05,25.0,1012.5,1043.01,745.07
2016,5,17,12,30,953.0,109.0,2.0,25.0,1010.0,1037.64,741.22
2016,5,17,12,45,951.5,108.0,2.0,25.0,999.5,1027.0,734.84
2016,5,17,13,0,950.0,107.0,2.0,25.0,989.0,1012.58,726.22
2016,5,17,13,15,946.5,106.0,2.0,25.0,971.0,992.58,714.16
2016,5,17,13,30,943.0,105.0,2.0,25.0,953.0,969.01,699.91
2016,5,17,13,45,936.5,104.5,2.0,25.5,928.0,939.81,680.72
2016,5,17,14,0,930.0,104.0,2.0,26.0,903.0,907.43,659.52
2016,5,17,14,15,922.5,102.5,2.05,25.5,871.0,870.25,638.13
2016,5,17,14,30,915.0,101.0,2.1,25.0,839.0,830.32,614.57
2016,5,17,14,45,905.5,99.0,2.15,25.0,801.5,785.86,586.37
2016,5,17,15,0,896.0,97.0,2.2,25.0,764.0,739.24,556.27
2016,5,17,15,15,883.5,95.0,2.25,24.5,721.5,688.72,522.25
2016,5,17,15,30,871.0,93.0,2.3,24.0,679.0,636.8,485.71
2016,5,17,15,45,855.5,90.5,2.35,24.0,632.5,581.56,444.54
2016,5,17,16,0,840.0,88.0,2.4,24.0,586.0,526.22,401.91
2016,5,17,16,15,819.0,84.5,2.4,23.5,536.0,466.11,354.86
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,406.68,306.64
2016,5,17,16,45,768.5,77.5,2.45,23.0,433.5,345.29,255.0
2016,5,17,17,0,739.0,74.0,2.5,23.0,381.0,286.19,204.08
2016,5,17,17,15,700.5,69.5,2.4,22.0,329.0,226.68,153.46
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,168.64,105.07
2016,5,17,17,45,602.5,59.0,2.25,20.0,226.0,113.52,63.57
2016,5,17,18,0,543.0,53.0,2.2,19.0,175.0,65.49,35.14
2016,5,17,18,15,458.0,44.5,2.15,18.5,129.5,34.58,24.48
2016,5,17,18,30,373.0,36.0,2.1,18.0,84.0,28.7,18.89
2016,5,17,18,45,235.5,24.0,2.05,17.5,49.5,19.31,8.9
2016,5,17,19,0,98.0,12.0,2.0,17.0,15.0,10.91,0.0
2016,5,17,19,15,49.0,6.0,1.95,16.5,7.5,5.46,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.5,15.5,1.3,13.0,26.5,12.2,0.0
2016,5,18,5,30,245.0,31.0,1.3,13.0,53.0,25.25,15.25
2016,5,18,5,45,344.5,42.0,1.35,13.5,95.0,33.43,23.68
2016,5,18,6,0,444.0,53.0,1.4,14.0,137.0,41.3,31.09
2016,5,18,6,15,509.5,60.5,1.3,14.5,185.5,80.16,45.73
2016,5,18,6,30,575.0,68.0,1.2,15.0,234.0,129.19,78.38
2016,5,18,6,45,620.5,74.0,1.15,15.5,285.0,181.03,119.91
2016,5,18,7,0,666.0,80.0,1.1,16.0,336.0,237.95,168.25
2016,5,18,7,15,699.0,85.0,1.0,16.5,387.0,294.95,217.44
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,356.7,269.37
2016,5,18,7,45,756.5,94.0,0.85,18.0,488.0,414.55,316.35
2016,5,18,8,0,781.0,98.0,0.8,19.0,538.0,473.79,362.37
2016,5,18,8,15,799.5,101.0,0.8,19.5,585.0,529.93,405.23
2016,5,18,8,30,818.0,104.0,0.8,20.0,632.0,586.18,446.54
2016,5,18,8,45,830.5,107.5,0.85,20.5,675.5,638.94,484.37
2016,5,18,9,0,843.0,111.0,0.9,21.0,719.0,690.63,520.31
2016,5,18,9,15,854.0,113.0,1.0,21.5,757.0,734.66,550.61
2016,5,18,9,30,865.0,115.0,1.1,22.0,795.0,780.0,579.73
2016,5,18,9,45,877.0,114.5,1.2,22.5,829.0,821.75,606.09
2016,5,18,10,0,889.0,114.0,1.3,23.0,863.0,861.32,630.8
2016,5,18,10,15,895.0,115.0,1.4,23.0,889.5,894.77,652.59
2016,5,18,10,30,901.0,116.0,1.5,23.0,916.0,925.26,672.5
2016,5,18,10,45,902.5,118.5,1.6,23.5,935.0,949.99,687.4
2016,5,18,11,0,904.0,121.0,1.7,24.0,954.0,971.28,700.14
2016,5,18,11,15,906.5,122.0,1.75,24.0,966.5,988.57,711.11
2016,5,18,11,30,909.0,123.0,1.8,24.0,979.0,1002.31,719.95
2016,5,18,11,45,909.0,123.5,1.85,24.0,983.5,1009.57,724.83
2016,5,18,12,0,909.0,124.0,1.9,24.0,988.0,1013.18,727.58
2016,5,18,12,15,908.5,124.0,1.95,24.0,986.0,1012.17,727.56
2016,5,18,12,30,908.0,124.0,2.0,24.0,984.0,1007.53,725.38
2016,5,18,12,45,905.5,123.5,2.05,24.0,974.0,996.86,719.47
2016,5,18,13,0,903.0,123.0,2.1,24.0,964.0,982.63,711.41
2016,5,18,13,15,899.5,122.5,2.15,24.0,946.5,963.96,700.54
2016,5,18,13,30,896.0,122.0,2.2,24.0,929.0,941.89,687.5
2016,5,18,13,45,891.5,120.0,2.3,24.0,905.0,914.2,671.22
2016,5,18,14,0,887.0,118.0,2.4,24.0,881.0,883.4,652.73
2016,5,18,14,15,879.5,116.5,2.45,23.5,850.5,847.63,631.53
2016,5,18,14,30,872.0,115.0,2.5,23.0,820.0,809.25,608.25
2016,5,18,14,45,859.5,114.5,2.55,22.5,783.0,765.67,580.98
2016,5,18,15,0,847.0,114.0,2.6,22.0,746.0,720.29,551.56
2016,5,18,15,15,834.0,111.5,2.6,21.5,704.0,674.03,519.04
2016,5,18,15,30,821.0,109.0,2.6,21.0,662.0,622.94,482.1
2016,5,18,15,45,804.0,106.0,2.65,20.5,616.5,568.16,441.42
2016,5,18,16,0,787.0,103.0,2.7,20.0,571.0,513.13,399.09
2016,5,18,16,15,765.0,99.0,2.7,19.5,522.0,454.88,352.67
2016,5,18,16,30,743.0,95.0,2.7,19.0,473.0,397.52,305.36
2016,5,18,16,45,720.0,88.5,2.7,18.5,423.5,336.82,253.99
2016,5,18,17,0,697.0,82.0,2.7,18.0,374.0,279.34,203.91
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.5,221.47,153.63
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,167.67,107.89
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,114.52,66.89
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,67.73,38.2
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,37.42,27.32
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,31.25,21.39
2016,5,18,18,45,213.0,26.0,2.85,14.5,49.5,21.03,10.67
2016,5,18,19,0,83.0,13.0,2.9,14.0,16.0,11.82,0.0
2016,5,18,19,15,41.5,6.5,2.95,13.5,8.0,5.91,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,9.0,27.5,13.76,0.0
2016,5,19,5,30,211.0,35.0,4.1,9.0,55.0,27.31,17.37
2016,5,19,5,45,318.5,46.5,4.35,9.5,97.5,35.83,26.21
2016,5,19,6,0,426.0,58.0,4.6,10.0,140.0,45.58,35.43
2016,5,19,6,15,494.5,66.5,4.6,10.5,189.0,84.34,50.61
2016,5,19,6,30,563.0,75.0,4.6,11.0,238.0,133.66,84.23
2016,5,19,6,45,541.0,89.5,4.7,11.5,270.5,179.86,124.97
2016,5,19,7,0,519.0,104.0,4.8,12.0,303.0,223.12,165.41
2016,5,19,7,15,582.0,104.0,4.6,12.5,357.5,276.18,211.52
2016,5,19,7,30,645.0,104.0,4.4,13.0,412.0,335.81,263.11
2016,5,19,7,45,532.0,155.0,4.25,13.5,427.5,371.36,296.15
2016,5,19,8,0,419.0,206.0,4.1,14.0,443.0,395.86,317.52
2016,5,19,8,15,631.0,156.0,4.0,14.5,547.5,491.51,394.23
2016,5,19,8,30,843.0,106.0,3.9,15.0,652.0,601.92,481.19
2016,5,19,8,45,862.5,107.0,3.8,15.5,698.0,657.8,523.49
2016,5,19,9,0,882.0,108.0,3.7,16.0,744.0,710.28,562.26
2016,5,19,9,15,893.0,110.0,3.55,16.0,784.0,759.0,597.46
2016,5,19,9,30,904.0,112.0,3.4,16.0,824.0,805.86,629.13
2016,5,19,9,45,904.0,118.5,3.25,16.5,856.0,846.17,654.36
2016,5,19,10,0,904.0,125.0,3.1,17.0,888.0,883.37,676.92
2016,5,19,10,15,910.0,126.5,3.15,17.0,915.0,917.73,699.85
2016,5,19,10,30,916.0,128.0,3.2,17.0,942.0,949.08,720.65
2016,5,19,10,45,921.5,128.0,3.25,17.5,962.0,975.38,736.59
2016,5,19,11,0,927.0,128.0,3.3,18.0,982.0,998.34,750.28
2016,5,19,11,15,929.5,128.5,3.35,18.0,995.0,1015.48,761.53
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,1029.0,770.49
2016,5,19,11,45,933.5,129.0,3.45,18.5,1013.0,1037.39,774.68
2016,5,19,12,0,935.0,129.0,3.5,19.0,1018.0,1042.07,776.54
2016,5,19,12,15,934.5,128.5,3.55,19.0,1016.0,1040.6,775.92
2016,5,19,12,30,934.0,128.0,3.6,19.0,1014.0,1035.38,772.97
2016,5,19,12,45,939.0,123.0,3.7,19.0,1005.5,1027.38,768.66
2016,5,19,13,0,944.0,118.0,3.8,19.0,997.0,1015.5,761.82
2016,5,19,13,15,940.5,117.5,3.95,18.5,979.5,996.18,751.78
2016,5,19,13,30,937.0,117.0,4.1,18.0,962.0,973.32,739.26
2016,5,19,13,45,931.0,116.0,4.25,18.0,937.0,944.33,720.98
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,912.16,700.52
2016,5,19,14,15,917.5,114.0,4.5,17.5,880.5,875.73,678.08
2016,5,19,14,30,910.0,113.0,4.6,17.0,849.0,836.58,653.3
2016,5,19,14,45,726.5,182.0,4.7,17.0,753.0,737.58,581.08
2016,5,19,15,0,543.0,251.0,4.8,17.0,657.0,636.92,503.5
2016,5,19,15,15,576.0,221.5,4.9,16.5,630.5,604.42,481.22
2016,5,19,15,30,609.0,192.0,5.0,16.0,604.0,570.85,456.82
2016,5,19,15,45,709.0,149.5,5.1,15.5,596.5,555.23,445.69
2016,5,19,16,0,809.0,107.0,5.2,15.0,589.0,528.01,423.76
2016,5,19,16,15,639.0,137.0,5.25,14.5,498.0,431.03,345.07
2016,5,19,16,30,469.0,167.0,5.3,14.0,407.0,347.48,276.97
2016,5,19,16,45,503.0,140.0,5.4,13.5,372.5,305.26,239.6
2016,5,19,17,0,537.0,113.0,5.5,13.0,338.0,261.16,198.95
2016,5,19,17,15,485.5,109.0,5.4,12.5,292.0,208.19,152.85
2016,5,19,17,30,434.0,105.0,5.3,12.0,246.0,163.22,114.79
2016,5,19,17,45,391.5,91.0,5.25,11.5,201.5,116.81,77.85
2016,5,19,18,0,349.0,77.0,5.2,11.0,157.0,75.59,50.1
2016,5,19,18,15,286.5,62.0,5.2,11.0,116.5,46.96,36.37
2016,5,19,18,30,224.0,47.0,5.2,11.0,76.0,36.18,26.11
2016,5,19,18,45,112.0,31.5,5.25,11.0,46.0,25.34,14.54
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,14.55,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,17.0,4.5,8.5,29.5,13.37,0.0
2016,5,20,5,30,249.0,34.0,4.5,9.0,59.0,26.56,16.86
2016,5,20,5,45,357.5,44.5,4.55,9.5,102.0,35.56,25.99
2016,5,20,6,0,466.0,55.0,4.6,10.0,145.0,42.96,33.09
2016,5,20,6,15,533.0,62.5,4.6,10.0,194.5,83.01,48.31
2016,5,20,6,30,600.0,70.0,4.6,10.0,244.0,133.57,82.82
2016,5,20,6,45,650.0,74.5,4.7,10.5,297.0,186.32,126.2
2016,5,20,7,0,700.0,79.0,4.8,11.0,350.0,244.65,177.55
2016,5,20,7,15,732.5,83.5,4.75,11.0,402.0,304.98,232.53
2016,5,20,7,30,765.0,88.0,4.7,11.0,454.0,365.82,287.6
2016,5,20,7,45,560.5,155.0,4.7,11.5,439.0,382.85,307.73
2016,5,20,8,0,356.0,222.0,4.7,12.0,424.0,375.5,304.36
2016,5,20,8,15,603.0,161.5,4.65,12.0,538.0,481.09,390.95
2016,5,20,8,30,850.0,101.0,4.6,12.0,652.0,600.28,487.56
2016,5,20,8,45,861.5,104.5,4.6,12.5,696.0,651.7,527.65
2016,5,20,9,0,873.0,108.0,4.6,13.0,740.0,703.3,566.92
2016,5,20,9,15,608.5,229.0,4.6,13.0,680.5,672.6,538.82
2016,5,20,9,30,344.0,350.0,4.6,13.0,621.0,601.82,479.46
2016,5,20,9,45,629.5,231.5,4.6,13.5,753.5,744.01,592.18
2016,5,20,10,0,915.0,113.0,4.6,14.0,886.0,879.9,691.81
2016,5,20,10,15,691.0,236.5,4.6,14.0,831.0,846.51,664.74
2016,5,20,10,30,467.0,360.0,4.6,14.0,776.0,782.98,612.06
2016,5,20,10,45,480.5,370.5,4.65,14.0,806.5,818.26,638.03
2016,5,20,11,0,494.0,381.0,4.7,14.0,837.0,852.02,662.19
2016,5,20,11,15,424.0,408.0,4.7,14.0,803.5,820.29,636.94
2016,5,20,11,30,354.0,435.0,4.7,14.0,770.0,776.76,603.55
2016,5,20,11,45,220.5,451.0,4.75,14.0,660.5,655.37,511.43
2016,5,20,12,0,87.0,467.0,4.8,14.0,551.0,530.35,414.32
2016,5,20,12,15,190.5,465.0,4.8,14.0,646.5,640.93,500.9
2016,5,20,12,30,294.0,463.0,4.8,14.0,742.0,748.97,582.69
2016,5,20,12,45,352.5,432.0,4.85,14.0,763.0,771.16,600.71
2016,5,20,13,0,411.0,401.0,4.9,14.0,784.0,799.46,623.39
2016,5,20,13,15,661.5,264.0,4.9,14.0,867.5,894.33,699.85
2016,5,20,13,30,912.0,127.0,4.9,14.0,951.0,959.32,747.59
2016,5,20,13,45,904.5,127.0,4.9,14.0,926.0,930.62,727.43
2016,5,20,14,0,897.0,127.0,4.9,14.0,901.0,898.91,705.67
2016,5,20,14,15,889.0,125.5,4.9,14.0,869.5,862.53,680.45
2016,5,20,14,30,881.0,124.0,4.9,14.0,838.0,823.54,653.17
2016,5,20,14,45,555.0,238.0,4.9,14.0,680.5,658.1,525.89
2016,5,20,15,0,229.0,352.0,4.9,14.0,523.0,493.91,394.23
2016,5,20,15,15,352.0,295.5,4.85,13.5,542.5,517.05,416.03
2016,5,20,15,30,475.0,239.0,4.8,13.0,562.0,527.8,426.58
2016,5,20,15,45,337.0,252.5,4.8,13.0,474.0,429.58,347.55
2016,5,20,16,0,199.0,266.0,4.8,13.0,386.0,346.02,279.85
2016,5,20,16,15,236.0,237.5,4.7,12.5,367.5,327.95,265.47
2016,5,20,16,30,273.0,209.0,4.6,12.0,349.0,301.49,243.15
2016,5,20,16,45,196.0,191.5,4.55,12.0,286.5,238.55,191.39
2016,5,20,17,0,119.0,174.0,4.5,12.0,224.0,187.04,149.62
2016,5,20,17,15,107.0,153.0,4.4,11.5,193.5,156.71,124.26
2016,5,20,17,30,95.0,132.0,4.3,11.0,163.0,127.98,100.25
2016,5,20,17,45,285.5,99.5,4.25,11.0,169.5,113.02,79.34
2016,5,20,18,0,476.0,67.0,4.2,11.0,176.0,75.08,46.16
2016,5,20,18,15,388.5,56.5,4.05,10.5,131.0,44.64,34.4
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,35.55,25.73
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,24.61,14.3
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,13.93,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,7.73,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,50.5,18.0,2.05,9.0,23.0,14.79,0.0
2016,5,21,5,30,101.0,36.0,2.1,9.0,46.0,28.8,18.89
2016,5,21,5,45,149.0,54.0,2.2,9.5,78.5,42.43,32.14
2016,5,21,6,0,197.0,72.0,2.3,10.0,111.0,55.69,44.55
2016,5,21,6,15,231.5,91.0,2.35,10.0,149.5,87.12,61.99
2016,5,21,6,30,266.0,110.0,2.4,10.0,188.0,124.24,89.7
2016,5,21,6,45,302.0,123.5,2.45,10.5,228.0,161.57,119.86
2016,5,21,7,0,338.0,137.0,2.5,11.0,268.0,203.03,154.89
2016,5,21,7,15,369.5,152.5,2.6,11.0,314.5,250.75,196.09
2016,5,21,7,30,401.0,168.0,2.7,11.0,361.0,300.76,239.05
2016,5,21,7,45,360.0,199.0,2.8,11.5,386.5,333.74,267.96
2016,5,21,8,0,319.0,230.0,2.9,12.0,412.0,364.6,293.75
2016,5,21,8,15,256.5,263.0,2.95,12.0,417.5,381.19,307.42
2016,5,21,8,30,194.0,296.0,3.0,12.0,423.0,385.96,310.83
2016,5,21,8,45,201.5,317.5,3.1,12.0,457.0,422.22,339.3
2016,5,21,9,0,209.0,339.0,3.2,12.0,491.0,458.79,367.52
2016,5,21,9,15,237.0,354.5,3.15,12.0,535.0,504.71,402.72
2016,5,21,9,30,265.0,370.0,3.1,12.0,579.0,559.99,444.36
2016,5,21,9,45,318.0,370.5,3.1,12.0,632.5,615.2,486.26
2016,5,21,10,0,371.0,371.0,3.1,12.0,686.0,672.89,529.44
2016,5,21,10,15,319.0,401.5,3.05,12.0,678.0,670.91,525.46
2016,5,21,10,30,267.0,432.0,3.0,12.0,670.0,664.82,518.77
2016,5,21,10,45,364.0,408.5,3.0,12.0,740.5,738.66,574.91
2016,5,21,11,0,461.0,385.0,3.0,12.0,811.0,824.06,637.51
2016,5,21,11,15,384.0,420.5,2.95,12.0,778.5,784.99,606.37
2016,5,21,11,30,307.0,456.0,2.9,12.0,746.0,751.45,579.79
2016,5,21,11,45,383.5,432.5,2.9,12.0,797.5,805.4,620.62
2016,5,21,12,0,460.0,409.0,2.9,12.0,849.0,867.52,665.77
2016,5,21,12,15,415.5,418.5,2.9,12.0,815.0,832.97,639.89
2016,5,21,12,30,371.0,428.0,2.9,12.0,781.0,788.17,607.58
2016,5,21,12,45,599.5,302.5,2.9,12.0,865.5,891.48,688.08
2016,5,21,13,0,828.0,177.0,2.9,12.0,950.0,971.31,745.77
2016,5,21,13,15,625.0,277.5,2.9,12.0,855.5,872.22,674.39
2016,5,21,13,30,422.0,378.0,2.9,12.0,761.0,768.03,595.64
2016,5,21,13,45,616.5,273.0,2.9,12.5,815.0,829.36,645.15
2016,5,21,14,0,811.0,168.0,2.9,13.0,869.0,871.76,676.92
2016,5,21,14,15,626.5,243.5,2.9,13.0,773.5,769.58,601.72
2016,5,21,14,30,442.0,319.0,2.9,13.0,678.0,668.36,524.68
2016,5,21,14,45,502.5,281.5,2.9,13.0,672.5,659.16,520.34
2016,5,21,15,0,563.0,244.0,2.9,13.0,667.0,643.46,510.16
2016,5,21,15,15,485.5,256.0,2.9,13.0,606.5,575.37,457.83
2016,5,21,15,30,408.0,268.0,2.9,13.0,546.0,512.32,408.88
2016,5,21,15,45,571.5,197.5,2.9,13.0,557.0,517.61,414.39
2016,5,21,16,0,735.0,127.0,2.9,13.0,568.0,507.53,405.66
2016,5,21,16,15,497.0,169.5,2.9,13.0,456.5,391.49,312.61
2016,5,21,16,30,259.0,212.0,2.9,13.0,345.0,298.26,238.28
2016,5,21,16,45,452.5,155.5,2.95,13.0,359.0,301.05,235.88
2016,5,21,17,0,646.0,99.0,3.0,13.0,373.0,279.97,209.94
2016,5,21,17,15,604.5,92.5,2.95,12.5,322.0,223.18,160.04
2016,5,21,17,30,563.0,86.0,2.9,12.0,271.0,170.85,115.13
2016,5,21,17,45,511.5,76.5,2.9,12.0,223.0,119.54,74.65
2016,5,21,18,0,460.0,67.0,2.9,12.0,175.0,74.48,45.79
2016,5,21,18,15,378.0,56.5,2.7,11.5,130.5,42.99,32.83
2016,5,21,18,30,296.0,46.0,2.5,11.0,86.0,35.5,25.64
2016,5,21,18,45,185.5,31.0,2.35,10.5,52.5,24.19,14.17
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,12.59,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,7.28,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,14.13,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,28.06,18.36
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.93,27.3
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,47.07,36.85
2016,5,22,6,15,307.5,87.5,2.1,10.5,158.0,87.78,59.93
2016,5,22,6,30,192.0,115.0,2.1,11.0,172.0,118.9,88.11
2016,5,22,6,45,215.5,132.5,2.1,11.5,207.5,152.74,115.63
2016,5,22,7,0,239.0,150.0,2.1,12.0,243.0,189.42,146.36
2016,5,22,7,15,469.5,128.0,2.05,12.0,343.0,259.55,199.64
2016,5,22,7,30,700.0,106.0,2.0,12.0,443.0,356.05,276.73
2016,5,22,7,45,392.5,176.0,2.0,12.5,368.5,330.01,262.56
2016,5,22,8,0,85.0,246.0,2.0,13.0,294.0,260.25,208.72
2016,5,22,8,15,65.5,257.0,1.95,13.0,296.5,265.98,213.27
2016,5,22,8,30,46.0,268.0,1.9,13.0,299.0,269.45,215.43
2016,5,22,8,45,29.0,249.0,1.9,13.5,269.0,244.85,194.93
2016,5,22,9,0,12.0,230.0,1.9,14.0,239.0,213.62,169.15
2016,5,22,9,15,16.5,258.0,1.9,14.0,271.5,243.12,192.38
2016,5,22,9,30,21.0,286.0,1.9,14.0,304.0,273.14,215.59
2016,5,22,9,45,236.5,310.0,1.95,14.5,510.5,491.95,387.65
2016,5,22,10,0,452.0,334.0,2.0,15.0,717.0,712.5,549.65
2016,5,22,10,15,439.0,351.5,2.05,15.0,733.0,734.07,562.42
2016,5,22,10,30,426.0,369.0,2.1,15.0,749.0,753.16,575.12
2016,5,22,10,45,438.0,377.0,2.15,15.0,775.0,783.75,596.48
2016,5,22,11,0,450.0,385.0,2.2,15.0,801.0,812.91,616.61
2016,5,22,11,15,452.5,393.5,2.25,15.0,817.0,831.9,629.49
2016,5,22,11,30,455.0,402.0,2.3,15.0,833.0,848.81,641.03
2016,5,22,11,45,460.0,405.5,2.4,15.0,843.0,861.26,650.12
2016,5,22,12,0,465.0,409.0,2.5,15.0,853.0,871.45,657.74
2016,5,22,12,15,434.5,411.0,2.55,15.0,825.0,843.5,638.19
2016,5,22,12,30,404.0,413.0,2.6,15.0,797.0,804.47,611.34
2016,5,22,12,45,437.0,402.5,2.7,15.0,814.5,830.68,631.4
2016,5,22,13,0,470.0,392.0,2.8,15.0,832.0,845.05,642.88
2016,5,22,13,15,450.5,384.0,2.85,15.0,799.5,809.98,618.66
2016,5,22,13,30,431.0,376.0,2.9,15.0,767.0,773.59,593.67
2016,5,22,13,45,325.0,400.5,2.95,15.0,691.0,682.68,526.98
2016,5,22,14,0,219.0,425.0,3.0,15.0,615.0,595.31,461.72
2016,5,22,14,15,336.0,370.0,3.05,14.5,649.5,638.88,498.99
2016,5,22,14,30,453.0,315.0,3.1,14.0,684.0,672.76,527.9
2016,5,22,14,45,394.0,322.0,3.15,14.0,632.5,607.56,478.86
2016,5,22,15,0,335.0,329.0,3.2,14.0,581.0,553.63,437.98
2016,5,22,15,15,566.5,226.0,3.2,14.0,624.0,600.93,478.15
2016,5,22,15,30,798.0,123.0,3.2,14.0,667.0,620.65,495.25
2016,5,22,15,45,641.0,162.0,3.25,14.0,580.0,527.27,421.27
2016,5,22,16,0,484.0,201.0,3.3,14.0,493.0,442.84,353.93
2016,5,22,16,15,524.5,170.0,3.3,13.5,462.0,404.45,322.89
2016,5,22,16,30,565.0,139.0,3.3,13.0,431.0,363.83,288.13
2016,5,22,16,45,413.5,152.0,3.3,13.0,354.0,284.28,223.12
2016,5,22,17,0,262.0,165.0,3.3,13.0,277.0,222.03,173.46
2016,5,22,17,15,240.0,147.5,3.2,12.5,239.5,183.28,140.72
2016,5,22,17,30,218.0,130.0,3.1,12.0,202.0,147.1,110.42
2016,5,22,17,45,200.0,109.0,3.05,12.0,166.5,111.32,81.2
2016,5,22,18,0,182.0,88.0,3.0,12.0,131.0,78.07,56.42
2016,5,22,18,15,149.5,68.5,2.8,11.5,98.0,53.01,41.77
2016,5,22,18,30,117.0,49.0,2.6,11.0,65.0,38.67,28.46
2016,5,22,18,45,58.5,32.0,2.45,10.5,40.0,26.55,16.29
2016,5,22,19,0,0.0,15.0,2.3,10.0,15.0,13.22,0.0
2016,5,22,19,15,0.0,7.5,2.25,9.5,7.5,6.82,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.5,18.0,2.2,9.5,24.0,14.83,0.19
2016,5,23,5,30,119.0,36.0,2.3,10.0,48.0,28.87,19.04
2016,5,23,5,45,170.5,53.5,2.4,10.5,81.5,42.16,31.82
2016,5,23,6,0,222.0,71.0,2.5,11.0,115.0,55.1,43.88
2016,5,23,6,15,255.5,89.0,2.5,11.5,153.5,86.88,60.69
2016,5,23,6,30,289.0,107.0,2.5,12.0,192.0,124.38,88.13
2016,5,23,6,45,322.0,121.0,2.55,12.5,233.0,162.76,119.09
2016,5,23,7,0,355.0,135.0,2.6,13.0,274.0,205.96,155.51
2016,5,23,7,15,527.0,117.5,2.55,13.0,356.0,269.88,206.04
2016,5,23,7,30,699.0,100.0,2.5,13.0,438.0,349.56,271.16
2016,5,23,7,45,721.0,105.5,2.5,13.5,487.0,405.99,319.57
2016,5,23,8,0,743.0,111.0,2.5,14.0,536.0,463.62,367.51
2016,5,23,8,15,762.5,115.0,2.5,14.0,582.5,520.18,413.83
