Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,30,782.0,119.0,2.5,14.0,629.0,575.89,458.18
2016,5,23,8,45,794.5,123.5,2.5,14.5,671.5,627.68,497.41
2016,5,23,9,0,807.0,128.0,2.5,15.0,714.0,678.51,534.73
2016,5,23,9,15,818.5,130.5,2.5,15.0,752.0,725.46,569.28
2016,5,23,9,30,830.0,133.0,2.5,15.0,790.0,770.83,601.32
2016,5,23,9,45,847.0,130.0,2.5,15.5,824.5,807.62,624.9
2016,5,23,10,0,864.0,127.0,2.5,16.0,859.0,847.85,650.63
2016,5,23,10,15,870.5,128.5,2.5,16.0,885.5,881.31,672.59
2016,5,23,10,30,877.0,130.0,2.5,16.0,912.0,911.94,692.53
2016,5,23,10,45,881.5,130.5,2.55,16.5,932.0,936.83,707.64
2016,5,23,11,0,886.0,131.0,2.6,17.0,952.0,958.5,720.59
2016,5,23,11,15,888.5,132.0,2.6,17.0,964.5,975.46,731.32
2016,5,23,11,30,891.0,133.0,2.6,17.0,977.0,988.96,739.85
2016,5,23,11,45,892.5,132.5,2.65,17.0,982.0,996.6,745.07
2016,5,23,12,0,894.0,132.0,2.7,17.0,987.0,1000.72,748.11
2016,5,23,12,15,893.5,132.0,2.7,16.5,985.0,999.82,748.89
2016,5,23,12,30,893.0,132.0,2.7,16.0,983.0,995.38,747.47
2016,5,23,12,45,869.5,146.0,2.75,16.0,967.5,978.59,736.94
2016,5,23,13,0,846.0,160.0,2.8,16.0,952.0,969.74,731.93
2016,5,23,13,15,842.0,159.0,2.8,16.0,935.0,950.73,719.6
2016,5,23,13,30,838.0,158.0,2.8,16.0,918.0,928.51,705.2
2016,5,23,13,45,836.5,153.5,2.85,16.0,895.0,901.94,688.23
2016,5,23,14,0,835.0,149.0,2.9,16.0,872.0,872.28,669.05
2016,5,23,14,15,641.0,233.5,2.9,16.0,777.5,770.81,596.26
2016,5,23,14,30,447.0,318.0,2.9,16.0,683.0,670.26,520.24
2016,5,23,14,45,436.5,307.0,2.95,16.0,650.0,632.23,493.52
2016,5,23,15,0,426.0,296.0,3.0,16.0,617.0,593.57,465.44
2016,5,23,15,15,427.0,278.5,3.0,15.5,585.0,556.23,438.76
2016,5,23,15,30,428.0,261.0,3.0,15.0,553.0,517.65,410.45
2016,5,23,15,45,368.0,256.0,3.05,15.0,495.0,449.54,357.64
2016,5,23,16,0,308.0,251.0,3.1,15.0,437.0,392.25,312.49
2016,5,23,16,15,193.5,234.5,3.1,15.0,348.0,301.77,240.75
2016,5,23,16,30,79.0,218.0,3.1,15.0,259.0,224.95,179.71
2016,5,23,16,45,80.0,196.0,3.15,15.0,233.5,199.84,159.37
2016,5,23,17,0,81.0,174.0,3.2,15.0,208.0,174.71,138.55
2016,5,23,17,15,73.0,152.0,3.2,14.5,180.0,147.53,116.29
2016,5,23,17,30,65.0,130.0,3.2,14.0,152.0,121.52,94.91
2016,5,23,17,45,56.0,108.5,3.2,13.5,125.5,97.06,74.94
2016,5,23,18,0,47.0,87.0,3.2,13.0,99.0,74.1,56.56
2016,5,23,18,15,32.5,67.0,3.1,12.5,74.0,55.08,43.46
2016,5,23,18,30,18.0,47.0,3.0,12.0,49.0,39.45,29.06
2016,5,23,18,45,9.0,29.5,2.9,12.0,30.5,25.35,15.34
2016,5,23,19,0,0.0,12.0,2.8,12.0,12.0,10.56,0.0
2016,5,23,19,15,0.0,6.0,2.75,11.5,6.0,5.46,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.0,2.6,10.0,30.5,14.11,0.63
2016,5,24,5,30,241.0,36.0,2.7,10.0,61.0,28.03,18.39
2016,5,24,5,45,338.0,47.0,2.85,10.5,103.0,37.45,27.67
2016,5,24,6,0,435.0,58.0,3.0,11.0,145.0,45.17,35.0
2016,5,24,6,15,217.5,61.0,3.0,11.0,104.5,61.11,40.01
2016,5,24,6,30,0.0,64.0,3.0,11.0,64.0,56.43,43.32
2016,5,24,6,45,0.0,77.5,3.0,11.5,77.5,68.22,53.32
2016,5,24,7,0,0.0,91.0,3.0,12.0,91.0,80.09,63.2
2016,5,24,7,15,0.0,107.5,3.0,12.0,107.5,94.63,75.31
2016,5,24,7,30,0.0,124.0,3.0,12.0,124.0,109.28,87.37
2016,5,24,7,45,14.5,170.5,3.0,12.5,178.5,156.31,125.9
2016,5,24,8,0,29.0,217.0,3.0,13.0,233.0,207.7,167.35
2016,5,24,8,15,25.0,227.0,3.0,13.0,242.0,214.42,172.32
2016,5,24,8,30,21.0,237.0,3.0,13.0,251.0,222.93,178.76
2016,5,24,8,45,26.5,262.5,3.0,13.5,281.5,255.36,204.05
2016,5,24,9,0,32.0,288.0,3.0,14.0,312.0,284.89,226.66
2016,5,24,9,15,44.5,319.0,2.95,14.0,354.0,325.21,258.0
2016,5,24,9,30,57.0,350.0,2.9,14.0,396.0,366.76,289.89
2016,5,24,9,45,74.0,377.5,2.9,14.5,439.0,409.64,322.04
2016,5,24,10,0,91.0,405.0,2.9,15.0,482.0,453.7,354.6
2016,5,24,10,15,110.5,424.5,2.9,15.0,521.0,493.17,384.1
2016,5,24,10,30,130.0,444.0,2.9,15.0,560.0,543.36,421.18
2016,5,24,10,45,134.5,450.0,2.95,15.5,572.5,557.89,430.74
2016,5,24,11,0,139.0,456.0,3.0,16.0,585.0,571.92,440.1
2016,5,24,11,15,517.0,296.0,3.0,16.0,785.0,797.75,613.89
2016,5,24,11,30,895.0,136.0,3.0,16.0,985.0,994.55,751.68
2016,5,24,11,45,655.5,274.5,3.0,16.0,898.5,923.31,700.01
2016,5,24,12,0,416.0,413.0,3.0,16.0,812.0,826.04,625.85
2016,5,24,12,15,658.0,274.0,3.0,16.0,902.5,927.56,704.43
2016,5,24,12,30,900.0,135.0,3.0,16.0,993.0,1003.97,756.61
2016,5,24,12,45,891.0,139.0,3.05,16.0,981.0,991.62,748.23
2016,5,24,13,0,882.0,143.0,3.1,16.0,969.0,975.92,738.48
2016,5,24,13,15,878.5,142.0,3.1,16.0,952.0,957.42,726.49
2016,5,24,13,30,875.0,141.0,3.1,16.0,935.0,935.61,712.31
2016,5,24,13,45,870.0,139.0,3.15,16.0,911.0,908.35,694.74
2016,5,24,14,0,865.0,137.0,3.2,16.0,887.0,878.08,675.02
2016,5,24,14,15,664.0,225.0,3.2,16.0,789.0,781.07,605.61
2016,5,24,14,30,463.0,313.0,3.2,16.0,691.0,677.71,527.14
2016,5,24,14,45,478.0,291.0,3.25,16.0,666.0,648.1,507.07
2016,5,24,15,0,493.0,269.0,3.3,16.0,641.0,615.81,484.1
2016,5,24,15,15,315.5,293.0,3.3,15.5,526.5,489.06,387.12
2016,5,24,15,30,138.0,317.0,3.3,15.0,412.0,378.71,300.73
2016,5,24,15,45,78.0,265.0,3.3,15.0,318.0,283.7,226.27
2016,5,24,16,0,18.0,213.0,3.3,15.0,224.0,197.98,157.73
2016,5,24,16,15,14.0,193.0,3.3,14.5,201.5,176.89,141.42
2016,5,24,16,30,10.0,173.0,3.3,14.0,179.0,156.33,125.23
2016,5,24,16,45,88.5,174.5,3.35,14.0,213.5,184.46,147.4
2016,5,24,17,0,167.0,176.0,3.4,14.0,248.0,202.45,159.61
2016,5,24,17,15,153.0,155.5,3.4,13.5,215.0,169.28,131.85
2016,5,24,17,30,139.0,135.0,3.4,13.0,182.0,137.87,105.76
2016,5,24,17,45,310.0,100.5,3.4,12.5,182.0,116.11,80.34
2016,5,24,18,0,481.0,66.0,3.4,12.0,182.0,75.1,45.45
2016,5,24,18,15,400.5,56.0,3.3,11.5,137.0,43.76,33.57
2016,5,24,18,30,320.0,46.0,3.2,11.0,92.0,35.46,25.71
2016,5,24,18,45,205.5,32.5,3.1,11.0,57.5,25.33,15.55
2016,5,24,19,0,91.0,19.0,3.0,11.0,23.0,14.95,0.0
2016,5,24,19,15,45.5,9.5,2.95,11.0,11.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,2.3,10.0,31.0,14.1,1.25
2016,5,25,5,30,249.0,36.0,2.4,10.0,62.0,28.03,18.45
2016,5,25,5,45,340.5,47.0,2.55,10.5,103.5,37.39,27.64
2016,5,25,6,0,432.0,58.0,2.7,11.0,145.0,45.09,34.94
2016,5,25,6,15,495.0,66.0,2.7,11.5,193.0,82.53,49.14
2016,5,25,6,30,558.0,74.0,2.7,12.0,241.0,130.38,81.28
2016,5,25,6,45,306.5,113.5,2.75,12.5,208.0,153.32,111.83
2016,5,25,7,0,55.0,153.0,2.8,13.0,175.0,145.35,115.8
2016,5,25,7,15,48.0,171.0,2.8,13.0,192.0,163.6,131.32
2016,5,25,7,30,41.0,189.0,2.8,13.0,209.0,181.06,145.82
2016,5,25,7,45,43.0,210.0,2.85,13.5,233.0,204.12,164.22
2016,5,25,8,0,45.0,231.0,2.9,14.0,257.0,227.52,182.59
2016,5,25,8,15,122.0,264.5,2.9,14.0,342.5,305.9,245.38
2016,5,25,8,30,199.0,298.0,2.9,14.0,428.0,389.12,311.07
2016,5,25,8,45,169.0,320.5,2.95,14.0,436.5,402.95,321.01
2016,5,25,9,0,139.0,343.0,3.0,14.0,445.0,413.63,328.42
2016,5,25,9,15,128.0,361.0,3.0,14.0,459.0,430.8,340.91
2016,5,25,9,30,117.0,379.0,3.0,14.0,473.0,446.7,352.23
2016,5,25,9,45,96.5,388.0,3.0,14.5,467.5,437.18,343.36
2016,5,25,10,0,76.0,397.0,3.0,15.0,462.0,433.32,338.83
2016,5,25,10,15,182.0,412.5,3.0,15.0,574.0,552.03,430.35
2016,5,25,10,30,288.0,428.0,3.0,15.0,686.0,676.8,522.97
2016,5,25,10,45,599.0,272.0,3.0,15.5,823.0,829.16,638.57
2016,5,25,11,0,910.0,116.0,3.0,16.0,960.0,964.3,731.62
2016,5,25,11,15,504.5,292.5,3.0,16.0,762.0,781.69,599.35
2016,5,25,11,30,99.0,469.0,3.0,16.0,564.0,540.34,414.05
2016,5,25,11,45,510.5,291.5,3.05,16.0,780.5,797.76,614.16
2016,5,25,12,0,922.0,114.0,3.1,16.0,997.0,1008.53,761.59
2016,5,25,12,15,921.5,114.0,3.15,16.0,995.0,1007.68,759.47
2016,5,25,12,30,921.0,114.0,3.2,16.0,993.0,1003.18,756.97
2016,5,25,12,45,915.5,116.0,3.25,16.5,982.5,992.2,748.82
2016,5,25,13,0,910.0,118.0,3.3,17.0,972.0,977.71,738.44
2016,5,25,13,15,907.0,117.0,3.35,17.0,955.0,959.23,726.81
2016,5,25,13,30,904.0,116.0,3.4,17.0,938.0,937.33,712.89
2016,5,25,13,45,901.0,114.0,3.5,17.0,915.0,911.15,696.32
2016,5,25,14,0,898.0,112.0,3.6,17.0,892.0,881.76,677.42
2016,5,25,14,15,891.5,110.5,3.65,17.0,862.0,846.9,654.26
2016,5,25,14,30,885.0,109.0,3.7,17.0,832.0,809.35,629.01
2016,5,25,14,45,877.5,106.0,3.75,17.0,796.5,767.1,600.13
2016,5,25,15,0,870.0,103.0,3.8,17.0,761.0,722.63,569.22
2016,5,25,15,15,858.5,101.0,3.85,16.5,720.0,674.47,534.19
2016,5,25,15,30,847.0,99.0,3.9,16.0,679.0,624.88,497.02
2016,5,25,15,45,832.0,96.0,3.95,16.0,633.5,572.17,455.39
2016,5,25,16,0,817.0,93.0,4.0,16.0,588.0,517.32,410.91
2016,5,25,16,15,797.0,90.0,4.0,15.5,540.0,459.92,363.72
2016,5,25,16,30,777.0,87.0,4.0,15.0,492.0,403.11,315.44
2016,5,25,16,45,747.5,83.5,4.05,15.0,441.0,343.4,263.1
2016,5,25,17,0,718.0,80.0,4.1,15.0,390.0,285.97,211.74
2016,5,25,17,15,681.0,75.5,4.1,14.5,339.0,225.99,158.74
2016,5,25,17,30,644.0,71.0,4.1,14.0,288.0,171.95,111.87
2016,5,25,17,45,584.5,66.0,4.1,13.5,237.5,119.01,70.58
2016,5,25,18,0,525.0,61.0,4.1,13.0,187.0,73.09,42.21
2016,5,25,18,15,445.0,52.5,4.0,12.5,142.0,40.73,30.75
2016,5,25,18,30,365.0,44.0,3.9,12.0,97.0,35.14,25.34
2016,5,25,18,45,235.5,32.0,3.8,11.5,61.0,24.96,15.32
2016,5,25,19,0,106.0,20.0,3.7,11.0,25.0,15.74,0.0
2016,5,25,19,15,53.0,10.0,3.65,11.0,12.5,9.1,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.5,1.9,10.0,31.0,15.26,2.38
2016,5,26,5,30,209.0,39.0,1.9,10.0,62.0,30.29,20.46
2016,5,26,5,45,301.5,51.5,1.95,10.5,103.0,39.45,29.5
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,48.36,37.9
2016,5,26,6,15,459.0,73.0,1.9,11.5,191.5,86.23,53.55
2016,5,26,6,30,524.0,82.0,1.8,12.0,239.0,132.93,84.87
2016,5,26,6,45,570.0,89.0,1.75,12.5,289.0,182.22,124.42
2016,5,26,7,0,616.0,96.0,1.7,13.0,339.0,236.72,170.93
2016,5,26,7,15,650.5,101.5,1.6,13.5,390.0,291.31,218.52
2016,5,26,7,30,685.0,107.0,1.5,14.0,441.0,349.14,268.07
2016,5,26,7,45,711.0,111.5,1.4,14.5,490.0,405.43,315.19
2016,5,26,8,0,737.0,116.0,1.3,15.0,539.0,463.34,361.86
2016,5,26,8,15,757.0,120.0,1.25,15.0,586.0,519.73,406.57
2016,5,26,8,30,777.0,124.0,1.2,15.0,633.0,575.32,449.18
2016,5,26,8,45,794.0,126.0,1.15,15.5,676.5,627.17,486.8
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,678.47,522.67
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,725.83,554.49
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,771.66,583.67
2016,5,26,9,45,835.5,140.0,1.0,17.5,827.5,811.0,607.6
2016,5,26,10,0,836.0,147.0,1.0,18.0,858.0,847.53,629.38
2016,5,26,10,15,843.0,148.5,1.0,18.0,885.0,881.3,650.3
2016,5,26,10,30,850.0,150.0,1.0,18.0,912.0,912.34,669.33
2016,5,26,10,45,856.5,150.5,1.05,18.5,932.0,929.66,679.04
2016,5,26,11,0,863.0,151.0,1.1,19.0,952.0,952.68,692.61
2016,5,26,11,15,866.0,151.5,1.15,19.0,965.0,969.27,703.32
2016,5,26,11,30,869.0,152.0,1.2,19.0,978.0,982.52,712.07
2016,5,26,11,45,872.0,151.5,1.3,19.5,984.0,991.48,717.71
2016,5,26,12,0,875.0,151.0,1.4,20.0,990.0,997.03,721.28
2016,5,26,12,15,874.5,150.5,1.55,20.0,987.5,995.77,722.74
2016,5,26,12,30,874.0,150.0,1.7,20.0,985.0,991.06,722.01
2016,5,26,12,45,883.0,142.5,1.85,20.5,979.0,985.47,719.32
2016,5,26,13,0,892.0,135.0,2.0,21.0,973.0,976.13,714.15
2016,5,26,13,15,889.0,134.0,2.15,20.5,956.0,958.02,705.94
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,936.56,695.39
2016,5,26,13,45,879.5,132.5,2.45,20.0,915.0,909.23,679.4
2016,5,26,14,0,873.0,132.0,2.6,20.0,891.0,878.95,661.18
2016,5,26,14,15,865.5,130.0,2.7,20.0,861.0,843.63,638.87
2016,5,26,14,30,858.0,128.0,2.8,20.0,831.0,805.76,614.52
2016,5,26,14,45,847.0,126.5,2.9,20.0,794.5,768.0,589.91
2016,5,26,15,0,836.0,125.0,3.0,20.0,758.0,723.02,558.74
2016,5,26,15,15,823.5,122.0,3.05,19.5,717.0,673.95,524.06
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,623.67,487.4
2016,5,26,15,45,794.0,116.0,3.2,19.0,630.5,569.87,446.17
2016,5,26,16,0,777.0,113.0,3.3,19.0,585.0,515.82,403.46
2016,5,26,16,15,755.0,109.0,3.35,18.5,537.0,458.58,357.57
2016,5,26,16,30,733.0,105.0,3.4,18.0,489.0,400.56,309.57
2016,5,26,16,45,703.5,100.5,3.45,17.5,438.5,341.95,259.77
2016,5,26,17,0,674.0,96.0,3.5,17.0,388.0,285.69,210.79
2016,5,26,17,15,634.5,90.0,3.45,16.0,337.0,228.4,161.31
2016,5,26,17,30,595.0,84.0,3.4,15.0,286.0,175.26,116.21
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,123.79,76.24
2016,5,26,18,0,482.0,70.0,3.4,14.0,187.0,79.1,48.22
2016,5,26,18,15,401.0,59.5,3.3,13.5,141.5,46.67,35.9
2016,5,26,18,30,320.0,49.0,3.2,13.0,96.0,37.71,27.52
2016,5,26,18,45,205.0,35.0,3.1,12.5,60.5,27.24,17.27
2016,5,26,19,0,90.0,21.0,3.0,12.0,25.0,17.13,0.0
2016,5,26,19,15,45.0,10.5,2.95,11.5,12.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.0,9.5,31.5,15.25,2.89
2016,5,27,5,30,218.0,39.0,1.0,10.0,63.0,30.29,20.54
2016,5,27,5,45,315.0,51.0,1.05,11.0,105.5,39.09,29.16
2016,5,27,6,0,412.0,63.0,1.1,12.0,148.0,49.33,38.64
2016,5,27,6,15,476.0,72.0,1.15,12.5,195.5,86.05,52.69
2016,5,27,6,30,540.0,81.0,1.2,13.0,243.0,133.61,84.33
2016,5,27,6,45,590.0,86.5,1.25,13.5,294.5,183.2,123.68
2016,5,27,7,0,640.0,92.0,1.3,14.0,346.0,238.44,170.45
2016,5,27,7,15,673.5,97.5,1.3,14.5,396.5,294.05,218.77
2016,5,27,7,30,707.0,103.0,1.3,15.0,447.0,352.74,268.95
2016,5,27,7,45,736.0,105.5,1.3,15.5,497.5,409.54,316.52
2016,5,27,8,0,765.0,108.0,1.3,16.0,548.0,469.47,364.94
2016,5,27,8,15,784.0,111.5,1.25,16.5,595.0,525.06,408.22
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,580.86,449.96
2016,5,27,8,45,821.0,116.5,1.2,18.0,686.0,633.99,487.74
2016,5,27,9,0,839.0,118.0,1.2,19.0,730.0,686.59,523.72
2016,5,27,9,15,850.0,119.5,1.15,19.5,768.0,729.64,552.41
2016,5,27,9,30,861.0,121.0,1.1,20.0,806.0,774.01,579.89
2016,5,27,9,45,876.5,118.5,1.05,20.5,841.0,816.19,604.86
2016,5,27,10,0,892.0,116.0,1.0,21.0,876.0,856.46,628.03
2016,5,27,10,15,898.0,117.5,0.95,21.5,902.5,890.28,646.58
2016,5,27,10,30,904.0,119.0,0.9,22.0,929.0,921.17,662.99
2016,5,27,10,45,910.5,118.5,0.9,22.5,949.5,947.51,677.24
2016,5,27,11,0,917.0,118.0,0.9,23.0,970.0,970.64,689.46
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.0,988.11,700.49
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,1002.04,709.49
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,1009.98,714.5
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,1014.29,717.38
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,1013.98,719.71
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,1010.02,719.75
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,999.07,715.37
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,984.61,708.71
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,966.18,698.79
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,944.33,686.61
2016,5,27,13,45,901.5,120.5,2.15,24.0,924.0,916.54,670.95
2016,5,27,14,0,895.0,120.0,2.3,24.0,900.0,885.73,653.03
2016,5,27,14,15,888.0,118.5,2.35,24.0,869.5,850.68,631.17
2016,5,27,14,30,881.0,117.0,2.4,24.0,839.0,812.98,607.31
2016,5,27,14,45,870.0,116.0,2.5,24.0,802.5,770.3,580.06
2016,5,27,15,0,859.0,115.0,2.6,24.0,766.0,725.68,550.5
2016,5,27,15,15,846.5,112.5,2.6,23.5,725.0,679.64,518.44
2016,5,27,15,30,834.0,110.0,2.6,23.0,684.0,628.91,482.1
2016,5,27,15,45,815.0,108.5,2.65,23.0,638.0,574.44,441.15
2016,5,27,16,0,796.0,107.0,2.7,23.0,592.0,519.85,398.85
2016,5,27,16,15,775.0,103.0,2.7,22.5,543.5,462.16,353.51
2016,5,27,16,30,754.0,99.0,2.7,22.0,495.0,405.22,307.2
2016,5,27,16,45,721.0,96.0,2.75,21.5,443.5,344.03,256.43
2016,5,27,17,0,688.0,93.0,2.8,21.0,392.0,287.2,207.96
2016,5,27,17,15,649.0,87.5,2.75,20.0,341.0,229.72,159.14
2016,5,27,17,30,610.0,82.0,2.7,19.0,290.0,176.29,114.5
2016,5,27,17,45,552.5,75.0,2.65,18.5,240.0,123.83,74.4
2016,5,27,18,0,495.0,68.0,2.6,18.0,190.0,78.23,46.21
2016,5,27,18,15,416.0,58.0,2.5,17.0,144.5,45.27,34.17
2016,5,27,18,30,337.0,48.0,2.4,16.0,99.0,36.95,26.54
2016,5,27,18,45,223.0,34.5,2.35,15.5,63.0,26.86,16.81
2016,5,27,19,0,109.0,21.0,2.3,15.0,27.0,16.51,0.33
2016,5,27,19,15,54.5,10.5,2.3,14.5,13.5,9.55,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.5,12.5,33.0,14.09,2.5
2016,5,28,5,30,266.0,36.0,1.5,13.0,66.0,28.02,18.35
2016,5,28,5,45,356.0,47.0,1.55,13.5,108.0,37.24,27.23
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,44.95,34.44
2016,5,28,6,15,508.0,66.5,1.65,14.5,198.5,82.81,48.58
2016,5,28,6,30,570.0,75.0,1.7,15.0,247.0,131.57,80.75
2016,5,28,6,45,614.0,81.0,1.75,15.5,297.5,182.23,121.1
2016,5,28,7,0,658.0,87.0,1.8,16.0,348.0,237.78,168.33
2016,5,28,7,15,690.5,92.0,1.75,16.5,399.0,293.57,216.84
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,352.3,267.08
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,411.23,316.27
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,469.65,363.42
2016,5,28,8,15,791.5,108.5,1.55,18.5,597.0,525.33,406.83
2016,5,28,8,30,810.0,112.0,1.5,19.0,644.0,581.14,448.7
2016,5,28,8,45,824.5,114.5,1.45,20.0,687.5,633.34,485.48
2016,5,28,9,0,839.0,117.0,1.4,21.0,731.0,684.68,520.16
2016,5,28,9,15,850.5,119.5,1.3,21.5,769.5,729.07,549.34
2016,5,28,9,30,862.0,122.0,1.2,22.0,808.0,774.75,577.15
2016,5,28,9,45,870.0,124.5,1.2,22.5,841.0,815.76,601.89
2016,5,28,10,0,878.0,127.0,1.2,23.0,874.0,854.38,624.71
2016,5,28,10,15,884.5,128.5,1.2,23.0,901.0,888.19,645.37
2016,5,28,10,30,891.0,130.0,1.2,23.0,928.0,919.15,664.1
2016,5,28,10,45,895.0,131.0,1.2,23.5,948.0,944.35,677.8
2016,5,28,11,0,899.0,132.0,1.2,24.0,968.0,966.3,689.44
2016,5,28,11,15,902.0,132.5,1.25,24.0,981.0,983.48,700.29
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,997.2,709.13
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,1005.49,714.14
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,1010.22,717.04
2016,5,28,12,15,906.5,134.0,1.6,25.0,1003.0,1009.46,718.01
2016,5,28,12,30,906.0,134.0,1.7,25.0,1001.0,1005.15,716.85
2016,5,28,12,45,894.0,140.5,1.8,25.0,988.5,992.41,710.45
2016,5,28,13,0,882.0,147.0,1.9,25.0,976.0,976.35,702.0
2016,5,28,13,15,878.0,146.0,1.95,25.0,959.0,957.6,691.23
2016,5,28,13,30,874.0,145.0,2.0,25.0,942.0,935.58,678.35
2016,5,28,13,45,868.5,143.5,2.1,25.0,918.5,908.61,662.72
2016,5,28,14,0,863.0,142.0,2.2,25.0,895.0,878.66,644.97
2016,5,28,14,15,855.5,140.0,2.25,24.5,864.5,850.41,628.98
2016,5,28,14,30,848.0,138.0,2.3,24.0,834.0,812.22,606.02
2016,5,28,14,45,838.0,135.5,2.35,24.0,798.0,769.33,578.39
2016,5,28,15,0,828.0,133.0,2.4,24.0,762.0,724.53,547.74
2016,5,28,15,15,814.5,130.0,2.4,23.5,720.5,675.24,513.67
2016,5,28,15,30,801.0,127.0,2.4,23.0,679.0,624.83,477.78
2016,5,28,15,45,784.0,123.0,2.45,23.0,633.5,570.64,437.32
2016,5,28,16,0,767.0,119.0,2.5,23.0,588.0,516.24,395.46
2016,5,28,16,15,744.5,115.0,2.5,22.5,539.5,458.09,350.05
2016,5,28,16,30,722.0,111.0,2.5,22.0,491.0,401.79,304.53
2016,5,28,16,45,694.0,105.5,2.5,21.5,440.5,343.44,256.14
2016,5,28,17,0,666.0,100.0,2.5,21.0,390.0,287.3,208.4
2016,5,28,17,15,626.5,93.5,2.4,20.0,339.0,230.07,160.07
2016,5,28,17,30,587.0,87.0,2.3,19.0,288.0,177.0,115.96
2016,5,28,17,45,533.5,79.0,2.25,18.5,239.0,125.49,76.5
2016,5,28,18,0,480.0,71.0,2.2,18.0,190.0,80.38,48.3
2016,5,28,18,15,401.5,60.5,2.1,17.0,144.5,47.34,36.0
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,38.42,27.85
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,27.6,17.53
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,16.48,1.44
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,9.55,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,1.7,10.0,9.0,7.28,0.0
2016,5,29,5,15,143.5,23.0,1.65,10.5,38.0,18.05,5.28
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,29.56,19.88
2016,5,29,5,45,355.0,49.0,1.55,11.5,110.0,39.0,29.04
2016,5,29,6,0,449.0,60.0,1.5,12.0,153.0,46.67,36.27
2016,5,29,6,15,512.0,68.0,1.4,12.5,201.5,84.01,49.95
2016,5,29,6,30,575.0,76.0,1.3,13.0,250.0,132.63,82.02
2016,5,29,6,45,619.5,82.0,1.25,13.5,301.0,183.63,122.7
2016,5,29,7,0,664.0,88.0,1.2,14.0,352.0,239.58,170.28
2016,5,29,7,15,696.5,93.0,1.15,14.5,403.5,295.67,219.02
2016,5,29,7,30,729.0,98.0,1.1,15.0,455.0,354.7,269.38
2016,5,29,7,45,754.0,102.0,1.05,16.0,505.0,413.95,317.98
2016,5,29,8,0,779.0,106.0,1.0,17.0,555.0,472.65,364.21
2016,5,29,8,15,797.5,109.0,1.0,17.5,602.0,528.13,407.22
2016,5,29,8,30,816.0,112.0,1.0,18.0,649.0,583.73,448.73
2016,5,29,8,45,830.5,115.0,1.0,18.5,692.5,636.66,486.84
2016,5,29,9,0,845.0,118.0,1.0,19.0,736.0,688.74,523.06
2016,5,29,9,15,856.0,120.0,1.05,19.0,774.5,732.52,554.19
2016,5,29,9,30,867.0,122.0,1.1,19.0,813.0,777.56,584.42
2016,5,29,9,45,874.5,124.5,1.15,19.5,846.0,818.34,609.85
2016,5,29,10,0,882.0,127.0,1.2,20.0,879.0,856.69,633.4
2016,5,29,10,15,888.0,128.5,1.25,20.0,905.5,890.19,654.8
2016,5,29,10,30,894.0,130.0,1.3,20.0,932.0,920.8,674.29
2016,5,29,10,45,896.0,132.0,1.4,20.5,951.0,945.21,689.22
2016,5,29,11,0,898.0,134.0,1.5,21.0,970.0,966.27,702.04
2016,5,29,11,15,900.5,135.0,1.55,21.0,983.0,983.44,713.06
2016,5,29,11,30,903.0,136.0,1.6,21.0,996.0,997.15,721.99
2016,5,29,11,45,902.5,137.5,1.7,21.5,1000.5,1004.94,726.6
2016,5,29,12,0,902.0,139.0,1.8,22.0,1005.0,1009.17,729.07
2016,5,29,12,15,901.5,139.0,1.85,22.0,1003.0,1008.45,729.24
2016,5,29,12,30,901.0,139.0,1.9,22.0,1001.0,1004.2,727.31
2016,5,29,12,45,891.5,143.0,1.95,22.0,989.0,991.57,720.13
2016,5,29,13,0,882.0,147.0,2.0,22.0,977.0,975.62,710.93
2016,5,29,13,15,878.5,146.0,2.05,22.0,960.5,957.39,700.29
2016,5,29,13,30,875.0,145.0,2.1,22.0,944.0,935.86,687.51
2016,5,29,13,45,871.0,142.5,2.15,22.0,920.5,909.32,671.4
2016,5,29,14,0,867.0,140.0,2.2,22.0,897.0,879.71,653.18
2016,5,29,14,15,859.5,138.0,2.25,22.0,867.0,844.78,631.24
2016,5,29,14,30,852.0,136.0,2.3,22.0,837.0,813.01,611.27
2016,5,29,14,45,844.0,132.5,2.35,22.0,801.0,770.57,583.69
2016,5,29,15,0,836.0,129.0,2.4,22.0,765.0,726.05,553.16
2016,5,29,15,15,822.5,126.5,2.4,21.5,724.0,676.98,518.96
2016,5,29,15,30,809.0,124.0,2.4,21.0,683.0,626.77,482.91
2016,5,29,15,45,624.5,173.0,2.45,21.0,587.5,526.7,407.09
2016,5,29,16,0,440.0,222.0,2.5,21.0,492.0,437.84,338.9
2016,5,29,16,15,587.5,164.5,2.5,20.5,493.5,431.04,332.96
2016,5,29,16,30,735.0,107.0,2.5,20.0,495.0,403.48,308.17
2016,5,29,16,45,707.5,102.0,2.55,19.5,445.0,345.13,259.25
2016,5,29,17,0,680.0,97.0,2.6,19.0,395.0,288.89,210.98
2016,5,29,17,15,641.0,91.0,2.6,18.5,343.5,231.46,161.72
2016,5,29,17,30,602.0,85.0,2.6,18.0,292.0,178.1,116.76
2016,5,29,17,45,549.0,77.5,2.65,17.5,242.5,126.19,76.74
2016,5,29,18,0,496.0,70.0,2.7,17.0,193.0,80.6,48.1
2016,5,29,18,15,417.0,60.0,2.6,16.0,147.5,46.84,35.73
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,38.43,28.0
2016,5,29,18,45,225.0,36.5,2.45,14.5,65.5,28.38,18.35
2016,5,29,19,0,112.0,23.0,2.4,14.0,29.0,18.07,3.17
2016,5,29,19,15,56.0,11.5,2.4,13.5,14.5,10.46,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.9,10.0,10.0,8.19,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,18.07,5.65
2016,5,30,5,30,286.0,37.0,0.8,11.0,69.0,30.09,20.41
2016,5,30,5,45,381.0,47.0,0.8,11.5,112.5,37.21,27.5
2016,5,30,6,0,476.0,57.0,0.8,12.0,156.0,44.1,34.01
2016,5,30,6,15,537.5,64.0,0.75,12.5,205.0,81.66,47.23
2016,5,30,6,30,599.0,71.0,0.7,13.0,254.0,130.7,79.24
2016,5,30,6,45,645.0,76.0,0.7,14.0,305.5,182.43,120.03
2016,5,30,7,0,691.0,81.0,0.7,15.0,357.0,239.22,167.71
2016,5,30,7,15,722.0,85.5,0.7,15.5,408.0,295.85,216.63
2016,5,30,7,30,753.0,90.0,0.7,16.0,459.0,357.15,268.45
2016,5,30,7,45,778.0,93.0,0.75,16.5,509.5,414.69,316.3
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,473.62,363.68
2016,5,30,8,15,820.5,99.0,0.8,17.5,607.0,529.72,406.99
2016,5,30,8,30,838.0,102.0,0.8,18.0,654.0,585.79,448.64
2016,5,30,8,45,851.5,104.5,0.85,18.5,697.5,636.76,485.72
2016,5,30,9,0,865.0,107.0,0.9,19.0,741.0,687.86,521.74
2016,5,30,9,15,875.5,109.0,0.95,19.5,779.5,735.06,554.05
2016,5,30,9,30,886.0,111.0,1.0,20.0,818.0,780.45,582.84
2016,5,30,9,45,895.0,112.0,1.1,20.5,851.0,821.67,609.03
2016,5,30,10,0,904.0,113.0,1.2,21.0,884.0,860.5,633.43
2016,5,30,10,15,909.5,114.0,1.25,21.5,910.5,893.75,653.31
2016,5,30,10,30,915.0,115.0,1.3,22.0,937.0,924.02,671.17
2016,5,30,10,45,919.0,116.0,1.4,22.5,957.0,949.81,686.84
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,972.26,700.39
2016,5,30,11,15,925.0,117.5,1.55,23.0,989.5,988.92,710.97
2016,5,30,11,30,927.0,118.0,1.6,23.0,1002.0,1002.01,719.44
2016,5,30,11,45,927.5,118.5,1.7,23.5,1007.0,1010.06,724.17
2016,5,30,12,0,928.0,119.0,1.8,24.0,1012.0,1014.46,726.71
2016,5,30,12,15,927.5,119.0,1.85,24.0,1010.0,1013.78,726.9
2016,5,30,12,30,927.0,119.0,1.9,24.0,1008.0,1009.45,724.94
2016,5,30,12,45,921.5,121.0,1.95,24.0,997.0,998.64,718.98
2016,5,30,13,0,916.0,123.0,2.0,24.0,986.0,984.32,710.91
2016,5,30,13,15,912.5,122.0,2.05,24.0,969.0,965.56,700.04
2016,5,30,13,30,909.0,121.0,2.1,24.0,952.0,943.39,686.99
2016,5,30,13,45,904.5,119.5,2.2,24.0,928.5,916.56,671.35
2016,5,30,14,0,900.0,118.0,2.3,24.0,905.0,886.59,653.5
2016,5,30,14,15,892.5,116.5,2.35,24.0,874.5,851.18,631.39
2016,5,30,14,30,885.0,115.0,2.4,24.0,844.0,813.13,607.29
2016,5,30,14,45,876.5,112.5,2.5,24.0,808.0,770.95,580.39
2016,5,30,15,0,868.0,110.0,2.6,24.0,772.0,726.62,551.19
2016,5,30,15,15,856.0,107.5,2.6,23.5,730.5,678.05,517.4
2016,5,30,15,30,844.0,105.0,2.6,23.0,689.0,628.1,481.59
2016,5,30,15,45,829.0,102.0,2.65,23.0,644.0,575.94,442.28
2016,5,30,16,0,814.0,99.0,2.7,23.0,599.0,521.51,400.08
2016,5,30,16,15,793.5,95.5,2.65,22.5,550.5,463.82,354.56
2016,5,30,16,30,773.0,92.0,2.6,22.0,502.0,406.77,308.02
2016,5,30,16,45,747.0,88.0,2.6,21.5,451.5,348.27,259.08
2016,5,30,17,0,721.0,84.0,2.6,21.0,401.0,291.62,210.45
2016,5,30,17,15,685.0,79.0,2.5,20.0,350.0,231.3,159.06
2016,5,30,17,30,649.0,74.0,2.4,19.0,299.0,176.87,113.27
2016,5,30,17,45,597.0,68.0,2.35,18.5,249.0,123.65,72.21
2016,5,30,18,0,545.0,62.0,2.3,18.0,199.0,76.5,42.91
2016,5,30,18,15,469.5,53.5,2.15,17.0,153.0,41.25,30.7
2016,5,30,18,30,394.0,45.0,2.0,16.0,107.0,35.66,25.5
2016,5,30,18,45,277.0,33.5,1.95,15.5,69.5,27.01,17.18
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,17.31,3.59
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.5,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,11.0,9.1,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,41.0,18.47,6.14
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,30.07,20.29
2016,5,31,5,45,391.0,46.5,1.5,12.5,114.0,36.75,26.95
2016,5,31,6,0,483.0,56.0,1.5,13.0,157.0,43.22,33.06
2016,5,31,6,15,544.5,63.0,1.45,13.5,206.0,80.82,46.22
2016,5,31,6,30,606.0,70.0,1.4,14.0,255.0,130.2,78.37
2016,5,31,6,45,649.5,75.5,1.35,14.5,306.5,182.27,119.82
2016,5,31,7,0,693.0,81.0,1.3,15.0,358.0,239.11,168.19
2016,5,31,7,15,724.5,85.5,1.3,15.5,409.5,298.23,219.56
2016,5,31,7,30,756.0,90.0,1.3,16.0,461.0,357.52,270.41
2016,5,31,7,45,780.5,93.5,1.3,17.0,511.5,415.45,318.4
2016,5,31,8,0,805.0,97.0,1.3,18.0,562.0,474.72,365.61
2016,5,31,8,15,823.0,99.5,1.25,18.5,609.0,530.66,409.0
2016,5,31,8,30,841.0,102.0,1.2,19.0,656.0,586.62,450.67
2016,5,31,8,45,855.0,104.5,1.2,19.5,700.0,638.05,487.94
2016,5,31,9,0,869.0,107.0,1.2,20.0,744.0,689.62,524.02
2016,5,31,9,15,880.0,109.0,1.2,20.5,783.0,737.32,556.29
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,783.26,584.95
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,824.95,610.78
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,864.32,634.8
2016,5,31,10,15,917.0,113.5,1.35,22.5,917.0,898.69,655.33
2016,5,31,10,30,923.0,115.0,1.4,23.0,944.0,930.09,673.84
2016,5,31,10,45,927.5,116.0,1.45,23.5,964.5,956.52,689.08
2016,5,31,11,0,932.0,117.0,1.5,24.0,985.0,979.61,702.22
2016,5,31,11,15,934.5,117.5,1.55,24.0,998.0,996.9,713.13
2016,5,31,11,30,937.0,118.0,1.6,24.0,1011.0,1010.6,721.93
2016,5,31,11,45,938.5,118.0,1.65,24.5,1017.0,1019.24,726.27
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,1024.2,728.46
2016,5,31,12,15,940.0,118.0,1.75,25.0,1021.0,1024.03,729.0
2016,5,31,12,30,940.0,118.0,1.8,25.0,1019.0,1020.17,727.39
2016,5,31,12,45,942.0,115.0,1.9,25.5,1011.0,1011.64,722.2
2016,5,31,13,0,944.0,112.0,2.0,26.0,1003.0,999.35,714.72
2016,5,31,13,15,941.5,111.5,2.05,26.0,986.0,981.58,704.61
2016,5,31,13,30,939.0,111.0,2.1,26.0,969.0,960.26,692.28
2016,5,31,13,45,934.0,110.0,2.2,26.0,945.5,932.82,676.49
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,902.16,658.45
2016,5,31,14,15,922.5,107.5,2.3,25.5,891.5,866.73,637.48
2016,5,31,14,30,916.0,106.0,2.3,25.0,861.0,828.52,614.4
2016,5,31,14,45,907.0,104.5,2.35,25.0,825.0,785.84,587.18
2016,5,31,15,0,898.0,103.0,2.4,25.0,789.0,740.96,558.04
2016,5,31,15,15,887.0,101.0,2.4,24.5,747.5,692.31,524.57
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,642.12,488.95
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,587.89,448.52
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,533.3,406.51
2016,5,31,16,15,826.5,91.0,2.45,23.5,565.5,474.95,360.78
2016,5,31,16,30,807.0,88.0,2.4,23.0,516.0,417.07,313.82
2016,5,31,16,45,781.0,84.5,2.4,22.5,465.0,357.19,264.02
2016,5,31,17,0,755.0,81.0,2.4,22.0,414.0,299.11,214.39
2016,5,31,17,15,719.5,76.0,2.3,21.0,362.0,239.53,163.68
2016,5,31,17,30,684.0,71.0,2.2,20.0,310.0,180.68,114.39
2016,5,31,17,45,634.0,65.5,2.15,19.5,259.0,126.05,72.26
2016,5,31,18,0,584.0,60.0,2.1,19.0,208.0,77.2,42.02
2016,5,31,18,15,508.0,52.5,2.05,18.0,160.5,40.46,29.89
2016,5,31,18,30,432.0,45.0,2.0,17.0,113.0,35.68,25.43
2016,5,31,18,45,312.0,34.0,1.95,16.5,74.0,27.46,17.54
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,18.92,5.17
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,10.01,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.88,6.65
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,30.09,20.32
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.5,36.8,26.98
2016,6,1,6,0,510.0,56.0,2.6,13.0,164.0,43.29,33.11
2016,6,1,6,15,571.5,63.0,2.55,13.5,214.0,81.95,46.46
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,132.91,79.6
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,186.47,122.47
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,244.71,172.51
2016,6,1,7,15,750.0,85.5,2.5,15.5,420.5,305.17,225.66
2016,6,1,7,30,781.0,90.0,2.5,16.0,473.0,365.71,278.32
2016,6,1,7,45,805.0,93.0,2.5,16.5,524.0,424.32,328.36
2016,6,1,8,0,829.0,96.0,2.5,17.0,575.0,484.17,377.78
2016,6,1,8,15,846.5,99.0,2.45,17.5,623.5,541.56,423.53
2016,6,1,8,30,864.0,102.0,2.4,18.0,672.0,598.88,467.54
2016,6,1,8,45,504.0,224.0,2.4,18.5,562.0,530.88,413.94
2016,6,1,9,0,144.0,346.0,2.4,19.0,452.0,417.23,323.27
2016,6,1,9,15,528.5,228.0,2.35,19.0,645.5,602.13,467.85
2016,6,1,9,30,913.0,110.0,2.3,19.0,839.0,797.84,610.84
2016,6,1,9,45,923.0,110.5,2.3,19.5,873.5,840.34,636.23
2016,6,1,10,0,933.0,111.0,2.3,20.0,908.0,880.44,660.96
2016,6,1,10,15,939.0,112.0,2.3,20.0,935.5,915.01,682.97
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,946.53,702.87
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,972.61,717.74
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,995.22,730.31
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,1012.83,741.06
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,1026.78,749.55
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,1035.12,753.1
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,1039.69,754.38
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,1039.08,753.94
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,1034.73,751.28
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,1021.42,743.57
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,1004.63,733.75
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,986.27,722.43
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,964.44,708.91
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,936.19,691.65
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,904.89,672.29
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,869.35,650.39
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,831.14,626.49
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,787.75,597.95
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,746.07,569.43
2016,6,1,15,15,859.5,121.5,2.4,21.0,749.0,696.33,533.74
2016,6,1,15,30,847.0,119.0,2.4,21.0,707.0,645.26,496.21
2016,6,1,15,45,831.5,115.0,2.4,21.0,661.0,589.99,454.57
2016,6,1,16,0,816.0,111.0,2.4,21.0,615.0,534.23,411.33
2016,6,1,16,15,563.5,161.5,2.35,20.5,496.5,417.38,321.95
2016,6,1,16,30,311.0,212.0,2.3,20.0,378.0,318.74,246.55
2016,6,1,16,45,191.0,195.5,2.3,19.5,294.0,239.93,185.89
2016,6,1,17,0,71.0,179.0,2.3,19.0,210.0,175.95,137.28
2016,6,1,17,15,358.0,131.0,2.25,18.5,259.5,198.39,145.38
2016,6,1,17,30,645.0,83.0,2.2,18.0,309.0,184.81,120.4
2016,6,1,17,45,595.0,75.5,2.2,17.5,258.0,130.67,78.31
2016,6,1,18,0,545.0,68.0,2.2,17.0,207.0,82.43,47.74
2016,6,1,18,15,467.0,59.0,2.1,16.0,159.5,45.85,34.9
2016,6,1,18,30,389.0,50.0,2.0,15.0,112.0,40.0,29.46
2016,6,1,18,45,274.0,37.5,1.9,14.5,73.5,29.18,19.24
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,19.66,6.36
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,11.37,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
