Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,10.01,0.0
2016,6,2,5,15,192.0,24.0,1.65,10.5,44.0,18.88,6.92
2016,6,2,5,30,330.0,37.0,1.6,11.0,76.0,30.05,20.42
2016,6,2,5,45,425.0,46.5,1.6,11.5,120.5,36.78,27.11
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,43.29,33.28
2016,6,2,6,15,581.0,62.5,1.5,12.5,215.5,81.63,46.2
2016,6,2,6,30,642.0,69.0,1.4,13.0,266.0,132.6,79.16
2016,6,2,6,45,685.0,74.5,1.35,13.5,318.5,186.62,122.26
2016,6,2,7,0,728.0,80.0,1.3,14.0,371.0,245.32,172.42
2016,6,2,7,15,758.0,84.0,1.2,14.5,423.5,305.48,224.82
2016,6,2,7,30,788.0,88.0,1.1,15.0,476.0,365.59,276.29
2016,6,2,7,45,811.5,91.0,1.05,16.0,527.0,424.32,324.8
2016,6,2,8,0,835.0,94.0,1.0,17.0,578.0,484.23,372.15
2016,6,2,8,15,852.0,97.0,0.95,17.5,626.0,541.62,416.33
2016,6,2,8,30,869.0,100.0,0.9,18.0,674.0,597.88,457.87
2016,6,2,8,45,882.0,102.5,0.85,18.5,717.5,651.1,495.54
2016,6,2,9,0,895.0,105.0,0.8,19.0,761.0,703.19,530.92
2016,6,2,9,15,905.0,107.0,0.75,19.5,800.5,751.27,562.23
2016,6,2,9,30,915.0,109.0,0.7,20.0,840.0,797.43,589.57
2016,6,2,9,45,916.0,114.0,0.7,20.5,871.5,837.23,612.91
2016,6,2,10,0,917.0,119.0,0.7,21.0,903.0,874.02,634.01
2016,6,2,10,15,922.5,120.5,0.7,21.5,929.5,908.16,653.18
2016,6,2,10,30,928.0,122.0,0.7,22.0,956.0,939.27,670.24
2016,6,2,10,45,931.5,123.0,0.75,22.5,976.0,964.94,684.82
2016,6,2,11,0,935.0,124.0,0.8,23.0,996.0,987.21,697.34
2016,6,2,11,15,937.5,124.5,0.85,23.5,1009.0,1004.58,706.91
2016,6,2,11,30,940.0,125.0,0.9,24.0,1022.0,1018.36,714.39
2016,6,2,11,45,940.5,125.0,0.95,24.5,1027.0,1026.12,718.33
2016,6,2,12,0,941.0,125.0,1.0,25.0,1032.0,1030.2,720.19
2016,6,2,12,15,940.5,125.0,1.05,25.0,1029.5,1029.64,720.78
2016,6,2,12,30,940.0,125.0,1.1,25.0,1027.0,1025.39,719.27
2016,6,2,12,45,944.0,120.5,1.2,25.5,1019.0,1017.47,715.13
2016,6,2,13,0,948.0,116.0,1.3,26.0,1011.0,1005.73,708.68
2016,6,2,13,15,944.5,115.0,1.4,26.0,994.0,986.61,699.03
2016,6,2,13,30,941.0,114.0,1.5,26.0,977.0,963.98,687.12
2016,6,2,13,45,935.5,113.0,1.6,26.5,952.5,936.18,670.48
2016,6,2,14,0,930.0,112.0,1.7,27.0,928.0,905.19,651.65
2016,6,2,14,15,923.0,110.5,1.75,27.0,897.0,869.46,630.27
2016,6,2,14,30,916.0,109.0,1.8,27.0,866.0,830.97,606.85
2016,6,2,14,45,906.5,107.5,1.9,27.0,829.5,788.04,580.58
2016,6,2,15,0,897.0,106.0,2.0,27.0,793.0,742.95,552.22
2016,6,2,15,15,885.5,104.0,2.05,26.5,751.0,694.14,519.55
2016,6,2,15,30,874.0,102.0,2.1,26.0,709.0,643.82,484.7
2016,6,2,15,45,858.0,99.0,2.15,26.0,663.0,588.75,444.31
2016,6,2,16,0,842.0,96.0,2.2,26.0,617.0,533.47,402.42
2016,6,2,16,15,822.5,93.0,2.2,25.5,567.5,475.43,357.65
2016,6,2,16,30,803.0,90.0,2.2,25.0,518.0,417.85,311.6
2016,6,2,16,45,776.5,86.0,2.25,24.5,467.0,357.63,262.2
2016,6,2,17,0,750.0,82.0,2.3,24.0,416.0,299.27,212.95
2016,6,2,17,15,714.5,77.5,2.25,23.0,364.0,240.5,163.38
2016,6,2,17,30,679.0,73.0,2.2,22.0,312.0,182.38,115.1
2016,6,2,17,45,629.5,67.0,2.2,21.0,261.0,127.67,73.27
2016,6,2,18,0,580.0,61.0,2.2,20.0,210.0,78.69,42.86
2016,6,2,18,15,505.5,53.5,2.1,19.0,162.5,41.16,30.38
2016,6,2,18,30,431.0,46.0,2.0,18.0,115.0,36.41,25.99
2016,6,2,18,45,315.5,35.0,1.95,17.0,76.0,28.23,18.26
2016,6,2,19,0,200.0,24.0,1.9,16.0,37.0,19.73,6.87
2016,6,2,19,15,100.0,12.0,1.9,15.5,18.5,10.91,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,1.15,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,1.1,13.0,12.0,10.01,0.0
2016,6,3,5,15,207.5,23.0,1.1,13.5,43.5,18.72,6.87
2016,6,3,5,30,344.0,35.0,1.1,14.0,75.0,28.2,18.59
2016,6,3,5,45,433.0,44.0,1.1,14.5,119.0,34.56,24.84
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,40.72,30.6
2016,6,3,6,15,580.5,59.5,1.0,15.5,212.5,78.6,43.23
2016,6,3,6,30,639.0,66.0,0.9,16.0,262.0,129.13,75.43
2016,6,3,6,45,679.5,71.0,0.85,17.0,313.5,181.98,116.79
2016,6,3,7,0,720.0,76.0,0.8,18.0,365.0,241.7,166.58
2016,6,3,7,15,749.5,80.0,0.75,18.5,416.5,298.55,215.27
2016,6,3,7,30,779.0,84.0,0.7,19.0,468.0,357.9,265.11
2016,6,3,7,45,801.5,87.0,0.65,20.0,517.5,415.63,311.7
2016,6,3,8,0,824.0,90.0,0.6,21.0,567.0,474.44,357.04
2016,6,3,8,15,840.5,93.0,0.55,21.5,614.5,530.92,399.37
2016,6,3,8,30,857.0,96.0,0.5,22.0,662.0,586.41,439.18
2016,6,3,8,45,870.0,98.0,0.5,23.0,705.0,638.52,474.69
2016,6,3,9,0,883.0,100.0,0.5,24.0,748.0,689.54,508.02
2016,6,3,9,15,893.0,101.5,0.45,24.5,786.5,736.59,537.72
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,781.76,563.57
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,824.18,586.78
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,864.47,608.17
2016,6,3,10,15,935.0,100.0,0.55,27.5,920.5,898.1,629.22
2016,6,3,10,30,940.0,101.0,0.7,28.0,947.0,928.66,648.42
2016,6,3,10,45,942.5,102.5,0.85,28.5,966.5,954.23,664.53
2016,6,3,11,0,945.0,104.0,1.0,29.0,986.0,976.34,678.53
2016,6,3,11,15,947.5,104.5,1.1,29.0,999.0,993.92,690.27
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,1007.88,699.92
2016,6,3,11,45,949.0,106.5,1.35,29.5,1016.5,1015.79,705.42
2016,6,3,12,0,948.0,108.0,1.5,30.0,1021.0,1019.96,708.68
2016,6,3,12,15,947.5,108.0,1.6,30.0,1019.5,1019.44,709.79
2016,6,3,12,30,947.0,108.0,1.7,30.0,1018.0,1015.21,708.73
2016,6,3,12,45,934.0,115.0,1.8,30.0,1005.0,1002.16,702.3
2016,6,3,13,0,921.0,122.0,1.9,30.0,992.0,985.66,693.79
2016,6,3,13,15,917.5,121.0,1.95,29.5,975.5,967.05,684.72
2016,6,3,13,30,914.0,120.0,2.0,29.0,959.0,945.03,673.45
2016,6,3,13,45,908.5,119.0,2.05,29.0,935.0,917.93,657.55
2016,6,3,14,0,903.0,118.0,2.1,29.0,911.0,887.74,639.58
2016,6,3,14,15,896.0,116.5,2.1,29.0,881.0,852.9,618.01
2016,6,3,14,30,889.0,115.0,2.1,29.0,851.0,815.38,594.54
2016,6,3,14,45,880.5,113.0,2.15,29.0,815.0,773.78,568.51
2016,6,3,15,0,872.0,111.0,2.2,29.0,779.0,730.03,540.28
2016,6,3,15,15,860.0,108.5,2.15,28.5,738.0,681.53,507.26
2016,6,3,15,30,848.0,106.0,2.1,28.0,697.0,631.65,472.32
2016,6,3,15,45,833.5,103.0,2.1,28.0,652.0,579.8,434.22
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,525.62,393.31
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,468.11,349.23
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,411.16,304.07
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,352.31,256.23
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,295.35,208.64
2016,6,3,17,15,690.5,80.5,1.9,25.0,358.0,235.37,158.74
2016,6,3,17,30,655.0,76.0,1.8,24.0,307.0,181.22,114.14
2016,6,3,17,45,604.5,69.5,1.7,23.5,256.5,127.38,73.23
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,79.41,43.49
2016,6,3,18,15,481.0,55.0,1.55,22.0,159.5,42.28,30.96
2016,6,3,18,30,408.0,47.0,1.5,21.0,113.0,37.16,26.31
2016,6,3,18,45,297.5,35.5,1.45,20.0,75.0,28.58,18.34
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,18.87,6.65
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,10.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,14.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,15.0,9.0,8.19,0.0
2016,6,4,5,15,56.0,24.5,0.9,15.0,31.5,19.89,7.74
2016,6,4,5,30,112.0,40.0,0.8,15.0,54.0,31.92,21.7
2016,6,4,5,45,148.0,59.0,0.75,15.5,85.5,46.12,34.84
2016,6,4,6,0,184.0,78.0,0.7,16.0,117.0,59.91,47.34
2016,6,4,6,15,208.5,97.5,0.7,16.0,152.5,88.4,62.86
2016,6,4,6,30,233.0,117.0,0.7,16.0,188.0,122.81,87.74
2016,6,4,6,45,255.5,134.0,0.7,16.5,225.5,158.05,115.39
2016,6,4,7,0,278.0,151.0,0.7,17.0,263.0,195.95,146.2
2016,6,4,7,15,291.0,171.5,0.75,17.5,303.0,236.52,179.67
2016,6,4,7,30,304.0,192.0,0.8,18.0,343.0,278.52,213.8
2016,6,4,7,45,156.0,188.5,0.85,18.5,266.5,232.94,181.09
2016,6,4,8,0,8.0,185.0,0.9,19.0,190.0,166.94,129.86
2016,6,4,8,15,38.0,235.5,0.95,19.0,260.5,230.45,179.8
2016,6,4,8,30,68.0,286.0,1.0,19.0,331.0,296.04,229.94
2016,6,4,8,45,41.0,263.0,1.05,19.5,291.0,263.35,203.69
2016,6,4,9,0,14.0,240.0,1.1,20.0,251.0,223.3,171.99
2016,6,4,9,15,139.5,307.0,1.1,20.0,418.5,385.72,297.15
2016,6,4,9,30,265.0,374.0,1.1,20.0,586.0,555.94,420.69
2016,6,4,9,45,154.0,369.5,1.1,20.5,494.5,469.85,354.69
2016,6,4,10,0,43.0,365.0,1.1,21.0,403.0,373.5,281.71
2016,6,4,10,15,120.0,406.5,1.15,21.0,514.5,489.54,367.98
2016,6,4,10,30,197.0,448.0,1.2,21.0,626.0,601.38,447.17
2016,6,4,10,45,123.5,433.0,1.25,21.0,545.5,527.27,392.69
2016,6,4,11,0,50.0,418.0,1.3,21.0,465.0,438.73,328.19
2016,6,4,11,15,40.5,403.0,1.3,21.0,441.5,416.89,312.66
2016,6,4,11,30,31.0,388.0,1.3,21.0,418.0,394.45,296.16
2016,6,4,11,45,237.5,403.0,1.35,21.5,632.5,628.04,467.44
2016,6,4,12,0,444.0,418.0,1.4,22.0,847.0,849.99,617.56
2016,6,4,12,15,398.0,430.5,1.4,22.0,814.0,809.85,587.81
2016,6,4,12,30,352.0,443.0,1.4,22.0,781.0,776.1,564.83
2016,6,4,12,45,387.0,423.0,1.4,22.5,791.5,786.26,572.04
2016,6,4,13,0,422.0,403.0,1.4,23.0,802.0,802.18,582.39
2016,6,4,13,15,244.5,416.0,1.4,23.0,646.5,635.46,466.82
2016,6,4,13,30,67.0,429.0,1.4,23.0,491.0,462.73,343.12
2016,6,4,13,45,86.0,428.0,1.45,23.5,505.5,475.8,353.97
2016,6,4,14,0,105.0,427.0,1.5,24.0,520.0,487.46,362.5
2016,6,4,14,15,277.5,375.0,1.5,24.0,608.0,591.02,440.05
2016,6,4,14,30,450.0,323.0,1.5,24.0,696.0,672.96,499.71
2016,6,4,14,45,638.5,225.0,1.5,24.5,729.0,706.03,524.87
2016,6,4,15,0,827.0,127.0,1.5,25.0,762.0,717.06,534.59
2016,6,4,15,15,814.5,124.0,1.5,24.5,721.5,668.95,501.62
2016,6,4,15,30,802.0,121.0,1.5,24.0,681.0,619.63,467.32
2016,6,4,15,45,791.0,115.5,1.55,24.0,637.5,567.83,429.58
2016,6,4,16,0,780.0,110.0,1.6,24.0,594.0,515.21,389.94
2016,6,4,16,15,759.5,106.5,1.6,23.5,546.5,459.49,347.1
2016,6,4,16,30,739.0,103.0,1.6,23.0,499.0,402.71,301.97
2016,6,4,16,45,716.5,97.0,1.65,23.0,450.5,345.29,254.5
2016,6,4,17,0,694.0,91.0,1.7,23.0,402.0,289.4,207.06
2016,6,4,17,15,658.5,85.5,1.7,22.0,351.5,232.67,159.53
2016,6,4,17,30,623.0,80.0,1.7,21.0,301.0,179.51,115.46
2016,6,4,17,45,578.5,72.5,1.7,20.5,252.5,127.39,75.22
2016,6,4,18,0,534.0,65.0,1.7,20.0,204.0,80.46,45.36
2016,6,4,18,15,462.5,56.5,1.65,19.0,158.0,43.42,32.37
2016,6,4,18,30,391.0,48.0,1.6,18.0,112.0,37.93,27.35
2016,6,4,18,45,289.5,36.0,1.55,17.0,74.5,28.94,18.97
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,18.85,7.18
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,10.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.0,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,72.0,10.0,1.6,11.0,12.0,9.1,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,18.66,7.19
2016,6,5,5,30,322.0,36.0,1.7,12.0,74.0,29.03,19.49
2016,6,5,5,45,409.5,45.5,1.8,12.5,117.5,35.77,26.12
2016,6,5,6,0,497.0,55.0,1.9,13.0,161.0,42.28,32.24
2016,6,5,6,15,555.5,62.0,1.85,13.5,210.0,78.43,44.52
2016,6,5,6,30,614.0,69.0,1.8,14.0,259.0,127.76,76.17
2016,6,5,6,45,656.0,74.5,1.8,14.5,310.0,179.72,117.41
2016,6,5,7,0,698.0,80.0,1.8,15.0,361.0,236.26,165.71
2016,6,5,7,15,728.5,84.5,1.8,15.5,412.0,295.14,217.19
2016,6,5,7,30,759.0,89.0,1.8,16.0,463.0,354.04,268.16
2016,6,5,7,45,782.0,92.5,1.8,16.5,513.0,411.29,316.75
2016,6,5,8,0,805.0,96.0,1.8,17.0,563.0,469.72,364.68
2016,6,5,8,15,822.5,99.0,1.85,17.5,610.0,525.7,409.35
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,581.68,452.5
2016,6,5,8,45,853.0,104.5,2.0,18.5,700.5,632.45,490.8
2016,6,5,9,0,866.0,107.0,2.1,19.0,744.0,683.16,527.95
2016,6,5,9,15,876.5,109.0,2.15,19.5,782.5,730.32,561.27
2016,6,5,9,30,887.0,111.0,2.2,20.0,821.0,775.69,591.21
2016,6,5,9,45,901.5,109.0,2.3,20.5,856.0,818.35,618.89
2016,6,5,10,0,916.0,107.0,2.4,21.0,891.0,859.0,644.92
2016,6,5,10,15,922.0,108.0,2.4,21.0,917.5,893.08,666.73
2016,6,5,10,30,928.0,109.0,2.4,21.0,944.0,924.19,686.48
2016,6,5,10,45,931.0,110.5,2.45,21.5,964.0,949.96,701.74
2016,6,5,11,0,934.0,112.0,2.5,22.0,984.0,972.33,714.78
2016,6,5,11,15,936.5,112.5,2.5,22.0,997.0,989.78,725.53
2016,6,5,11,30,939.0,113.0,2.5,22.0,1010.0,1003.66,734.06
2016,6,5,11,45,939.5,113.5,2.5,22.0,1015.5,1012.01,739.11
2016,6,5,12,0,940.0,114.0,2.5,22.0,1021.0,1016.69,741.95
2016,6,5,12,15,940.0,114.0,2.45,22.0,1019.5,1016.74,741.41
2016,6,5,12,30,940.0,114.0,2.4,22.0,1018.0,1013.12,738.64
2016,6,5,12,45,930.0,119.0,2.4,22.0,1006.5,1001.12,731.14
2016,6,5,13,0,920.0,124.0,2.4,22.0,995.0,985.67,721.55
2016,6,5,13,15,917.5,123.5,2.4,22.0,979.0,968.59,710.99
2016,6,5,13,30,915.0,123.0,2.4,22.0,963.0,948.06,698.22
2016,6,5,13,45,911.5,121.0,2.4,22.5,940.0,921.87,680.43
2016,6,5,14,0,908.0,119.0,2.4,23.0,917.0,892.47,660.59
2016,6,5,14,15,901.5,117.5,2.45,22.5,887.5,858.01,640.23
2016,6,5,14,30,895.0,116.0,2.5,22.0,858.0,820.83,617.74
2016,6,5,14,45,887.5,113.5,2.55,22.0,822.5,779.41,590.82
2016,6,5,15,0,880.0,111.0,2.6,22.0,787.0,735.72,561.63
2016,6,5,15,15,868.5,108.5,2.65,22.0,746.0,687.34,527.02
2016,6,5,15,30,857.0,106.0,2.7,22.0,705.0,637.49,490.41
2016,6,5,15,45,843.0,103.0,2.75,22.0,660.0,585.58,451.16
2016,6,5,16,0,829.0,100.0,2.8,22.0,615.0,531.29,408.95
2016,6,5,16,15,809.5,96.5,2.8,21.5,566.5,473.58,363.41
2016,6,5,16,30,790.0,93.0,2.8,21.0,518.0,416.35,316.66
2016,6,5,16,45,765.0,88.5,2.85,20.5,467.5,357.02,266.93
2016,6,5,17,0,740.0,84.0,2.9,20.0,417.0,299.39,217.3
2016,6,5,17,15,705.5,79.5,2.85,19.5,365.5,238.9,165.12
2016,6,5,17,30,671.0,75.0,2.8,19.0,314.0,184.08,118.43
2016,6,5,17,45,623.0,68.5,2.8,18.5,263.5,129.58,75.82
2016,6,5,18,0,575.0,62.0,2.8,18.0,213.0,80.64,44.5
2016,6,5,18,15,503.5,54.5,2.7,17.0,165.5,41.8,31.24
2016,6,5,18,30,432.0,47.0,2.6,16.0,118.0,37.09,26.86
2016,6,5,18,45,322.5,36.0,2.55,15.5,79.0,28.94,19.13
2016,6,5,19,0,213.0,25.0,2.5,15.0,40.0,20.48,8.7
2016,6,5,19,15,106.5,12.5,2.5,14.5,20.0,11.37,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,9.1,0.0
2016,6,6,5,15,193.5,22.5,2.5,12.5,42.0,18.18,6.9
2016,6,6,5,30,314.0,35.0,2.5,13.0,72.0,28.08,18.58
2016,6,6,5,45,398.5,44.0,2.5,13.5,114.0,34.4,24.78
2016,6,6,6,0,483.0,53.0,2.5,14.0,156.0,40.51,30.52
2016,6,6,6,15,539.0,59.5,2.45,14.0,203.0,74.96,42.14
2016,6,6,6,30,595.0,66.0,2.4,14.0,250.0,122.47,72.64
2016,6,6,6,45,632.0,72.0,2.4,14.5,298.5,172.74,112.79
2016,6,6,7,0,669.0,78.0,2.4,15.0,347.0,227.02,159.5
2016,6,6,7,15,698.5,82.5,2.4,15.5,396.5,283.79,209.46
2016,6,6,7,30,728.0,87.0,2.4,16.0,446.0,340.54,258.98
2016,6,6,7,45,749.5,91.0,2.4,16.5,494.0,395.84,306.42
2016,6,6,8,0,771.0,95.0,2.4,17.0,542.0,452.23,353.24
2016,6,6,8,15,788.5,98.0,2.4,17.5,587.5,506.38,396.86
2016,6,6,8,30,806.0,101.0,2.4,18.0,633.0,560.59,439.06
2016,6,6,8,45,820.0,103.0,2.45,18.5,675.5,609.9,476.51
2016,6,6,9,0,834.0,105.0,2.5,19.0,718.0,659.26,512.9
2016,6,6,9,15,844.5,107.0,2.5,19.0,755.5,705.02,546.46
2016,6,6,9,30,855.0,109.0,2.5,19.0,793.0,749.1,576.92
2016,6,6,9,45,863.5,110.5,2.55,19.5,825.5,789.21,602.99
2016,6,6,10,0,872.0,112.0,2.6,20.0,858.0,827.05,627.19
2016,6,6,10,15,878.0,113.5,2.6,20.0,884.5,860.28,648.88
2016,6,6,10,30,884.0,115.0,2.6,20.0,911.0,890.69,668.55
2016,6,6,10,45,889.0,115.5,2.65,20.5,931.5,916.28,684.02
2016,6,6,11,0,894.0,116.0,2.7,21.0,952.0,938.72,697.36
2016,6,6,11,15,897.0,116.5,2.65,21.0,965.0,956.03,707.81
2016,6,6,11,30,900.0,117.0,2.6,21.0,978.0,969.94,716.06
2016,6,6,11,45,901.5,117.0,2.6,21.0,984.0,978.48,721.34
2016,6,6,12,0,903.0,117.0,2.6,21.0,990.0,983.53,724.46
2016,6,6,12,15,903.0,117.0,2.6,21.0,988.5,983.62,724.47
2016,6,6,12,30,903.0,117.0,2.6,21.0,987.0,980.19,722.32
2016,6,6,12,45,895.5,120.5,2.6,21.0,976.0,969.47,715.51
2016,6,6,13,0,888.0,124.0,2.6,21.0,965.0,955.39,706.63
2016,6,6,13,15,885.0,123.5,2.6,21.0,949.0,938.41,695.91
2016,6,6,13,30,882.0,123.0,2.6,21.0,933.0,918.13,683.06
2016,6,6,13,45,876.5,122.0,2.6,21.0,910.0,891.97,666.29
2016,6,6,14,0,871.0,121.0,2.6,21.0,887.0,862.82,647.51
2016,6,6,14,15,864.0,119.5,2.6,20.5,858.0,829.14,626.76
2016,6,6,14,30,857.0,118.0,2.6,20.0,829.0,792.9,604.01
2016,6,6,14,45,847.0,116.5,2.65,20.0,794.0,752.02,576.91
2016,6,6,15,0,837.0,115.0,2.7,20.0,759.0,709.2,547.47
2016,6,6,15,15,825.0,112.5,2.7,19.5,719.5,664.93,515.97
2016,6,6,15,30,813.0,110.0,2.7,19.0,680.0,616.11,480.3
2016,6,6,15,45,797.0,107.5,2.75,19.0,636.0,563.98,440.36
2016,6,6,16,0,781.0,105.0,2.8,19.0,592.0,511.48,398.95
2016,6,6,16,15,761.5,101.5,2.85,18.5,545.0,456.31,354.9
2016,6,6,16,30,742.0,98.0,2.9,18.0,498.0,401.7,309.77
2016,6,6,16,45,716.0,94.0,2.95,18.0,449.0,343.11,259.7
2016,6,6,17,0,690.0,90.0,3.0,18.0,400.0,288.12,211.52
2016,6,6,17,15,655.0,84.5,3.0,17.5,350.5,231.8,162.59
2016,6,6,17,30,620.0,79.0,3.0,17.0,301.0,178.98,117.41
2016,6,6,17,45,574.0,72.5,3.0,16.5,252.5,127.74,77.01
2016,6,6,18,0,528.0,66.0,3.0,16.0,204.0,81.85,47.19
2016,6,6,18,15,458.0,57.5,2.95,15.5,159.0,44.11,33.49
2016,6,6,18,30,388.0,49.0,2.9,15.0,114.0,38.67,28.38
2016,6,6,18,45,287.5,37.0,2.9,14.5,76.5,29.71,19.91
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,19.61,8.45
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,11.37,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,10.01,0.0
2016,6,7,5,15,171.5,24.5,2.4,12.0,42.0,19.22,7.73
2016,6,7,5,30,288.0,38.0,2.4,12.0,72.0,30.77,21.0
2016,6,7,5,45,378.0,47.5,2.45,12.5,114.5,37.43,27.57
2016,6,7,6,0,468.0,57.0,2.5,13.0,157.0,43.86,33.63
2016,6,7,6,15,527.0,64.5,2.45,13.5,205.0,78.1,45.42
2016,6,7,6,30,586.0,72.0,2.4,14.0,253.0,126.07,76.1
2016,6,7,6,45,293.0,70.0,2.35,14.5,160.5,110.72,75.67
2016,6,7,7,0,0.0,68.0,2.3,15.0,68.0,60.11,45.52
2016,6,7,7,15,0.0,96.0,2.25,15.0,96.0,84.67,66.05
2016,6,7,7,30,0.0,124.0,2.2,15.0,124.0,109.17,86.18
2016,6,7,7,45,0.0,139.5,2.15,15.5,139.5,123.0,97.06
2016,6,7,8,0,0.0,155.0,2.1,16.0,155.0,136.91,107.88
2016,6,7,8,15,2.5,168.5,2.1,16.5,170.0,150.43,118.27
2016,6,7,8,30,5.0,182.0,2.1,17.0,185.0,164.25,128.82
2016,6,7,8,45,16.5,232.0,2.15,17.5,243.5,216.44,169.85
2016,6,7,9,0,28.0,282.0,2.2,18.0,302.0,274.79,214.76
2016,6,7,9,15,47.0,321.0,2.25,18.5,357.5,326.42,253.81
2016,6,7,9,30,66.0,360.0,2.3,19.0,413.0,379.94,293.64
2016,6,7,9,45,60.0,370.0,2.35,19.5,419.5,388.38,298.67
2016,6,7,10,0,54.0,380.0,2.4,20.0,426.0,396.17,303.39
2016,6,7,10,15,78.0,410.0,2.45,20.0,479.0,447.74,341.84
2016,6,7,10,30,102.0,440.0,2.5,20.0,532.0,500.63,380.59
2016,6,7,10,45,502.5,281.5,2.6,20.0,749.0,739.81,562.86
2016,6,7,11,0,903.0,123.0,2.7,20.0,966.0,952.9,711.18
2016,6,7,11,15,905.5,123.5,2.75,20.0,979.5,969.91,720.49
2016,6,7,11,30,908.0,124.0,2.8,20.0,993.0,983.47,729.43
2016,6,7,11,45,910.0,124.0,2.85,20.0,999.0,992.59,735.56
2016,6,7,12,0,912.0,124.0,2.9,20.0,1005.0,998.19,739.5
2016,6,7,12,15,912.5,123.5,2.9,20.0,1003.5,998.33,739.54
2016,6,7,12,30,913.0,123.0,2.9,20.0,1002.0,994.93,737.39
2016,6,7,12,45,915.5,120.0,2.95,20.0,994.5,987.47,733.12
2016,6,7,13,0,918.0,117.0,3.0,20.0,987.0,976.39,726.55
2016,6,7,13,15,915.5,116.0,3.0,20.0,971.0,958.97,715.44
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,938.11,702.12
2016,6,7,13,45,906.5,115.0,3.05,20.0,932.0,911.36,685.2
2016,6,7,14,0,900.0,115.0,3.1,20.0,909.0,881.58,666.16
2016,6,7,14,15,893.5,113.5,3.1,20.0,879.5,847.49,643.73
2016,6,7,14,30,887.0,112.0,3.1,20.0,850.0,810.7,619.3
2016,6,7,14,45,875.0,112.0,3.15,20.0,814.0,768.72,591.26
2016,6,7,15,0,863.0,112.0,3.2,20.0,778.0,724.85,561.12
2016,6,7,15,15,851.5,110.0,3.2,19.5,737.5,677.78,527.51
2016,6,7,15,30,840.0,108.0,3.2,19.0,697.0,631.05,493.12
2016,6,7,15,45,588.0,181.5,3.2,18.5,581.0,514.14,403.18
2016,6,7,16,0,336.0,255.0,3.2,18.0,465.0,409.43,321.76
2016,6,7,16,15,205.5,241.0,3.15,17.5,366.5,312.62,246.67
2016,6,7,16,30,75.0,227.0,3.1,17.0,268.0,230.72,182.71
2016,6,7,16,45,193.5,198.5,3.1,17.0,289.5,243.82,191.41
2016,6,7,17,0,312.0,170.0,3.1,17.0,311.0,242.08,185.7
2016,6,7,17,15,175.0,152.0,3.1,16.5,229.5,172.75,132.27
2016,6,7,17,30,38.0,134.0,3.1,16.0,148.0,120.72,94.57
2016,6,7,17,45,30.0,114.0,3.1,15.5,124.0,99.32,77.35
2016,6,7,18,0,22.0,94.0,3.1,15.0,100.0,79.2,61.12
2016,6,7,18,15,12.0,74.5,3.0,14.5,78.0,62.62,50.02
2016,6,7,18,30,2.0,55.0,2.9,14.0,56.0,46.78,35.64
2016,6,7,18,45,1.0,37.0,2.85,13.5,37.5,31.96,21.97
2016,6,7,19,0,0.0,19.0,2.8,13.0,19.0,16.74,6.66
2016,6,7,19,15,0.0,9.5,2.8,12.5,9.5,8.64,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,2.9,11.0,15.0,10.91,0.0
2016,6,8,5,15,235.0,23.5,2.95,11.0,47.0,19.14,7.78
2016,6,8,5,30,369.0,35.0,3.0,11.0,79.0,28.17,18.84
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.5,33.68,24.36
2016,6,8,6,0,539.0,51.0,3.3,12.0,166.0,39.03,29.45
2016,6,8,6,15,280.0,80.5,3.35,12.5,141.5,76.63,51.9
2016,6,8,6,30,21.0,110.0,3.4,13.0,117.0,96.05,75.81
2016,6,8,6,45,26.0,129.5,3.5,13.5,139.5,114.66,91.03
2016,6,8,7,0,31.0,149.0,3.6,14.0,162.0,135.29,107.86
2016,6,8,7,15,58.5,177.5,3.65,14.0,205.0,170.67,136.38
2016,6,8,7,30,86.0,206.0,3.7,14.0,248.0,209.68,167.93
2016,6,8,7,45,452.5,146.5,3.75,14.5,405.5,320.13,253.53
2016,6,8,8,0,819.0,87.0,3.8,15.0,563.0,465.17,368.37
2016,6,8,8,15,694.0,141.5,3.8,15.0,567.5,496.25,395.13
2016,6,8,8,30,569.0,196.0,3.8,15.0,572.0,510.39,407.1
2016,6,8,8,45,567.5,214.5,3.85,15.5,610.5,556.69,442.72
2016,6,8,9,0,566.0,233.0,3.9,16.0,649.0,601.51,476.08
2016,6,8,9,15,387.5,308.5,3.9,16.0,600.0,566.24,446.47
2016,6,8,9,30,209.0,384.0,3.9,16.0,551.0,515.12,404.03
2016,6,8,9,45,546.0,252.5,3.9,16.5,714.0,679.91,533.91
2016,6,8,10,0,883.0,121.0,3.9,17.0,877.0,842.97,653.78
2016,6,8,10,15,889.5,122.0,3.9,17.0,903.5,876.53,675.51
2016,6,8,10,30,896.0,123.0,3.9,17.0,930.0,907.25,696.06
2016,6,8,10,45,896.5,126.5,3.9,17.5,949.0,931.97,711.04
2016,6,8,11,0,897.0,130.0,3.9,18.0,968.0,953.3,723.65
2016,6,8,11,15,900.0,130.5,3.95,18.0,981.5,970.71,735.28
2016,6,8,11,30,903.0,131.0,4.0,18.0,995.0,984.7,744.68
2016,6,8,11,45,901.5,133.0,4.05,18.0,1000.0,992.35,749.86
2016,6,8,12,0,900.0,135.0,4.1,18.0,1005.0,996.45,752.79
2016,6,8,12,15,900.0,134.5,4.1,17.5,1003.0,996.18,753.99
2016,6,8,12,30,900.0,134.0,4.1,17.0,1001.0,992.4,752.94
2016,6,8,12,45,684.5,268.0,4.1,17.0,924.0,927.88,707.89
2016,6,8,13,0,469.0,402.0,4.1,17.0,847.0,843.73,642.86
2016,6,8,13,15,660.5,279.0,4.05,17.0,893.5,895.55,685.9
2016,6,8,13,30,852.0,156.0,4.0,17.0,940.0,930.71,712.09
2016,6,8,13,45,852.0,151.0,4.0,17.0,918.5,905.59,694.95
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,877.25,675.99
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,842.6,653.48
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,805.44,629.02
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,765.59,601.21
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,723.34,570.18
2016,6,8,15,15,660.0,187.0,3.8,15.5,679.0,627.36,496.94
2016,6,8,15,30,490.0,243.0,3.8,15.0,587.0,537.9,427.61
2016,6,8,15,45,638.0,178.0,3.8,15.0,595.5,539.63,429.95
2016,6,8,16,0,786.0,113.0,3.8,15.0,604.0,522.31,415.49
2016,6,8,16,15,697.0,123.5,3.8,14.5,533.5,446.14,354.05
2016,6,8,16,30,608.0,134.0,3.8,14.0,463.0,378.66,298.66
2016,6,8,16,45,594.5,122.5,3.8,14.0,418.5,326.65,253.47
2016,6,8,17,0,581.0,111.0,3.8,14.0,374.0,275.39,207.92
2016,6,8,17,15,427.0,121.5,3.75,13.5,302.0,208.42,154.36
2016,6,8,17,30,273.0,132.0,3.7,13.0,230.0,160.49,118.91
2016,6,8,17,45,246.0,115.5,3.7,13.0,193.5,124.16,89.54
2016,6,8,18,0,219.0,99.0,3.7,13.0,157.0,91.12,65.35
2016,6,8,18,15,189.5,80.0,3.55,13.0,123.0,61.35,49.2
2016,6,8,18,30,160.0,61.0,3.4,13.0,89.0,47.64,36.56
2016,6,8,18,45,114.5,43.5,3.3,13.0,60.5,34.54,24.29
2016,6,8,19,0,69.0,26.0,3.2,13.0,32.0,21.1,10.11
2016,6,8,19,15,34.5,13.0,3.15,12.5,16.0,11.82,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,12.0,3.1,11.0,13.0,10.91,0.0
2016,6,9,5,15,182.5,25.0,3.25,11.5,44.0,19.63,8.14
2016,6,9,5,30,305.0,38.0,3.4,12.0,75.0,30.79,21.01
2016,6,9,5,45,392.5,48.0,3.6,12.5,117.5,37.9,27.98
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,44.75,34.42
2016,6,9,6,15,241.0,80.5,3.8,13.0,131.5,76.48,52.91
2016,6,9,6,30,2.0,103.0,3.8,13.0,103.0,88.42,70.17
2016,6,9,6,45,7.0,121.0,3.8,13.5,123.5,105.4,84.08
2016,6,9,7,0,12.0,139.0,3.8,14.0,144.0,123.1,98.4
2016,6,9,7,15,6.0,140.5,3.75,14.0,143.0,124.41,99.43
2016,6,9,7,30,0.0,142.0,3.7,14.0,142.0,124.66,99.46
2016,6,9,7,45,5.5,167.0,3.7,14.5,170.0,149.07,119.03
2016,6,9,8,0,11.0,192.0,3.7,15.0,198.0,174.29,139.02
2016,6,9,8,15,14.5,212.0,3.65,15.5,221.5,194.84,155.0
2016,6,9,8,30,18.0,232.0,3.6,16.0,245.0,215.85,171.18
2016,6,9,8,45,32.0,270.5,3.55,16.5,294.0,264.07,208.87
2016,6,9,9,0,46.0,309.0,3.5,17.0,343.0,311.11,244.95
2016,6,9,9,15,76.0,344.5,3.45,17.0,404.0,368.18,289.07
2016,6,9,9,30,106.0,380.0,3.4,17.0,465.0,427.93,334.57
2016,6,9,9,45,165.5,398.0,3.4,17.5,537.0,503.95,391.73
2016,6,9,10,0,225.0,416.0,3.4,18.0,609.0,576.94,445.46
2016,6,9,10,15,206.0,432.5,3.35,18.0,613.5,585.35,450.13
2016,6,9,10,30,187.0,449.0,3.3,18.0,618.0,591.91,453.74
2016,6,9,10,45,266.5,439.5,3.3,18.0,686.0,669.13,511.25
2016,6,9,11,0,346.0,430.0,3.3,18.0,754.0,739.8,562.86
2016,6,9,11,15,630.0,277.5,3.3,18.0,877.0,875.54,665.6
2016,6,9,11,30,914.0,125.0,3.3,18.0,1000.0,988.87,743.55
2016,6,9,11,45,917.0,124.0,3.35,18.5,1006.0,998.13,747.51
2016,6,9,12,0,920.0,123.0,3.4,19.0,1012.0,1003.86,750.11
2016,6,9,12,15,919.5,123.0,3.45,19.0,1010.0,1003.62,750.27
2016,6,9,12,30,919.0,123.0,3.5,19.0,1008.0,999.81,748.18
2016,6,9,12,45,731.5,247.0,3.55,19.0,948.0,952.02,716.49
2016,6,9,13,0,544.0,371.0,3.6,19.0,888.0,884.62,665.63
2016,6,9,13,15,733.5,241.0,3.65,19.0,924.5,926.62,701.42
2016,6,9,13,30,923.0,111.0,3.7,19.0,961.0,942.89,713.08
2016,6,9,13,45,920.0,109.0,3.75,19.0,938.5,917.17,696.22
2016,6,9,14,0,917.0,107.0,3.8,19.0,916.0,888.19,677.37
2016,6,9,14,15,910.5,105.5,3.8,18.5,886.5,853.71,655.57
2016,6,9,14,30,904.0,104.0,3.8,18.0,857.0,816.47,631.61
2016,6,9,14,45,896.0,102.0,3.85,18.0,821.5,775.07,603.45
2016,6,9,15,0,888.0,100.0,3.9,18.0,786.0,731.43,573.35
2016,6,9,15,15,877.0,98.0,3.95,17.5,745.5,683.77,538.94
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,634.58,502.29
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,581.36,460.52
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,527.5,417.06
2016,6,9,16,15,817.5,88.5,4.1,16.5,567.0,471.19,371.02
2016,6,9,16,30,799.0,86.0,4.1,16.0,519.0,415.12,323.64
2016,6,9,16,45,774.0,82.5,4.15,16.0,469.0,356.42,272.38
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,299.37,221.47
2016,6,9,17,15,716.0,75.0,4.2,15.5,368.5,241.89,170.48
2016,6,9,17,30,683.0,71.0,4.2,15.0,318.0,184.78,120.74
2016,6,9,17,45,636.0,65.5,4.2,14.5,267.5,130.59,77.26
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,81.76,45.06
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,40.38,30.47
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,36.02,26.32
2016,6,9,18,45,350.5,36.0,3.95,13.0,84.5,28.76,19.31
2016,6,9,19,0,247.0,26.0,3.9,13.0,45.0,21.23,10.42
2016,6,9,19,15,123.5,13.0,3.85,12.5,22.5,11.82,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,6.0,3.3,10.5,7.5,0.0,0.0
2016,6,10,5,0,113.0,12.0,3.4,11.0,15.0,10.91,0.0
2016,6,10,5,15,244.5,22.5,3.55,11.5,46.5,18.21,7.17
2016,6,10,5,30,376.0,33.0,3.7,12.0,78.0,26.37,17.19
2016,6,10,5,45,456.5,41.0,3.85,12.5,121.0,31.95,22.71
2016,6,10,6,0,537.0,49.0,4.0,13.0,164.0,37.36,27.82
2016,6,10,6,15,591.5,55.0,4.05,13.5,212.0,71.95,38.8
2016,6,10,6,30,646.0,61.0,4.1,14.0,260.0,121.72,70.04
2016,6,10,6,45,680.5,66.5,4.2,14.5,310.0,176.63,114.06
2016,6,10,7,0,715.0,72.0,4.3,15.0,360.0,232.25,162.4
2016,6,10,7,15,743.5,75.5,4.3,15.0,410.0,287.7,212.46
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,345.54,264.41
2016,6,10,7,45,791.0,83.0,4.3,15.5,508.5,402.12,314.07
2016,6,10,8,0,810.0,87.0,4.3,16.0,557.0,459.44,362.86
2016,6,10,8,15,827.0,90.0,4.3,16.5,604.0,515.27,408.95
2016,6,10,8,30,844.0,93.0,4.3,17.0,651.0,570.42,453.04
2016,6,10,8,45,854.0,96.5,4.3,17.5,693.0,621.39,492.58
2016,6,10,9,0,864.0,100.0,4.3,18.0,735.0,671.07,529.93
2016,6,10,9,15,874.5,102.0,4.25,18.0,774.0,718.12,565.22
2016,6,10,9,30,885.0,104.0,4.2,18.0,813.0,763.41,597.14
2016,6,10,9,45,895.0,105.0,4.2,18.5,846.5,805.37,624.95
2016,6,10,10,0,905.0,106.0,4.2,19.0,880.0,845.06,650.8
2016,6,10,10,15,911.5,107.0,4.2,19.0,907.5,879.33,673.82
2016,6,10,10,30,918.0,108.0,4.2,19.0,935.0,910.71,694.74
2016,6,10,10,45,922.0,109.0,4.25,19.0,956.0,936.8,712.21
2016,6,10,11,0,926.0,110.0,4.3,19.0,977.0,959.59,727.44
2016,6,10,11,15,929.5,111.0,4.3,19.0,990.5,978.5,739.79
2016,6,10,11,30,933.0,112.0,4.3,19.0,1004.0,993.91,749.83
2016,6,10,11,45,935.0,112.0,4.3,19.0,1011.0,1003.37,755.92
2016,6,10,12,0,937.0,112.0,4.3,19.0,1018.0,1009.21,759.7
2016,6,10,12,15,937.5,112.0,4.3,19.0,1017.0,1009.98,760.17
2016,6,10,12,30,938.0,112.0,4.3,19.0,1016.0,1007.1,758.31
2016,6,10,12,45,918.0,124.0,4.3,19.0,1002.0,992.59,748.67
2016,6,10,13,0,898.0,136.0,4.3,19.0,988.0,974.73,736.9
2016,6,10,13,15,694.0,256.0,4.3,19.0,908.0,904.4,688.22
2016,6,10,13,30,490.0,376.0,4.3,19.0,828.0,818.19,622.48
2016,6,10,13,45,455.0,370.0,4.3,19.0,781.5,768.54,587.64
2016,6,10,14,0,420.0,364.0,4.3,19.0,735.0,718.72,552.01
2016,6,10,14,15,327.0,382.0,4.3,18.5,665.0,637.35,492.56
2016,6,10,14,30,234.0,400.0,4.3,18.0,595.0,560.54,435.37
2016,6,10,14,45,548.5,259.5,4.3,18.0,690.5,668.22,522.99
2016,6,10,15,0,863.0,119.0,4.3,18.0,786.0,731.96,575.15
2016,6,10,15,15,661.5,187.0,4.3,18.0,682.5,628.68,494.62
2016,6,10,15,30,460.0,255.0,4.3,18.0,579.0,530.43,417.77
2016,6,10,15,45,454.0,240.0,4.3,18.0,542.5,488.2,385.36
2016,6,10,16,0,448.0,225.0,4.3,18.0,506.0,445.53,351.64
2016,6,10,16,15,530.5,179.0,4.3,17.5,486.5,416.55,328.35
2016,6,10,16,30,613.0,133.0,4.3,17.0,467.0,380.51,297.43
2016,6,10,16,45,670.0,111.5,4.3,17.0,444.0,344.41,263.89
2016,6,10,17,0,727.0,90.0,4.3,17.0,421.0,301.05,222.7
2016,6,10,17,15,692.0,85.0,4.25,16.5,370.0,243.05,171.69
2016,6,10,17,30,657.0,80.0,4.2,16.0,319.0,188.48,124.47
2016,6,10,17,45,608.0,74.0,4.2,15.5,268.5,135.04,81.88
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,87.26,50.34
2016,6,10,18,15,487.5,60.0,4.0,14.5,171.0,46.12,35.44
2016,6,10,18,30,416.0,52.0,3.8,14.0,124.0,41.17,30.76
2016,6,10,18,45,307.5,40.5,3.65,13.5,84.5,32.73,22.73
2016,6,10,19,0,199.0,29.0,3.5,13.0,45.0,22.74,11.77
2016,6,10,19,15,99.5,14.5,3.4,12.5,22.5,13.19,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,10.0,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,10.0,13.0,10.91,0.0
2016,6,11,5,15,185.5,25.0,1.95,10.5,44.0,19.63,8.25
2016,6,11,5,30,308.0,38.0,2.0,11.0,75.0,30.79,21.14
2016,6,11,5,45,398.5,47.5,2.1,12.0,118.5,37.47,27.68
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,43.92,33.7
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,77.21,44.74
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,126.11,75.42
2016,6,11,6,45,649.5,77.0,2.2,15.0,310.0,177.13,115.21
2016,6,11,7,0,693.0,82.0,2.2,16.0,361.0,232.9,162.28
2016,6,11,7,15,723.0,86.5,2.15,16.5,411.5,288.8,211.24
2016,6,11,7,30,753.0,91.0,2.1,17.0,462.0,349.41,263.51
2016,6,11,7,45,777.0,94.0,2.1,17.5,512.0,406.09,311.7
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,464.07,359.43
2016,6,11,8,15,818.0,100.0,2.0,18.5,608.5,519.48,403.31
2016,6,11,8,30,835.0,103.0,1.9,19.0,655.0,574.86,445.43
2016,6,11,8,45,849.5,105.0,1.85,20.0,698.5,625.89,482.16
2016,6,11,9,0,864.0,107.0,1.8,21.0,742.0,676.93,517.41
2016,6,11,9,15,874.0,109.0,1.7,21.5,780.0,723.66,548.94
2016,6,11,9,30,884.0,111.0,1.6,22.0,818.0,768.59,577.04
2016,6,11,9,45,888.0,115.0,1.55,22.5,850.0,808.73,601.12
2016,6,11,10,0,892.0,119.0,1.5,23.0,882.0,846.19,623.01
2016,6,11,10,15,898.0,120.0,1.4,23.5,909.0,879.67,641.28
2016,6,11,10,30,904.0,121.0,1.3,24.0,936.0,910.27,657.3
2016,6,11,10,45,908.0,122.5,1.25,24.5,956.0,936.53,670.98
2016,6,11,11,0,912.0,124.0,1.2,25.0,976.0,959.52,682.48
2016,6,11,11,15,713.5,258.0,1.2,25.0,931.0,933.94,665.41
2016,6,11,11,30,515.0,392.0,1.2,25.0,886.0,882.7,627.13
2016,6,11,11,45,547.0,377.5,1.2,25.5,904.5,904.76,641.18
2016,6,11,12,0,579.0,363.0,1.2,26.0,923.0,924.49,652.8
2016,6,11,12,15,748.5,244.5,1.3,26.0,967.0,974.15,689.57
2016,6,11,12,30,918.0,126.0,1.4,26.0,1011.0,1001.01,707.25
2016,6,11,12,45,924.0,120.5,1.55,26.0,1005.0,994.7,705.46
2016,6,11,13,0,930.0,115.0,1.7,26.0,999.0,984.62,701.62
2016,6,11,13,15,927.5,114.5,1.85,26.0,983.0,967.73,693.38
2016,6,11,13,30,925.0,114.0,2.0,26.0,967.0,947.35,682.81
2016,6,11,13,45,919.5,113.5,2.2,26.0,944.0,920.96,668.65
2016,6,11,14,0,914.0,113.0,2.4,26.0,921.0,891.44,652.09
2016,6,11,14,15,907.5,112.0,2.5,25.5,892.0,857.64,632.8
2016,6,11,14,30,901.0,111.0,2.6,25.0,863.0,821.09,611.31
2016,6,11,14,45,890.5,110.5,2.75,25.0,827.0,779.47,585.07
2016,6,11,15,0,880.0,110.0,2.9,25.0,791.0,735.78,556.67
2016,6,11,15,15,868.5,107.5,2.95,24.5,750.5,687.73,523.52
2016,6,11,15,30,857.0,105.0,3.0,24.0,710.0,638.2,488.27
2016,6,11,15,45,839.0,104.0,3.05,24.0,664.5,586.17,449.05
2016,6,11,16,0,821.0,103.0,3.1,24.0,619.0,532.18,407.25
2016,6,11,16,15,802.0,99.5,3.05,23.5,571.0,475.34,362.57
2016,6,11,16,30,783.0,96.0,3.0,23.0,523.0,418.92,316.74
2016,6,11,16,45,754.5,93.0,3.0,22.5,472.0,360.27,267.99
2016,6,11,17,0,726.0,90.0,3.0,22.0,421.0,301.28,217.87
2016,6,11,17,15,692.0,85.0,2.95,21.0,370.0,243.58,168.72
2016,6,11,17,30,658.0,80.0,2.9,20.0,319.0,189.2,122.85
2016,6,11,17,45,609.0,74.0,2.85,19.5,269.0,135.68,80.93
2016,6,11,18,0,560.0,68.0,2.8,19.0,219.0,87.82,49.76
2016,6,11,18,15,491.5,59.5,2.75,18.0,172.0,45.65,34.52
2016,6,11,18,30,423.0,51.0,2.7,17.0,125.0,40.23,29.57
2016,6,11,18,45,320.5,39.5,2.65,16.5,85.5,31.77,21.64
2016,6,11,19,0,218.0,28.0,2.6,16.0,46.0,21.97,11.16
2016,6,11,19,15,109.0,14.0,2.55,15.5,23.0,12.73,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
