Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,2.1,11.0,13.0,10.91,0.0
2016,6,12,5,15,166.0,26.5,2.2,11.5,44.0,20.8,9.0
2016,6,12,5,30,284.0,41.0,2.3,12.0,75.0,31.86,21.96
2016,6,12,5,45,375.0,51.0,2.4,12.5,118.0,40.57,30.35
2016,6,12,6,0,466.0,61.0,2.5,13.0,161.0,47.32,36.72
2016,6,12,6,15,526.5,68.5,2.45,13.5,209.0,79.1,47.13
2016,6,12,6,30,587.0,76.0,2.4,14.0,257.0,126.91,76.98
2016,6,12,6,45,635.0,80.5,2.35,14.5,308.5,177.1,116.04
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,232.6,162.99
2016,6,12,7,15,713.5,89.5,2.25,15.0,411.0,288.07,212.1
2016,6,12,7,30,744.0,94.0,2.2,15.0,462.0,348.35,264.87
2016,6,12,7,45,770.5,96.5,2.15,15.5,512.0,405.07,313.33
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,463.38,361.54
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,518.58,405.77
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,573.77,448.35
2016,6,12,8,45,845.5,107.5,1.95,17.5,698.0,626.64,487.69
2016,6,12,9,0,860.0,110.0,1.9,18.0,741.0,676.37,523.45
2016,6,12,9,15,870.0,111.5,1.9,18.5,779.5,722.48,555.81
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,766.8,585.05
2016,6,12,9,45,893.0,111.5,1.9,19.5,852.0,808.59,611.34
2016,6,12,10,0,906.0,110.0,1.9,20.0,886.0,848.31,635.85
2016,6,12,10,15,911.5,111.5,1.95,20.0,913.0,882.3,657.96
2016,6,12,10,30,917.0,113.0,2.0,20.0,940.0,913.35,678.07
2016,6,12,10,45,920.5,114.0,2.1,20.5,959.5,939.03,693.83
2016,6,12,11,0,924.0,115.0,2.2,21.0,979.0,961.4,707.42
2016,6,12,11,15,926.5,115.5,2.25,21.0,992.0,978.95,718.75
2016,6,12,11,30,929.0,116.0,2.3,21.0,1005.0,992.98,727.91
2016,6,12,11,45,928.5,117.0,2.4,21.5,1010.0,1001.07,732.45
2016,6,12,12,0,928.0,118.0,2.5,22.0,1015.0,1005.54,734.76
2016,6,12,12,15,927.0,118.0,2.55,22.0,1013.5,1004.98,734.84
2016,6,12,12,30,926.0,118.0,2.6,22.0,1012.0,1000.81,732.72
2016,6,12,12,45,919.0,121.0,2.65,22.0,1001.0,990.24,726.54
2016,6,12,13,0,912.0,124.0,2.7,22.0,990.0,976.21,718.22
2016,6,12,13,15,908.5,123.0,2.7,21.5,974.0,958.27,708.31
2016,6,12,13,30,905.0,122.0,2.7,21.0,958.0,936.96,696.18
2016,6,12,13,45,899.5,121.5,2.7,21.0,934.5,911.09,679.67
2016,6,12,14,0,894.0,121.0,2.7,21.0,911.0,882.15,661.09
2016,6,12,14,15,887.0,119.5,2.65,21.0,881.5,848.12,638.61
2016,6,12,14,30,880.0,118.0,2.6,21.0,852.0,811.44,614.24
2016,6,12,14,45,871.0,116.0,2.6,21.0,816.5,770.33,586.94
2016,6,12,15,0,862.0,114.0,2.6,21.0,781.0,727.1,557.46
2016,6,12,15,15,850.0,111.5,2.55,20.5,741.0,679.52,523.78
2016,6,12,15,30,838.0,109.0,2.5,20.0,701.0,632.34,489.41
2016,6,12,15,45,823.5,106.0,2.45,20.0,656.5,579.66,449.15
2016,6,12,16,0,809.0,103.0,2.4,20.0,612.0,526.38,407.34
2016,6,12,16,15,789.5,99.5,2.35,19.5,564.0,469.96,362.66
2016,6,12,16,30,770.0,96.0,2.3,19.0,516.0,414.04,316.87
2016,6,12,16,45,744.5,92.0,2.3,19.0,466.5,356.29,267.88
2016,6,12,17,0,719.0,88.0,2.3,19.0,417.0,297.91,217.41
2016,6,12,17,15,685.0,83.0,2.25,18.5,366.5,240.66,167.96
2016,6,12,17,30,651.0,78.0,2.2,18.0,316.0,186.72,121.92
2016,6,12,17,45,603.5,72.0,2.2,17.5,266.0,133.82,80.16
2016,6,12,18,0,556.0,66.0,2.2,17.0,216.0,86.37,48.9
2016,6,12,18,15,488.5,58.0,2.15,16.5,170.0,44.3,33.56
2016,6,12,18,30,421.0,50.0,2.1,16.0,124.0,39.28,28.88
2016,6,12,18,45,321.5,39.0,2.05,15.5,85.0,31.26,21.33
2016,6,12,19,0,222.0,28.0,2.0,15.0,46.0,21.96,11.38
2016,6,12,19,15,111.0,14.0,2.05,14.5,23.0,12.73,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,2.8,11.0,14.0,10.91,0.0
2016,6,13,5,15,188.5,25.0,2.8,11.0,44.5,19.64,8.18
2016,6,13,5,30,308.0,38.0,2.8,11.0,75.0,30.8,21.13
2016,6,13,5,45,398.5,47.0,2.85,11.5,117.5,37.03,27.34
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,43.08,33.07
2016,6,13,6,15,289.0,88.5,2.9,12.5,154.0,81.77,56.49
2016,6,13,6,30,89.0,121.0,2.9,13.0,148.0,109.03,83.82
2016,6,13,6,45,99.5,142.0,2.95,13.5,177.5,135.9,105.59
2016,6,13,7,0,110.0,163.0,3.0,14.0,207.0,164.26,128.9
2016,6,13,7,15,184.0,181.0,3.0,14.0,267.0,209.84,164.81
2016,6,13,7,30,258.0,199.0,3.0,14.0,327.0,265.26,209.45
2016,6,13,7,45,530.0,145.5,3.05,14.5,442.5,347.93,273.75
2016,6,13,8,0,802.0,92.0,3.1,15.0,558.0,458.27,361.41
2016,6,13,8,15,819.5,95.0,3.15,15.0,604.5,513.93,407.66
2016,6,13,8,30,837.0,98.0,3.2,15.0,651.0,568.91,452.37
2016,6,13,8,45,852.0,100.0,3.25,15.5,695.0,621.21,492.96
2016,6,13,9,0,867.0,102.0,3.3,16.0,739.0,672.68,531.74
2016,6,13,9,15,878.0,103.5,3.3,16.0,778.0,719.77,567.1
2016,6,13,9,30,889.0,105.0,3.3,16.0,817.0,765.14,599.2
2016,6,13,9,45,901.5,104.5,3.3,16.5,851.5,807.81,627.32
2016,6,13,10,0,914.0,104.0,3.3,17.0,886.0,848.38,653.58
2016,6,13,10,15,920.5,105.0,3.4,17.0,914.0,883.0,677.25
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,914.72,698.88
2016,6,13,10,45,931.0,107.5,3.6,17.5,962.5,941.62,715.82
2016,6,13,11,0,935.0,109.0,3.7,18.0,983.0,965.18,730.46
2016,6,13,11,15,938.0,109.5,3.8,18.0,997.0,983.43,742.91
2016,6,13,11,30,941.0,110.0,3.9,18.0,1011.0,998.13,753.06
2016,6,13,11,45,940.5,111.5,4.0,18.0,1016.5,1006.86,759.27
2016,6,13,12,0,940.0,113.0,4.1,18.0,1022.0,1011.91,763.15
2016,6,13,12,15,939.5,113.0,4.15,18.0,1021.0,1011.88,763.39
2016,6,13,12,30,939.0,113.0,4.2,18.0,1020.0,1008.2,761.3
2016,6,13,12,45,936.0,113.5,4.3,18.0,1010.5,998.99,755.86
2016,6,13,13,0,933.0,114.0,4.4,18.0,1001.0,986.2,748.18
2016,6,13,13,15,930.0,113.5,4.45,18.0,985.0,968.91,737.26
2016,6,13,13,30,927.0,113.0,4.5,18.0,969.0,948.16,723.99
2016,6,13,13,45,919.5,113.5,4.55,18.0,945.0,921.04,706.28
2016,6,13,14,0,912.0,114.0,4.6,18.0,921.0,890.89,686.39
2016,6,13,14,15,905.5,112.5,4.6,17.5,891.5,856.78,664.53
2016,6,13,14,30,899.0,111.0,4.6,17.0,862.0,819.94,640.49
2016,6,13,14,45,887.0,111.0,4.7,17.0,826.0,777.84,611.71
2016,6,13,15,0,875.0,111.0,4.8,17.0,790.0,733.8,580.84
2016,6,13,15,15,863.5,108.5,4.8,16.5,749.5,686.05,545.66
2016,6,13,15,30,852.0,106.0,4.8,16.0,709.0,636.83,508.39
2016,6,13,15,45,842.5,101.0,4.85,16.0,665.0,586.14,468.15
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,532.67,424.6
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,475.8,377.69
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,419.31,329.59
2016,6,13,16,45,776.5,84.5,4.9,15.0,476.0,361.34,278.35
2016,6,13,17,0,758.0,79.0,4.9,15.0,427.0,304.3,226.84
2016,6,13,17,15,725.5,75.0,4.9,14.5,376.0,246.44,175.09
2016,6,13,17,30,693.0,71.0,4.9,14.0,325.0,191.67,126.83
2016,6,13,17,45,644.5,66.5,4.9,14.0,274.5,134.71,80.43
2016,6,13,18,0,596.0,62.0,4.9,14.0,224.0,86.03,47.76
2016,6,13,18,15,529.5,54.5,4.8,13.5,177.0,41.47,31.46
2016,6,13,18,30,463.0,47.0,4.7,13.0,130.0,36.72,26.98
2016,6,13,18,45,352.0,38.0,4.65,12.5,89.5,30.37,20.84
2016,6,13,19,0,241.0,29.0,4.6,12.0,49.0,23.84,13.15
2016,6,13,19,15,120.5,14.5,4.6,12.0,24.5,13.19,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,10.0,14.0,10.91,0.0
2016,6,14,5,15,191.5,25.0,3.7,10.5,45.0,19.64,8.16
2016,6,14,5,30,317.0,38.0,3.7,11.0,76.0,30.83,21.13
2016,6,14,5,45,419.0,45.5,3.75,11.5,120.0,35.78,26.21
2016,6,14,6,0,521.0,53.0,3.8,12.0,164.0,40.66,30.9
2016,6,14,6,15,577.5,59.0,3.8,12.5,212.5,72.45,40.61
2016,6,14,6,30,634.0,65.0,3.8,13.0,261.0,121.43,70.8
2016,6,14,6,45,681.0,68.0,3.85,13.5,312.5,175.55,113.37
2016,6,14,7,0,728.0,71.0,3.9,14.0,364.0,231.63,161.55
2016,6,14,7,15,756.0,74.5,3.85,14.0,414.5,287.56,212.12
2016,6,14,7,30,784.0,78.0,3.8,14.0,465.0,345.83,264.54
2016,6,14,7,45,807.0,80.0,3.75,14.5,514.5,402.7,314.49
2016,6,14,8,0,830.0,82.0,3.7,15.0,564.0,461.5,364.47
2016,6,14,8,15,845.5,84.5,3.65,15.5,610.0,516.48,409.92
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,571.21,453.61
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,622.96,493.58
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,673.52,531.37
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,720.28,566.5
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,765.17,597.88
2016,6,14,9,45,903.5,101.0,3.5,17.5,849.0,805.33,624.22
2016,6,14,10,0,904.0,107.0,3.5,18.0,880.0,842.54,648.14
2016,6,14,10,15,909.5,108.0,3.55,18.0,907.0,876.05,670.77
2016,6,14,10,30,915.0,109.0,3.6,18.0,934.0,906.63,691.31
2016,6,14,10,45,919.0,110.0,3.65,18.0,954.0,932.8,708.78
2016,6,14,11,0,923.0,111.0,3.7,18.0,974.0,955.68,724.04
2016,6,14,11,15,925.5,111.5,3.75,18.0,987.5,973.31,735.76
2016,6,14,11,30,928.0,112.0,3.8,18.0,1001.0,987.42,745.21
2016,6,14,11,45,929.5,112.0,3.9,18.0,1007.0,996.56,751.72
2016,6,14,12,0,931.0,112.0,4.0,18.0,1013.0,1002.09,755.92
2016,6,14,12,15,930.5,112.0,4.1,17.5,1011.5,1002.11,757.94
2016,6,14,12,30,930.0,112.0,4.2,17.0,1010.0,998.52,757.63
2016,6,14,12,45,930.5,110.0,4.35,17.0,1001.5,990.34,753.16
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,978.53,746.75
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.0,961.32,737.2
2016,6,14,13,30,925.0,107.0,4.6,16.0,961.0,940.65,725.22
2016,6,14,13,45,757.5,206.5,4.65,16.0,895.0,880.86,684.05
2016,6,14,14,0,590.0,306.0,4.7,16.0,829.0,809.26,629.54
2016,6,14,14,15,594.0,290.0,4.7,15.5,801.5,777.64,608.83
2016,6,14,14,30,598.0,274.0,4.7,15.0,774.0,744.93,586.68
2016,6,14,14,45,743.0,186.5,4.7,15.0,781.0,748.82,593.39
2016,6,14,15,0,888.0,99.0,4.7,15.0,788.0,731.94,583.86
2016,6,14,15,15,877.5,97.0,4.7,15.0,748.5,684.86,547.87
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,636.19,509.82
2016,6,14,15,45,615.5,173.0,4.75,15.0,595.0,523.93,419.81
2016,6,14,16,0,364.0,251.0,4.8,15.0,481.0,421.61,337.31
2016,6,14,16,15,586.0,167.5,4.8,14.5,503.5,436.56,348.69
2016,6,14,16,30,808.0,84.0,4.8,14.0,526.0,419.6,331.02
2016,6,14,16,45,784.0,81.0,4.85,14.0,476.5,361.34,279.31
2016,6,14,17,0,760.0,78.0,4.9,14.0,427.0,304.58,227.95
2016,6,14,17,15,676.5,79.5,4.9,13.5,363.0,236.6,169.44
2016,6,14,17,30,593.0,81.0,4.9,13.0,299.0,179.75,121.65
2016,6,14,17,45,540.5,77.0,4.9,13.0,253.0,131.37,82.52
2016,6,14,18,0,488.0,73.0,4.9,13.0,207.0,89.06,54.06
2016,6,14,18,15,433.0,63.0,4.8,12.5,163.5,48.26,37.67
2016,6,14,18,30,378.0,53.0,4.7,12.0,120.0,41.71,31.54
2016,6,14,18,45,288.5,41.0,4.6,11.5,83.0,31.69,22.11
2016,6,14,19,0,199.0,29.0,4.5,11.0,46.0,22.69,12.43
2016,6,14,19,15,99.5,14.5,4.45,10.5,23.0,11.43,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,12.73,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,20.0,8.37
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,29.94,20.44
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,35.36,25.95
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,40.67,31.03
2016,6,15,6,15,576.5,59.0,4.15,11.5,212.5,71.87,40.52
2016,6,15,6,30,633.0,65.0,4.2,12.0,261.0,120.73,70.6
2016,6,15,6,45,678.5,68.5,4.3,12.5,312.0,172.13,111.07
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,230.96,161.85
2016,6,15,7,15,752.0,76.0,4.45,13.0,413.5,287.11,212.92
2016,6,15,7,30,780.0,80.0,4.5,13.0,464.0,345.61,265.96
2016,6,15,7,45,804.5,81.5,4.55,13.5,513.5,402.4,316.36
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,461.25,367.07
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,516.19,413.94
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,570.88,459.29
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,622.68,500.63
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,673.51,540.11
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,720.93,576.67
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,766.49,609.4
2016,6,15,9,45,909.5,98.0,4.85,15.5,850.5,806.46,636.61
2016,6,15,10,0,912.0,102.0,4.9,16.0,882.0,843.6,661.52
2016,6,15,10,15,918.0,103.0,4.9,16.0,909.0,877.81,685.11
2016,6,15,10,30,924.0,104.0,4.9,16.0,936.0,909.1,706.51
2016,6,15,10,45,928.0,104.5,4.95,16.5,956.5,935.05,723.02
2016,6,15,11,0,932.0,105.0,5.0,17.0,977.0,957.68,737.18
2016,6,15,11,15,935.0,105.5,5.0,17.0,991.0,975.98,749.39
2016,6,15,11,30,938.0,106.0,5.0,17.0,1005.0,990.74,759.22
2016,6,15,11,45,940.5,106.0,5.05,17.0,1011.5,1000.96,766.39
2016,6,15,12,0,943.0,106.0,5.1,17.0,1018.0,1007.55,771.17
2016,6,15,12,15,943.0,105.5,5.05,17.0,1017.0,1007.63,770.76
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,1004.04,767.96
2016,6,15,12,45,931.5,111.5,4.95,17.0,1004.5,992.64,759.87
2016,6,15,13,0,920.0,118.0,4.9,17.0,993.0,977.79,749.54
2016,6,15,13,15,917.0,117.5,4.85,16.5,977.0,960.82,739.25
2016,6,15,13,30,914.0,117.0,4.8,16.0,961.0,940.43,726.6
2016,6,15,13,45,913.5,113.0,4.8,16.0,939.5,915.55,709.78
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,887.3,690.56
2016,6,15,14,15,625.5,242.0,4.7,16.0,788.0,760.74,596.51
2016,6,15,14,30,338.0,375.0,4.6,16.0,658.0,626.26,490.5
2016,6,15,14,45,402.0,331.5,4.6,16.0,654.0,625.15,492.19
2016,6,15,15,0,466.0,288.0,4.6,16.0,650.0,612.2,484.14
2016,6,15,15,15,669.0,191.0,4.55,15.5,681.0,638.75,508.46
2016,6,15,15,30,872.0,94.0,4.5,15.0,712.0,638.82,511.34
2016,6,15,15,45,863.5,89.5,4.45,15.0,668.5,587.38,469.96
2016,6,15,16,0,855.0,85.0,4.4,15.0,625.0,534.65,426.69
2016,6,15,16,15,837.5,82.0,4.3,14.5,577.5,478.05,379.76
2016,6,15,16,30,820.0,79.0,4.2,14.0,530.0,420.43,330.57
2016,6,15,16,45,799.5,75.5,4.15,14.0,480.0,362.36,279.16
2016,6,15,17,0,779.0,72.0,4.1,14.0,430.0,305.38,227.59
2016,6,15,17,15,748.5,68.0,3.95,13.5,379.5,246.86,175.01
2016,6,15,17,30,718.0,64.0,3.8,13.0,329.0,191.15,125.64
2016,6,15,17,45,676.0,59.0,3.65,13.0,278.5,136.18,80.42
2016,6,15,18,0,634.0,54.0,3.5,13.0,228.0,85.94,46.21
2016,6,15,18,15,571.0,48.0,3.25,12.5,181.0,36.38,27.06
2016,6,15,18,30,508.0,42.0,3.0,12.0,134.0,32.52,23.4
2016,6,15,18,45,410.5,34.0,2.75,11.5,93.0,26.87,17.93
2016,6,15,19,0,313.0,26.0,2.5,11.0,52.0,21.07,11.26
2016,6,15,19,15,156.5,13.0,2.35,10.5,26.0,10.36,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,6,16,5,15,161.0,25.0,1.2,11.0,44.0,19.61,8.0
2016,6,16,5,30,322.0,36.0,1.2,11.0,74.0,29.02,19.6
2016,6,16,5,45,407.5,45.0,1.3,11.5,116.5,35.33,25.85
2016,6,16,6,0,493.0,54.0,1.4,12.0,159.0,41.43,31.62
2016,6,16,6,15,550.0,60.5,1.3,12.5,206.5,71.37,40.87
2016,6,16,6,30,607.0,67.0,1.2,13.0,254.0,119.07,69.92
2016,6,16,6,45,643.5,73.0,1.2,13.5,303.0,169.57,109.41
2016,6,16,7,0,680.0,79.0,1.2,14.0,352.0,224.01,155.75
2016,6,16,7,15,517.5,130.0,1.15,14.0,354.5,263.07,196.88
2016,6,16,7,30,355.0,181.0,1.1,14.0,357.0,282.33,219.06
2016,6,16,7,45,206.5,210.5,1.1,14.5,315.0,269.53,212.38
2016,6,16,8,0,58.0,240.0,1.1,15.0,273.0,238.72,189.01
2016,6,16,8,15,102.5,270.5,1.1,15.5,336.0,292.91,231.14
2016,6,16,8,30,147.0,301.0,1.1,16.0,399.0,355.8,278.85
2016,6,16,8,45,109.5,314.0,1.1,16.5,389.5,349.78,272.78
2016,6,16,9,0,72.0,327.0,1.1,17.0,380.0,343.81,266.84
2016,6,16,9,15,72.5,345.5,1.15,17.0,401.5,365.77,283.14
2016,6,16,9,30,73.0,364.0,1.2,17.0,423.0,387.66,299.07
2016,6,16,9,45,488.5,232.0,1.3,17.5,648.0,611.9,471.93
2016,6,16,10,0,904.0,100.0,1.4,18.0,873.0,834.64,628.37
2016,6,16,10,15,594.5,265.0,1.5,18.0,780.0,770.05,578.97
2016,6,16,10,30,285.0,430.0,1.6,18.0,687.0,665.76,499.73
2016,6,16,10,45,229.5,450.5,1.7,18.5,660.5,635.8,477.75
2016,6,16,11,0,174.0,471.0,1.8,19.0,634.0,610.96,458.3
2016,6,16,11,15,278.0,446.5,1.9,19.0,711.0,697.56,522.29
2016,6,16,11,30,382.0,422.0,2.0,19.0,788.0,776.4,579.08
2016,6,16,11,45,406.5,401.0,2.1,19.5,793.0,791.99,589.3
2016,6,16,12,0,431.0,380.0,2.2,20.0,798.0,798.18,593.88
2016,6,16,12,15,682.0,241.0,2.25,20.0,900.5,906.19,674.37
2016,6,16,12,30,933.0,102.0,2.3,20.0,1003.0,991.55,730.24
2016,6,16,12,45,931.0,102.0,2.4,20.0,994.5,983.01,724.99
2016,6,16,13,0,929.0,102.0,2.5,20.0,986.0,970.88,718.39
2016,6,16,13,15,926.0,101.5,2.55,20.0,970.0,953.8,708.08
2016,6,16,13,30,923.0,101.0,2.6,20.0,954.0,933.27,695.52
2016,6,16,13,45,920.5,98.5,2.65,20.0,932.0,907.88,679.68
2016,6,16,14,0,918.0,96.0,2.7,20.0,910.0,879.2,661.57
2016,6,16,14,15,912.0,95.0,2.7,20.0,881.0,845.96,639.88
2016,6,16,14,30,906.0,94.0,2.7,20.0,852.0,809.93,616.14
2016,6,16,14,45,900.0,91.0,2.75,20.0,818.0,769.35,589.33
2016,6,16,15,0,894.0,88.0,2.8,20.0,784.0,726.35,560.48
2016,6,16,15,15,640.0,187.5,2.75,19.5,672.5,616.51,477.89
2016,6,16,15,30,386.0,287.0,2.7,19.0,561.0,509.34,395.83
2016,6,16,15,45,375.5,269.0,2.7,19.0,522.0,465.87,363.4
2016,6,16,16,0,365.0,251.0,2.7,19.0,483.0,422.63,330.12
2016,6,16,16,15,268.5,245.0,2.6,18.5,408.5,349.75,273.8
2016,6,16,16,30,172.0,239.0,2.5,18.0,334.0,284.11,222.93
2016,6,16,16,45,473.5,153.5,2.45,18.0,379.5,311.17,238.98
2016,6,16,17,0,775.0,68.0,2.4,18.0,425.0,301.06,219.91
2016,6,16,17,15,745.0,64.5,2.3,17.5,375.0,243.4,169.07
2016,6,16,17,30,715.0,61.0,2.2,17.0,325.0,188.49,121.34
2016,6,16,17,45,675.0,56.5,2.1,16.5,275.5,134.41,77.71
2016,6,16,18,0,635.0,52.0,2.0,16.0,226.0,84.81,44.44
2016,6,16,18,15,574.0,46.0,1.8,15.5,179.5,38.46,28.56
2016,6,16,18,30,513.0,40.0,1.6,15.0,133.0,30.83,21.63
2016,6,16,18,45,418.5,32.5,1.45,14.5,93.0,25.56,16.58
2016,6,16,19,0,324.0,25.0,1.3,14.0,53.0,20.14,10.44
2016,6,16,19,15,162.0,12.5,1.2,13.5,26.5,9.91,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,11.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,12.0,10.0,9.1,0.0
2016,6,17,5,15,73.0,24.0,1.55,12.5,33.0,19.54,7.76
2016,6,17,5,30,146.0,38.0,1.6,13.0,56.0,30.52,20.68
2016,6,17,5,45,177.0,55.5,1.7,13.5,86.5,43.71,32.98
2016,6,17,6,0,208.0,73.0,1.8,14.0,117.0,56.52,44.71
2016,6,17,6,15,227.0,91.5,1.8,14.5,151.5,81.91,58.21
2016,6,17,6,30,246.0,110.0,1.8,15.0,186.0,115.47,81.84
2016,6,17,6,45,254.0,131.0,1.8,15.5,221.5,151.68,110.92
2016,6,17,7,0,262.0,152.0,1.8,16.0,257.0,189.04,142.12
2016,6,17,7,15,518.5,111.5,1.8,16.0,354.5,248.94,184.91
2016,6,17,7,30,775.0,71.0,1.8,16.0,452.0,334.04,251.28
2016,6,17,7,45,793.0,74.5,1.85,16.5,500.0,389.72,299.26
2016,6,17,8,0,811.0,78.0,1.9,17.0,548.0,446.97,347.06
2016,6,17,8,15,827.0,80.5,1.95,17.0,593.5,501.18,391.74
2016,6,17,8,30,843.0,83.0,2.0,17.0,639.0,555.23,434.98
2016,6,17,8,45,546.0,209.0,2.05,17.5,579.0,533.55,416.48
2016,6,17,9,0,249.0,335.0,2.1,18.0,519.0,476.99,369.93
2016,6,17,9,15,296.0,343.0,2.15,18.0,572.5,530.72,410.76
2016,6,17,9,30,343.0,351.0,2.2,18.0,626.0,587.41,452.56
2016,6,17,9,45,203.5,370.0,2.3,18.5,535.5,505.59,389.12
2016,6,17,10,0,64.0,389.0,2.4,19.0,445.0,411.61,315.74
2016,6,17,10,15,69.0,406.0,2.45,19.0,467.5,435.08,333.44
2016,6,17,10,30,74.0,423.0,2.5,19.0,490.0,458.63,350.56
2016,6,17,10,45,55.0,406.0,2.55,19.5,456.5,428.28,326.77
2016,6,17,11,0,36.0,389.0,2.6,20.0,423.0,396.68,302.23
2016,6,17,11,15,38.0,400.0,2.65,20.0,436.5,410.38,312.45
2016,6,17,11,30,40.0,411.0,2.7,20.0,450.0,423.92,322.35
2016,6,17,11,45,44.5,422.5,2.75,20.5,466.0,440.07,333.64
2016,6,17,12,0,49.0,434.0,2.8,21.0,482.0,455.95,344.67
2016,6,17,12,15,44.0,423.5,2.8,21.0,466.5,441.1,333.61
2016,6,17,12,30,39.0,413.0,2.8,21.0,451.0,425.88,322.43
2016,6,17,12,45,39.5,410.0,2.85,21.0,448.5,422.8,320.43
2016,6,17,13,0,40.0,407.0,2.9,21.0,446.0,419.39,318.17
2016,6,17,13,15,172.5,423.0,2.9,20.5,584.0,565.13,429.42
2016,6,17,13,30,305.0,439.0,2.9,20.0,722.0,703.81,531.35
2016,6,17,13,45,154.5,300.0,2.9,20.0,443.5,422.43,325.56
2016,6,17,14,0,4.0,161.0,2.9,20.0,165.0,147.35,112.08
2016,6,17,14,15,11.5,226.0,2.9,19.5,236.0,211.97,163.82
2016,6,17,14,30,19.0,291.0,2.9,19.0,307.0,276.21,214.18
2016,6,17,14,45,167.0,319.0,2.95,19.0,450.0,424.81,331.32
2016,6,17,15,0,315.0,347.0,3.0,19.0,593.0,553.33,428.91
2016,6,17,15,15,219.5,338.0,3.05,18.5,505.0,459.57,358.03
2016,6,17,15,30,124.0,329.0,3.1,18.0,417.0,379.55,297.15
2016,6,17,15,45,467.0,210.0,3.2,18.0,510.5,470.47,371.22
2016,6,17,16,0,810.0,91.0,3.3,18.0,604.0,517.96,407.47
2016,6,17,16,15,415.0,144.0,3.4,17.5,406.5,332.86,262.72
2016,6,17,16,30,20.0,197.0,3.5,17.0,209.0,181.27,143.43
2016,6,17,16,45,181.5,183.0,3.6,17.0,268.5,227.86,179.2
2016,6,17,17,0,343.0,169.0,3.7,17.0,328.0,253.17,194.36
2016,6,17,17,15,171.5,135.5,3.7,16.5,215.0,160.05,122.19
2016,6,17,17,30,0.0,102.0,3.7,16.0,102.0,88.93,69.64
2016,6,17,17,45,0.0,86.5,3.7,15.5,86.5,75.31,58.49
2016,6,17,18,0,0.0,71.0,3.7,15.0,71.0,61.83,47.18
2016,6,17,18,15,0.0,56.0,3.5,14.5,56.0,48.92,37.98
2016,6,17,18,30,0.0,41.0,3.3,14.0,41.0,36.18,26.44
2016,6,17,18,45,0.0,28.5,3.15,13.5,28.5,25.12,16.26
2016,6,17,19,0,0.0,16.0,3.0,13.0,16.0,14.07,5.66
2016,6,17,19,15,0.0,8.0,2.85,13.0,8.0,7.03,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.7,11.0,14.0,10.01,0.0
2016,6,18,5,15,258.0,21.0,1.75,11.5,46.0,16.92,5.9
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,24.69,15.73
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,29.95,20.95
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,35.06,25.79
2016,6,18,6,15,616.5,51.5,1.9,13.5,214.0,68.86,37.27
2016,6,18,6,30,672.0,57.0,1.9,14.0,263.0,119.06,67.07
2016,6,18,6,45,711.0,61.0,1.9,14.5,314.0,171.64,107.93
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,228.39,156.43
2016,6,18,7,15,778.0,68.5,1.85,15.5,416.5,285.47,206.91
2016,6,18,7,30,806.0,72.0,1.8,16.0,468.0,344.87,258.86
2016,6,18,7,45,827.5,75.0,1.75,16.5,518.5,404.65,309.91
2016,6,18,8,0,849.0,78.0,1.7,17.0,569.0,463.49,358.52
2016,6,18,8,15,865.5,80.0,1.6,17.5,616.5,519.49,403.0
2016,6,18,8,30,882.0,82.0,1.5,18.0,664.0,575.31,445.47
2016,6,18,8,45,895.0,84.0,1.45,18.5,708.0,628.55,484.62
2016,6,18,9,0,908.0,86.0,1.4,19.0,752.0,680.69,521.51
2016,6,18,9,15,918.5,87.5,1.35,19.0,791.5,729.26,555.62
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,775.99,585.7
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.5,817.58,611.19
2016,6,18,10,0,937.0,96.0,1.3,20.0,898.0,856.39,634.48
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.5,891.49,656.28
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,923.6,676.0
2016,6,18,10,45,954.5,98.5,1.3,20.5,974.5,951.61,691.69
2016,6,18,11,0,960.0,99.0,1.3,21.0,996.0,976.3,705.18
2016,6,18,11,15,963.0,99.5,1.35,21.0,1010.0,995.21,717.18
2016,6,18,11,30,966.0,100.0,1.4,21.0,1024.0,1010.48,727.03
2016,6,18,11,45,968.0,99.5,1.5,21.5,1031.0,1020.15,732.88
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,1026.08,736.49
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,1026.81,737.61
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,1023.77,736.5
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,1015.97,731.8
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,1004.37,724.74
2016,6,18,13,15,968.5,95.5,1.9,23.0,1004.5,987.22,714.34
2016,6,18,13,30,966.0,95.0,1.9,23.0,989.0,966.44,701.72
2016,6,18,13,45,962.0,94.0,1.95,23.0,966.5,940.31,686.25
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,910.83,668.53
2016,6,18,14,15,953.0,92.0,2.0,23.0,915.0,877.32,647.52
2016,6,18,14,30,948.0,91.0,2.0,23.0,886.0,840.82,624.4
2016,6,18,14,45,939.5,90.5,2.05,23.0,850.5,799.36,598.15
2016,6,18,15,0,931.0,90.0,2.1,23.0,815.0,755.55,569.94
2016,6,18,15,15,921.0,88.0,2.1,22.5,774.5,707.16,537.46
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,657.01,502.01
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,603.45,462.2
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,549.13,420.49
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.5,491.95,375.82
2016,6,18,16,30,847.0,79.0,2.2,21.0,546.0,434.8,329.5
2016,6,18,16,45,823.5,76.0,2.25,21.0,495.0,373.47,278.01
2016,6,18,17,0,800.0,73.0,2.3,21.0,444.0,314.68,227.2
2016,6,18,17,15,769.5,69.5,2.3,20.5,392.0,255.36,175.89
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,198.81,127.38
2016,6,18,17,45,696.5,61.0,2.3,19.5,288.5,142.43,82.4
2016,6,18,18,0,654.0,56.0,2.3,19.0,237.0,90.83,47.91
2016,6,18,18,15,590.5,50.0,2.3,18.0,188.5,39.76,29.39
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,34.19,24.36
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,28.15,18.65
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,21.93,11.85
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,10.77,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,67.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,135.0,11.0,1.2,13.0,15.0,10.01,0.0
2016,6,19,5,15,274.5,21.5,1.15,13.5,47.5,17.42,6.03
2016,6,19,5,30,414.0,32.0,1.1,14.0,80.0,25.65,16.4
2016,6,19,5,45,498.5,39.0,1.1,14.5,124.5,30.46,21.23
2016,6,19,6,0,583.0,46.0,1.1,15.0,169.0,38.38,28.52
2016,6,19,6,15,636.5,51.5,1.1,15.5,218.5,69.15,36.94
2016,6,19,6,30,690.0,57.0,1.1,16.0,268.0,120.31,66.82
2016,6,19,6,45,554.0,92.0,1.1,17.0,281.0,169.65,111.75
2016,6,19,7,0,418.0,127.0,1.1,18.0,294.0,203.09,146.04
2016,6,19,7,15,617.0,99.5,1.1,18.5,383.0,265.09,192.19
2016,6,19,7,30,816.0,72.0,1.1,19.0,472.0,347.58,256.42
2016,6,19,7,45,835.5,74.5,1.15,19.5,521.5,406.66,306.0
2016,6,19,8,0,855.0,77.0,1.2,20.0,571.0,464.56,353.24
2016,6,19,8,15,870.0,79.5,1.15,20.5,618.0,520.61,396.92
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,576.32,438.53
2016,6,19,8,45,895.5,84.5,1.1,22.0,708.0,628.69,475.59
2016,6,19,9,0,906.0,87.0,1.1,23.0,751.0,679.75,510.23
2016,6,19,9,15,915.5,88.5,1.1,23.0,790.0,727.57,543.46
2016,6,19,9,30,925.0,90.0,1.1,23.0,829.0,773.48,572.88
2016,6,19,9,45,938.0,88.0,1.1,23.5,863.5,816.52,598.75
2016,6,19,10,0,951.0,86.0,1.1,24.0,898.0,857.4,622.81
2016,6,19,10,15,956.0,86.5,1.15,24.5,925.5,891.65,643.0
2016,6,19,10,30,961.0,87.0,1.2,25.0,953.0,922.81,661.15
2016,6,19,10,45,963.5,89.0,1.25,25.5,973.5,949.99,676.7
2016,6,19,11,0,966.0,91.0,1.3,26.0,994.0,973.66,690.05
2016,6,19,11,15,968.0,91.5,1.4,26.0,1007.5,991.81,702.14
2016,6,19,11,30,970.0,92.0,1.5,26.0,1021.0,1006.28,712.08
2016,6,19,11,45,966.5,95.5,1.65,26.0,1026.0,1014.73,719.12
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,1019.34,723.84
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,1020.13,725.57
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,1017.16,725.06
2016,6,19,12,45,951.0,105.5,2.15,26.0,1018.0,1005.4,719.65
2016,6,19,13,0,939.0,112.0,2.3,26.0,1007.0,990.12,712.0
2016,6,19,13,15,936.5,111.5,2.4,26.0,991.0,973.53,702.93
2016,6,19,13,30,934.0,111.0,2.5,26.0,975.0,953.42,691.56
2016,6,19,13,45,934.5,107.0,2.6,26.0,954.0,929.16,677.42
2016,6,19,14,0,935.0,103.0,2.7,26.0,933.0,901.39,660.87
2016,6,19,14,15,929.0,102.0,2.75,25.5,904.0,867.78,641.19
2016,6,19,14,30,923.0,101.0,2.8,25.0,875.0,831.32,619.34
2016,6,19,14,45,918.0,97.5,2.85,25.0,840.5,790.52,593.02
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,747.17,564.62
2016,6,19,15,15,903.0,92.5,2.9,24.5,766.0,700.04,532.52
2016,6,19,15,30,893.0,91.0,2.9,24.0,726.0,651.21,497.68
2016,6,19,15,45,881.0,88.5,2.95,24.0,682.0,598.79,458.39
2016,6,19,16,0,869.0,86.0,3.0,24.0,638.0,545.37,417.11
2016,6,19,16,15,852.5,83.5,3.0,23.5,590.0,489.05,372.94
2016,6,19,16,30,836.0,81.0,3.0,23.0,542.0,431.61,326.35
2016,6,19,16,45,813.0,78.0,3.0,22.5,491.5,372.22,276.78
2016,6,19,17,0,790.0,75.0,3.0,22.0,441.0,314.16,226.92
2016,6,19,17,15,759.5,71.0,2.9,21.5,389.5,254.93,175.65
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,198.49,127.25
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,142.99,83.05
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,89.16,46.59
2016,6,19,18,15,579.0,52.0,2.55,19.0,188.0,41.86,31.1
2016,6,19,18,30,516.0,46.0,2.4,18.0,140.0,35.83,25.69
2016,6,19,18,45,420.5,37.0,2.3,17.5,98.5,29.43,19.68
2016,6,19,19,0,325.0,28.0,2.2,17.0,57.0,22.82,12.55
2016,6,19,19,15,162.5,14.0,2.2,16.5,28.5,11.2,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,132.0,12.0,2.5,11.0,15.0,10.91,0.0
2016,6,20,5,15,278.0,22.5,2.5,11.5,48.5,18.37,6.58
2016,6,20,5,30,424.0,33.0,2.5,12.0,82.0,26.59,17.32
2016,6,20,5,45,515.0,39.5,2.55,12.5,128.0,30.96,21.82
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,38.49,28.83
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,69.12,36.88
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,121.26,67.31
2016,6,20,6,45,754.0,59.5,2.35,14.5,327.0,176.01,109.71
2016,6,20,7,0,794.0,63.0,2.3,15.0,380.0,235.03,160.2
2016,6,20,7,15,820.5,66.0,2.3,16.0,432.0,293.76,212.09
2016,6,20,7,30,847.0,69.0,2.3,17.0,484.0,356.52,266.66
2016,6,20,7,45,867.0,71.5,2.35,18.0,535.0,415.64,317.13
2016,6,20,8,0,887.0,74.0,2.4,19.0,586.0,475.47,366.38
2016,6,20,8,15,902.0,76.0,2.4,19.5,633.5,532.73,412.47
2016,6,20,8,30,917.0,78.0,2.4,20.0,681.0,589.58,456.58
2016,6,20,8,45,928.5,79.5,2.4,20.5,725.5,643.15,496.74
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,695.41,534.62
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,744.03,568.54
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,790.58,598.34
2016,6,20,9,45,953.5,91.5,2.4,22.5,879.5,831.44,623.77
2016,6,20,10,0,950.0,99.0,2.4,23.0,911.0,868.89,646.57
2016,6,20,10,15,955.0,100.0,2.45,23.0,938.0,903.65,669.03
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,935.32,689.37
2016,6,20,10,45,964.0,101.5,2.55,23.5,985.5,962.36,705.28
2016,6,20,11,0,968.0,102.0,2.6,24.0,1006.0,985.97,718.93
2016,6,20,11,15,969.5,102.5,2.65,24.0,1019.5,1003.72,730.22
2016,6,20,11,30,971.0,103.0,2.7,24.0,1033.0,1017.78,739.25
2016,6,20,11,45,972.5,102.5,2.75,24.5,1039.0,1027.12,743.91
2016,6,20,12,0,974.0,102.0,2.8,25.0,1045.0,1032.7,746.28
2016,6,20,12,15,973.0,102.0,2.85,25.0,1043.5,1032.59,746.6
2016,6,20,12,30,972.0,102.0,2.9,25.0,1042.0,1028.7,744.65
2016,6,20,12,45,972.5,100.0,3.0,25.0,1033.5,1020.52,740.49
2016,6,20,13,0,973.0,98.0,3.1,25.0,1025.0,1008.54,733.94
2016,6,20,13,15,970.0,97.5,3.15,24.5,1008.5,991.01,724.86
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,969.86,713.41
2016,6,20,13,45,962.0,96.5,3.25,24.0,969.0,943.43,697.04
2016,6,20,14,0,957.0,96.0,3.3,24.0,946.0,913.69,678.41
2016,6,20,14,15,951.0,94.5,3.35,23.5,916.5,878.99,657.6
2016,6,20,14,30,945.0,93.0,3.4,23.0,887.0,841.36,634.53
2016,6,20,14,45,935.5,93.0,3.45,23.0,851.0,799.82,607.23
2016,6,20,15,0,926.0,93.0,3.5,23.0,815.0,756.01,578.02
2016,6,20,15,15,916.0,91.0,3.5,22.5,774.5,707.89,544.82
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,658.02,508.71
2016,6,20,15,45,890.5,88.0,3.5,22.0,688.5,604.44,467.77
2016,6,20,16,0,875.0,87.0,3.5,22.0,643.0,550.14,425.12
2016,6,20,16,15,858.0,84.0,3.45,21.5,594.5,492.81,379.55
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,435.51,332.46
2016,6,20,16,45,574.5,128.5,3.35,20.5,433.0,330.18,250.47
2016,6,20,17,0,308.0,176.0,3.3,20.0,320.0,249.27,189.59
2016,6,20,17,15,207.5,162.0,3.15,19.5,254.0,191.28,144.77
2016,6,20,17,30,107.0,148.0,3.0,19.0,188.0,145.28,110.69
2016,6,20,17,45,98.0,127.5,2.95,18.5,160.0,118.28,89.08
2016,6,20,18,0,89.0,107.0,2.9,18.0,132.0,92.62,69.16
2016,6,20,18,15,77.0,86.5,2.85,17.0,105.0,68.42,54.68
2016,6,20,18,30,65.0,66.0,2.8,16.0,78.0,52.74,40.71
2016,6,20,18,45,46.0,47.5,2.8,15.5,55.0,38.66,27.83
2016,6,20,19,0,27.0,29.0,2.8,15.0,32.0,24.88,14.39
2016,6,20,19,15,13.5,14.5,2.85,14.5,16.0,12.83,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,57.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,115.0,12.0,1.9,11.0,14.0,10.91,0.0
2016,6,21,5,15,255.5,22.5,1.9,11.5,46.5,18.36,6.39
2016,6,21,5,30,396.0,33.0,1.9,12.0,79.0,26.56,17.28
2016,6,21,5,45,487.5,39.5,1.9,13.0,123.5,30.9,21.72
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,35.19,25.78
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,67.86,36.6
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,118.85,66.16
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,171.81,106.7
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,229.23,155.31
2016,6,21,7,15,797.5,66.0,1.6,16.5,421.5,286.6,205.91
2016,6,21,7,30,824.0,69.0,1.6,17.0,473.0,348.03,259.36
2016,6,21,7,45,845.5,71.0,1.6,18.0,523.0,405.99,308.34
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,464.84,356.21
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,521.04,400.97
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,576.89,443.77
2016,6,21,8,45,908.5,78.5,1.6,21.0,710.5,629.5,481.78
2016,6,21,9,0,920.0,80.0,1.6,22.0,754.0,680.87,517.4
2016,6,21,9,15,929.0,81.5,1.6,22.5,792.5,729.0,550.38
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,775.15,579.32
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,816.16,603.14
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,854.23,624.58
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,889.21,645.46
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,921.16,664.24
2016,6,21,10,45,955.5,94.5,1.75,26.5,970.5,947.73,679.49
2016,6,21,11,0,958.0,96.0,1.8,27.0,991.0,970.85,692.55
2016,6,21,11,15,960.0,96.5,1.85,27.0,1004.5,988.96,703.87
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,1003.43,713.02
2016,6,21,11,45,962.0,98.0,2.0,27.5,1024.0,1012.79,718.3
2016,6,21,12,0,962.0,99.0,2.1,28.0,1030.0,1018.39,721.33
2016,6,21,12,15,961.5,99.0,2.2,28.0,1028.5,1018.81,722.66
2016,6,21,12,30,961.0,99.0,2.3,28.0,1027.0,1015.48,721.76
2016,6,21,12,45,955.0,101.0,2.4,28.0,1017.0,1005.16,716.53
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,991.24,709.09
2016,6,21,13,15,946.0,102.5,2.6,28.0,991.0,974.12,699.62
2016,6,21,13,30,943.0,102.0,2.7,28.0,975.0,953.48,687.87
2016,6,21,13,45,938.5,101.0,2.85,28.0,952.0,927.59,673.03
2016,6,21,14,0,934.0,100.0,3.0,28.0,929.0,898.45,655.89
2016,6,21,14,15,927.5,99.0,3.05,27.5,900.0,864.55,635.99
2016,6,21,14,30,921.0,98.0,3.1,27.0,871.0,827.83,613.94
2016,6,21,14,45,913.0,96.5,3.2,27.0,836.0,786.86,587.75
2016,6,21,15,0,905.0,95.0,3.3,27.0,801.0,743.57,559.6
2016,6,21,15,15,895.0,93.0,3.35,26.5,761.0,696.36,527.67
2016,6,21,15,30,885.0,91.0,3.4,26.0,721.0,647.46,492.99
2016,6,21,15,45,871.5,89.0,3.45,25.5,677.0,595.08,454.61
2016,6,21,16,0,858.0,87.0,3.5,25.0,633.0,541.85,414.25
2016,6,21,16,15,841.0,84.5,3.5,24.0,585.0,485.88,371.03
2016,6,21,16,30,824.0,82.0,3.5,23.0,537.0,428.9,325.33
2016,6,21,16,45,802.0,78.5,3.5,22.5,487.5,370.06,276.04
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,312.46,226.41
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,253.91,175.93
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,198.09,128.06
2016,6,21,17,45,678.0,62.5,3.4,19.5,285.5,143.26,83.96
2016,6,21,18,0,636.0,58.0,3.4,19.0,235.0,89.94,47.34
2016,6,21,18,15,574.0,51.5,3.3,18.0,187.5,42.5,31.79
2016,6,21,18,30,512.0,45.0,3.2,17.0,140.0,34.92,25.01
2016,6,21,18,45,415.0,36.5,3.1,16.5,98.5,28.93,19.35
2016,6,21,19,0,318.0,28.0,3.0,16.0,57.0,22.76,12.66
2016,6,21,19,15,159.0,14.0,3.0,15.5,28.5,11.17,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
