Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,12.0,3.6,11.0,14.0,10.91,0.0
2016,6,22,5,15,267.0,22.0,3.65,11.0,47.0,17.94,5.91
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,25.73,16.59
2016,6,22,5,45,498.5,39.5,3.75,11.5,124.5,30.96,21.89
2016,6,22,6,0,584.0,47.0,3.8,12.0,169.0,36.06,26.75
2016,6,22,6,15,639.0,52.5,3.8,12.5,219.0,68.4,37.5
2016,6,22,6,30,694.0,58.0,3.8,13.0,269.0,119.74,67.37
2016,6,22,6,45,731.0,62.0,3.8,13.5,320.5,173.22,108.99
2016,6,22,7,0,768.0,66.0,3.8,14.0,372.0,230.65,158.58
2016,6,22,7,15,795.0,69.5,3.75,14.5,423.5,288.48,210.53
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,348.52,264.1
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,408.37,316.52
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,467.15,366.53
2016,6,22,8,15,878.0,80.0,3.55,16.5,622.0,523.21,412.81
2016,6,22,8,30,893.0,82.0,3.5,17.0,669.0,578.91,457.18
2016,6,22,8,45,906.0,83.5,3.5,17.5,713.0,632.3,498.43
2016,6,22,9,0,919.0,85.0,3.5,18.0,757.0,684.58,537.55
2016,6,22,9,15,928.0,86.5,3.45,18.5,796.0,732.72,572.27
2016,6,22,9,30,937.0,88.0,3.4,19.0,835.0,778.88,602.76
2016,6,22,9,45,944.5,89.0,3.35,19.5,868.5,821.19,629.93
2016,6,22,10,0,952.0,90.0,3.3,20.0,902.0,860.95,654.91
2016,6,22,10,15,957.0,90.5,3.3,20.0,929.5,895.38,677.48
2016,6,22,10,30,962.0,91.0,3.3,20.0,957.0,926.72,697.85
2016,6,22,10,45,965.5,92.0,3.3,20.5,977.5,953.97,714.02
2016,6,22,11,0,969.0,93.0,3.3,21.0,998.0,977.76,727.81
2016,6,22,11,15,971.5,93.0,3.3,21.0,1012.0,996.1,739.35
2016,6,22,11,30,974.0,93.0,3.3,21.0,1026.0,1010.75,748.56
2016,6,22,11,45,975.0,93.5,3.35,21.0,1032.5,1020.74,755.18
2016,6,22,12,0,976.0,94.0,3.4,21.0,1039.0,1026.94,759.44
2016,6,22,12,15,976.0,94.0,3.4,21.0,1038.0,1027.91,760.0
2016,6,22,12,30,976.0,94.0,3.4,21.0,1037.0,1025.06,758.19
2016,6,22,12,45,968.0,98.5,3.4,21.0,1027.0,1015.24,751.91
2016,6,22,13,0,960.0,103.0,3.4,21.0,1017.0,1001.78,743.37
2016,6,22,13,15,957.5,102.5,3.4,21.0,1001.5,985.01,732.72
2016,6,22,13,30,955.0,102.0,3.4,21.0,986.0,964.65,719.74
2016,6,22,13,45,950.0,101.5,3.45,21.0,963.5,938.59,703.3
2016,6,22,14,0,945.0,101.0,3.5,21.0,941.0,909.25,684.59
2016,6,22,14,15,939.5,100.0,3.5,20.5,912.0,875.89,664.02
2016,6,22,14,30,934.0,99.0,3.5,20.0,883.0,839.6,641.21
2016,6,22,14,45,926.5,97.5,3.5,20.0,848.0,798.57,613.62
2016,6,22,15,0,919.0,96.0,3.5,20.0,813.0,755.14,584.07
2016,6,22,15,15,908.5,94.0,3.5,19.5,772.5,707.02,550.42
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,657.22,513.95
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,604.62,473.49
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,550.99,431.0
2016,6,22,16,15,856.0,84.0,3.6,18.5,594.5,493.26,384.68
2016,6,22,16,30,838.0,81.0,3.6,18.0,546.0,434.57,336.04
2016,6,22,16,45,816.0,78.0,3.65,17.5,495.0,375.43,285.55
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,317.49,234.65
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,257.85,181.92
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,201.05,132.11
2016,6,22,17,45,688.5,62.5,3.75,15.5,289.5,145.27,86.52
2016,6,22,18,0,645.0,58.0,3.8,15.0,238.0,91.17,48.7
2016,6,22,18,15,582.0,52.0,3.8,14.5,190.0,43.53,33.19
2016,6,22,18,30,519.0,46.0,3.8,14.0,142.0,35.78,26.1
2016,6,22,18,45,418.0,37.5,3.8,13.5,100.0,29.81,20.38
2016,6,22,19,0,317.0,29.0,3.8,13.0,58.0,23.67,13.62
2016,6,22,19,15,158.5,14.5,3.8,12.5,29.0,11.61,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.4,10.0,14.0,10.01,0.0
2016,6,23,5,15,276.5,21.0,3.4,10.5,47.0,17.06,5.12
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,24.88,15.84
2016,6,23,5,45,514.0,38.0,3.45,11.5,125.5,29.75,20.81
2016,6,23,6,0,605.0,45.0,3.5,12.0,171.0,37.66,28.18
2016,6,23,6,15,658.5,50.0,3.5,12.5,221.0,66.36,35.55
2016,6,23,6,30,712.0,55.0,3.5,13.0,271.0,118.23,65.4
2016,6,23,6,45,752.0,58.0,3.55,14.0,323.0,172.34,107.07
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,230.7,156.99
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,291.52,211.3
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,351.61,264.79
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,410.29,316.15
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,469.74,366.53
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,526.68,413.25
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,583.18,457.95
2016,6,23,8,45,925.0,76.5,3.15,18.5,718.5,636.37,498.6
2016,6,23,9,0,936.0,78.0,3.1,19.0,762.0,688.24,536.88
2016,6,23,9,15,943.5,79.5,3.05,19.5,800.5,736.1,570.85
2016,6,23,9,30,951.0,81.0,3.0,20.0,839.0,781.83,600.55
2016,6,23,9,45,951.5,85.0,3.0,20.5,870.5,822.27,626.34
2016,6,23,10,0,952.0,89.0,3.0,21.0,902.0,859.64,649.69
2016,6,23,10,15,956.0,90.0,3.05,21.0,928.0,893.78,672.2
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,924.77,692.52
2016,6,23,10,45,962.0,92.0,3.2,21.5,973.5,950.69,708.4
2016,6,23,11,0,964.0,93.0,3.3,22.0,993.0,973.11,721.94
2016,6,23,11,15,965.0,93.5,3.4,22.0,1005.5,990.51,733.6
2016,6,23,11,30,966.0,94.0,3.5,22.0,1018.0,1004.22,742.92
2016,6,23,11,45,966.5,93.5,3.6,22.5,1023.5,1012.75,747.47
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,1017.51,749.67
2016,6,23,12,15,966.0,93.0,3.8,23.0,1027.0,1017.56,750.32
2016,6,23,12,30,965.0,93.0,3.9,23.0,1025.0,1013.85,748.61
2016,6,23,12,45,961.5,93.5,4.0,23.0,1016.0,1004.51,743.27
2016,6,23,13,0,958.0,94.0,4.1,23.0,1007.0,991.49,735.56
2016,6,23,13,15,955.5,93.5,4.1,22.5,991.5,974.79,726.27
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,954.5,714.59
2016,6,23,13,45,950.0,91.5,4.2,22.0,954.0,929.29,698.73
2016,6,23,14,0,947.0,90.0,4.3,22.0,932.0,900.71,680.49
2016,6,23,14,15,941.5,89.0,4.35,21.5,903.0,867.33,659.85
2016,6,23,14,30,936.0,88.0,4.4,21.0,874.0,831.01,636.96
2016,6,23,14,45,931.0,85.5,4.45,21.0,840.0,790.85,609.98
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,748.09,580.84
2016,6,23,15,15,915.5,81.5,4.5,20.5,766.0,700.23,547.45
2016,6,23,15,30,905.0,80.0,4.5,20.0,726.0,650.66,510.76
2016,6,23,15,45,894.0,77.5,4.5,20.0,681.5,598.38,469.98
2016,6,23,16,0,883.0,75.0,4.5,20.0,637.0,544.97,427.17
2016,6,23,16,15,866.0,72.5,4.5,19.5,589.0,487.81,380.94
2016,6,23,16,30,849.0,70.0,4.5,19.0,541.0,430.67,333.15
2016,6,23,16,45,827.0,67.5,4.5,18.5,490.5,371.99,282.67
2016,6,23,17,0,805.0,65.0,4.5,18.0,440.0,314.44,231.8
2016,6,23,17,15,776.0,62.0,4.4,17.5,389.0,253.51,177.71
2016,6,23,17,30,747.0,59.0,4.3,17.0,338.0,197.32,128.13
2016,6,23,17,45,705.0,55.0,4.25,16.5,287.5,141.34,82.21
2016,6,23,18,0,663.0,51.0,4.2,16.0,237.0,90.01,46.73
2016,6,23,18,15,603.5,46.0,4.05,15.5,189.0,42.5,32.14
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,34.51,24.87
2016,6,23,18,45,445.0,33.5,3.8,14.5,99.5,26.36,17.3
2016,6,23,19,0,346.0,26.0,3.7,14.0,58.0,20.95,11.38
2016,6,23,19,15,173.0,13.0,3.65,13.5,29.0,10.28,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.1,11.0,13.0,10.01,0.0
2016,6,24,5,15,272.0,21.0,3.1,11.0,46.0,17.08,4.85
2016,6,24,5,30,420.0,31.0,3.1,11.0,79.0,24.91,15.84
2016,6,24,5,45,505.0,38.5,3.15,11.5,123.5,30.18,21.18
2016,6,24,6,0,590.0,46.0,3.2,12.0,168.0,38.55,28.97
2016,6,24,6,15,645.5,51.0,3.1,12.5,218.0,66.15,35.97
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,117.4,65.23
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,171.63,107.21
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,229.76,157.18
2016,6,24,7,15,801.0,68.5,2.65,14.5,423.5,287.93,209.11
2016,6,24,7,30,828.0,72.0,2.5,15.0,475.0,348.31,262.51
2016,6,24,7,45,847.5,75.0,2.35,16.0,525.5,408.61,314.06
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,467.72,362.65
2016,6,24,8,15,882.0,80.5,2.1,17.5,623.5,524.52,408.32
2016,6,24,8,30,897.0,83.0,2.0,18.0,671.0,580.97,451.87
2016,6,24,8,45,908.0,85.0,1.95,18.5,714.5,633.91,491.38
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,685.55,528.5
2016,6,24,9,15,928.0,89.0,1.85,19.5,797.0,734.27,562.24
2016,6,24,9,30,937.0,91.0,1.8,20.0,836.0,781.01,591.87
2016,6,24,9,45,944.5,91.5,1.8,21.0,870.0,822.93,616.7
2016,6,24,10,0,952.0,92.0,1.8,22.0,904.0,862.3,639.35
2016,6,24,10,15,957.0,93.0,1.8,22.0,931.5,897.33,661.28
2016,6,24,10,30,962.0,94.0,1.8,22.0,959.0,929.26,681.07
2016,6,24,10,45,965.5,95.0,1.85,22.5,979.5,956.62,697.07
2016,6,24,11,0,969.0,96.0,1.9,23.0,1000.0,980.52,710.84
2016,6,24,11,15,971.0,96.5,1.95,23.0,1014.0,998.99,722.54
2016,6,24,11,30,973.0,97.0,2.0,23.0,1028.0,1013.77,732.01
2016,6,24,11,45,974.0,97.0,2.15,23.5,1034.0,1023.37,738.1
2016,6,24,12,0,975.0,97.0,2.3,24.0,1040.0,1029.18,741.85
2016,6,24,12,15,975.0,97.0,2.4,24.0,1039.5,1030.25,743.55
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,1027.52,742.94
2016,6,24,12,45,965.5,102.0,2.6,24.5,1028.0,1016.86,735.89
2016,6,24,13,0,956.0,107.0,2.7,25.0,1017.0,1002.59,726.63
2016,6,24,13,15,953.5,106.0,2.8,25.0,1001.5,985.5,717.01
2016,6,24,13,30,951.0,105.0,2.9,25.0,986.0,964.83,705.03
2016,6,24,13,45,946.5,104.5,3.0,25.0,963.5,939.38,689.86
2016,6,24,14,0,942.0,104.0,3.1,25.0,941.0,910.64,672.41
2016,6,24,14,15,936.5,102.5,3.1,25.0,912.0,876.97,650.85
2016,6,24,14,30,931.0,101.0,3.1,25.0,883.0,840.36,627.21
2016,6,24,14,45,923.0,100.0,3.15,25.0,848.0,799.6,600.81
2016,6,24,15,0,915.0,99.0,3.2,25.0,813.0,756.48,572.47
2016,6,24,15,15,904.5,97.0,3.15,24.5,773.0,708.57,539.58
2016,6,24,15,30,894.0,95.0,3.1,24.0,733.0,658.97,504.01
2016,6,24,15,45,880.5,93.0,3.1,24.0,688.0,606.18,464.29
2016,6,24,16,0,867.0,91.0,3.1,24.0,643.0,552.5,422.74
2016,6,24,16,15,849.5,88.0,3.1,23.5,595.0,495.34,378.08
2016,6,24,16,30,832.0,85.0,3.1,23.0,547.0,437.3,331.17
2016,6,24,16,45,809.0,82.0,3.1,22.5,496.0,378.07,281.84
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,320.14,232.2
2016,6,24,17,15,754.5,75.0,3.05,21.0,393.5,260.76,181.26
2016,6,24,17,30,723.0,71.0,3.0,20.0,342.0,204.27,132.98
2016,6,24,17,45,679.0,66.0,3.0,19.5,290.5,145.39,85.56
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,94.14,50.42
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,46.51,35.31
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,37.43,27.21
2016,6,24,18,45,405.0,39.0,2.7,16.0,100.0,31.09,21.27
2016,6,24,19,0,304.0,30.0,2.6,15.0,58.0,24.55,14.26
2016,6,24,19,15,152.0,15.0,2.6,14.5,29.0,12.04,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.4,12.0,12.0,9.1,0.0
2016,6,25,5,15,246.0,21.0,1.4,12.5,44.0,17.08,4.49
2016,6,25,5,30,391.0,32.0,1.4,13.0,76.0,25.78,16.44
2016,6,25,5,45,481.0,39.5,1.4,14.0,121.0,31.0,21.69
2016,6,25,6,0,571.0,47.0,1.4,15.0,166.0,36.1,26.46
2016,6,25,6,15,627.5,53.0,1.35,15.5,215.5,66.67,36.68
2016,6,25,6,30,684.0,59.0,1.3,16.0,265.0,117.8,65.48
2016,6,25,6,45,724.0,63.0,1.3,16.5,317.0,171.11,105.76
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,228.76,154.1
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,286.52,204.5
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,346.55,256.37
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,406.85,306.86
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,466.29,354.91
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,522.69,399.68
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,578.8,442.65
2016,6,25,8,45,906.5,85.0,1.55,22.0,713.5,632.53,481.5
2016,6,25,9,0,919.0,87.0,1.6,23.0,758.0,685.11,518.1
2016,6,25,9,15,928.5,88.5,1.65,23.5,797.0,733.73,551.77
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,780.42,581.59
2016,6,25,9,45,940.0,94.5,1.75,24.5,868.5,822.1,607.42
2016,6,25,10,0,942.0,99.0,1.8,25.0,901.0,860.84,631.03
2016,6,25,10,15,947.5,100.0,1.9,25.0,929.0,896.03,653.88
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,928.18,674.72
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,955.36,691.01
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,979.13,705.09
2016,6,25,11,15,962.0,103.5,2.25,26.0,1013.0,997.49,716.64
2016,6,25,11,30,964.0,104.0,2.3,26.0,1027.0,1012.19,725.98
2016,6,25,11,45,964.5,104.5,2.4,26.5,1033.0,1021.77,731.28
2016,6,25,12,0,965.0,105.0,2.5,27.0,1039.0,1027.59,734.32
2016,6,25,12,15,965.0,105.0,2.55,27.0,1038.0,1028.7,735.44
2016,6,25,12,30,965.0,105.0,2.6,27.0,1037.0,1026.05,734.33
2016,6,25,12,45,965.0,103.5,2.7,27.0,1029.5,1018.2,730.52
2016,6,25,13,0,965.0,102.0,2.8,27.0,1022.0,1006.58,724.38
2016,6,25,13,15,962.5,101.5,2.85,26.5,1006.5,989.88,716.01
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,969.56,705.31
2016,6,25,13,45,955.5,100.5,2.95,26.0,968.0,943.95,689.74
2016,6,25,14,0,951.0,100.0,3.0,26.0,945.0,915.02,671.94
2016,6,25,14,15,945.0,98.5,3.05,25.5,916.0,880.7,651.72
2016,6,25,14,30,939.0,97.0,3.1,25.0,887.0,843.45,629.28
2016,6,25,14,45,931.5,95.5,3.15,25.0,852.0,802.33,602.66
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,758.78,574.06
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,711.34,541.93
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,662.14,506.81
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,608.73,466.75
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,554.35,424.74
2016,6,25,16,15,861.0,83.5,3.25,23.5,597.5,497.37,379.97
2016,6,25,16,30,844.0,81.0,3.2,23.0,549.0,440.38,333.65
2016,6,25,16,45,822.0,78.0,3.2,23.0,498.5,379.83,282.66
2016,6,25,17,0,800.0,75.0,3.2,23.0,448.0,321.5,232.21
2016,6,25,17,15,770.0,71.0,3.15,22.0,396.0,261.69,180.93
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,204.59,132.12
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,148.4,86.86
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,96.92,51.63
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,44.84,33.71
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,34.93,24.92
2016,6,25,18,45,432.5,36.5,2.6,17.5,101.5,28.92,19.28
2016,6,25,19,0,334.0,28.0,2.5,17.0,59.0,22.74,12.67
2016,6,25,19,15,167.0,14.0,2.55,16.5,29.5,11.15,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,26,5,0,101.0,10.0,1.9,12.0,12.0,9.1,0.0
2016,6,26,5,15,241.0,21.0,1.9,12.5,43.0,17.11,4.14
2016,6,26,5,30,381.0,32.0,1.9,13.0,74.0,25.8,16.41
2016,6,26,5,45,467.5,39.5,1.9,13.5,117.5,31.0,21.71
2016,6,26,6,0,554.0,47.0,1.9,14.0,161.0,36.07,26.54
2016,6,26,6,15,610.0,53.0,1.8,14.5,210.0,62.19,33.68
2016,6,26,6,30,666.0,59.0,1.7,15.0,259.0,115.45,64.65
2016,6,26,6,45,705.0,63.0,1.6,15.5,310.0,167.51,104.11
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,223.79,151.54
2016,6,26,7,15,771.5,70.5,1.45,16.5,411.5,280.37,201.16
2016,6,26,7,30,799.0,74.0,1.4,17.0,462.0,339.26,252.29
2016,6,26,7,45,820.5,77.0,1.4,18.0,512.0,397.32,301.21
2016,6,26,8,0,842.0,80.0,1.4,19.0,562.0,457.3,349.74
2016,6,26,8,15,857.5,82.0,1.4,19.5,609.0,512.63,393.68
2016,6,26,8,30,873.0,84.0,1.4,20.0,656.0,567.7,435.79
2016,6,26,8,45,885.0,86.0,1.45,21.0,699.0,620.14,473.91
2016,6,26,9,0,897.0,88.0,1.5,22.0,742.0,671.45,509.82
2016,6,26,9,15,906.0,90.0,1.55,22.5,780.5,719.3,543.12
2016,6,26,9,30,915.0,92.0,1.6,23.0,819.0,765.24,572.78
2016,6,26,9,45,924.0,92.0,1.7,24.0,853.0,807.09,598.25
2016,6,26,10,0,933.0,92.0,1.8,25.0,887.0,846.57,621.78
2016,6,26,10,15,938.0,93.0,1.85,25.0,914.0,881.1,643.77
2016,6,26,10,30,943.0,94.0,1.9,25.0,941.0,912.62,663.74
2016,6,26,10,45,945.0,95.5,2.0,25.5,961.0,938.78,679.44
2016,6,26,11,0,947.0,97.0,2.1,26.0,981.0,961.5,692.94
2016,6,26,11,15,949.0,97.5,2.15,26.5,994.0,979.71,703.04
2016,6,26,11,30,951.0,98.0,2.2,27.0,1007.0,994.31,710.92
2016,6,26,11,45,950.0,99.0,2.3,27.5,1013.0,1002.9,715.62
2016,6,26,12,0,949.0,100.0,2.4,28.0,1019.0,1007.76,718.08
2016,6,26,12,15,948.5,100.0,2.5,28.0,1018.0,1008.43,719.43
2016,6,26,12,30,948.0,100.0,2.6,28.0,1017.0,1005.4,718.55
2016,6,26,12,45,936.5,106.5,2.75,28.0,1005.5,994.55,713.22
2016,6,26,13,0,925.0,113.0,2.9,28.0,994.0,980.22,705.69
2016,6,26,13,15,922.0,112.5,2.95,28.0,978.5,963.7,695.95
2016,6,26,13,30,919.0,112.0,3.0,28.0,963.0,943.74,683.99
2016,6,26,13,45,914.5,111.0,3.1,28.0,940.5,918.61,669.01
2016,6,26,14,0,910.0,110.0,3.2,28.0,918.0,890.29,651.83
2016,6,26,14,15,903.5,108.5,3.25,27.5,889.5,856.8,632.02
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,820.54,610.11
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,780.19,584.14
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,737.62,556.28
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,690.86,524.17
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,642.55,489.71
2016,6,26,15,45,843.5,98.0,3.55,26.0,668.5,590.88,450.97
2016,6,26,16,0,829.0,96.0,3.6,26.0,624.0,538.82,410.81
2016,6,26,16,15,811.0,93.0,3.55,25.5,577.0,482.76,367.03
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,426.94,321.99
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,369.14,274.14
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,312.77,226.18
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,255.17,177.12
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,197.71,128.49
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,143.65,85.12
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,94.29,51.16
2016,6,26,18,15,536.5,56.0,3.05,20.0,184.0,48.31,30.75
2016,6,26,18,30,474.0,49.0,2.9,19.0,137.0,38.17,27.61
2016,6,26,18,45,381.5,39.0,2.8,18.5,96.5,31.01,20.97
2016,6,26,19,0,289.0,29.0,2.7,18.0,56.0,23.58,13.29
2016,6,26,19,15,144.5,14.5,2.7,17.5,28.0,11.58,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,8.19,0.0
2016,6,27,5,15,234.5,20.0,2.15,12.5,41.5,16.22,3.23
2016,6,27,5,30,373.0,31.0,2.1,13.0,72.0,24.92,15.62
2016,6,27,5,45,458.5,39.0,2.1,13.5,115.0,30.58,21.33
2016,6,27,6,0,544.0,47.0,2.1,14.0,158.0,36.07,26.53
2016,6,27,6,15,600.0,53.0,2.0,14.5,206.5,61.28,33.4
2016,6,27,6,30,656.0,59.0,1.9,15.0,255.0,113.92,63.87
2016,6,27,6,45,694.5,63.5,1.8,16.0,305.5,165.73,102.94
2016,6,27,7,0,733.0,68.0,1.7,17.0,356.0,221.73,149.79
2016,6,27,7,15,761.0,71.5,1.65,18.0,407.0,277.83,198.48
2016,6,27,7,30,789.0,75.0,1.6,19.0,458.0,336.29,248.61
2016,6,27,7,45,810.0,78.0,1.6,20.0,507.0,393.63,296.75
2016,6,27,8,0,831.0,81.0,1.6,21.0,556.0,452.82,344.52
2016,6,27,8,15,847.5,83.5,1.65,21.5,603.0,508.57,388.84
2016,6,27,8,30,864.0,86.0,1.7,22.0,650.0,564.21,431.54
2016,6,27,8,45,876.5,88.0,1.75,23.0,693.5,616.56,469.55
2016,6,27,9,0,889.0,90.0,1.8,24.0,737.0,667.86,505.43
2016,6,27,9,15,898.5,92.0,1.85,24.5,776.0,715.75,538.75
2016,6,27,9,30,908.0,94.0,1.9,25.0,815.0,761.8,568.59
2016,6,27,9,45,905.5,101.0,1.95,26.0,846.0,801.39,592.05
2016,6,27,10,0,903.0,108.0,2.0,27.0,877.0,837.8,613.06
2016,6,27,10,15,909.0,109.5,2.05,27.5,904.5,872.77,634.08
2016,6,27,10,30,915.0,111.0,2.1,28.0,932.0,904.87,653.05
2016,6,27,10,45,919.5,111.5,2.2,28.5,953.0,931.64,668.97
2016,6,27,11,0,924.0,112.0,2.3,29.0,974.0,955.16,682.82
2016,6,27,11,15,927.0,113.0,2.4,29.0,988.0,974.42,695.36
2016,6,27,11,30,930.0,114.0,2.5,29.0,1002.0,990.17,705.78
2016,6,27,11,45,931.5,114.0,2.6,29.5,1009.0,1000.0,711.13
2016,6,27,12,0,933.0,114.0,2.7,30.0,1016.0,1006.23,714.32
2016,6,27,12,15,933.0,114.0,2.8,30.0,1015.5,1007.4,715.86
2016,6,27,12,30,933.0,114.0,2.9,30.0,1015.0,1004.94,715.23
2016,6,27,12,45,935.5,111.0,3.0,30.0,1008.0,998.35,712.08
2016,6,27,13,0,938.0,108.0,3.1,30.0,1001.0,988.06,706.64
2016,6,27,13,15,935.5,107.5,3.15,29.5,986.0,971.85,698.49
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,952.12,688.09
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,926.66,672.89
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,897.95,655.47
2016,6,27,14,15,919.0,103.0,3.45,29.0,898.0,864.93,634.77
2016,6,27,14,30,913.0,102.0,3.5,29.0,869.0,829.08,612.02
2016,6,27,14,45,905.5,100.0,3.6,29.0,835.0,788.45,586.03
2016,6,27,15,0,898.0,98.0,3.7,29.0,801.0,745.47,558.08
2016,6,27,15,15,888.0,96.0,3.75,28.5,761.0,698.67,526.62
2016,6,27,15,30,878.0,94.0,3.8,28.0,721.0,650.16,492.39
2016,6,27,15,45,865.5,91.5,3.85,27.5,677.0,598.27,454.58
2016,6,27,16,0,853.0,89.0,3.9,27.0,633.0,545.41,414.77
2016,6,27,16,15,836.0,86.0,3.9,26.5,585.5,489.22,370.98
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,432.1,325.0
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,374.02,276.82
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,316.99,228.15
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,258.39,178.12
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,202.51,130.58
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,147.37,86.24
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,93.54,48.81
2016,6,27,18,15,577.0,51.5,3.35,21.0,189.0,45.64,27.77
2016,6,27,18,30,516.0,45.0,3.2,20.0,141.0,34.87,24.64
2016,6,27,18,45,422.0,36.5,3.1,19.5,99.5,28.89,19.06
2016,6,27,19,0,328.0,28.0,3.0,19.0,58.0,22.72,12.53
2016,6,27,19,15,164.0,14.0,2.95,18.5,29.0,11.15,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,2.25,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,2.3,12.0,11.0,8.19,0.0
2016,6,28,5,15,209.0,21.0,2.2,12.0,40.5,17.16,3.27
2016,6,28,5,30,344.0,33.0,2.1,12.0,70.0,26.74,17.2
2016,6,28,5,45,430.0,41.5,2.05,12.5,112.5,32.73,23.3
2016,6,28,6,0,516.0,50.0,2.0,13.0,155.0,38.53,28.83
2016,6,28,6,15,573.5,56.5,1.9,13.5,203.0,62.71,35.61
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,111.35,63.07
2016,6,28,6,45,672.5,67.5,1.7,15.0,301.5,162.49,101.59
2016,6,28,7,0,714.0,72.0,1.6,16.0,352.0,220.72,150.17
2016,6,28,7,15,743.0,76.0,1.55,16.5,403.0,276.48,198.9
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,334.77,249.43
2016,6,28,7,45,796.0,82.5,1.5,18.0,504.0,391.92,297.57
2016,6,28,8,0,820.0,85.0,1.5,19.0,554.0,450.41,345.03
2016,6,28,8,15,837.0,88.0,1.5,19.5,601.0,507.14,390.08
2016,6,28,8,30,854.0,91.0,1.5,20.0,648.0,563.05,432.88
2016,6,28,8,45,868.0,92.5,1.55,21.0,692.0,615.42,471.04
2016,6,28,9,0,882.0,94.0,1.6,22.0,736.0,666.87,507.19
2016,6,28,9,15,892.0,96.0,1.65,22.5,775.0,714.86,540.7
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,761.07,570.91
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,803.03,597.24
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,842.67,621.7
2016,6,28,10,15,926.0,100.5,1.85,24.5,909.5,878.23,643.22
2016,6,28,10,30,932.0,102.0,1.9,25.0,937.0,910.87,662.67
2016,6,28,10,45,935.5,103.0,2.0,25.5,958.0,937.71,678.8
2016,6,28,11,0,939.0,104.0,2.1,26.0,979.0,961.21,692.79
2016,6,28,11,15,942.0,104.5,2.15,26.0,993.5,980.31,704.84
2016,6,28,11,30,945.0,105.0,2.2,26.0,1008.0,995.86,714.73
2016,6,28,11,45,946.0,105.5,2.3,26.0,1014.5,1005.9,721.78
2016,6,28,12,0,947.0,106.0,2.4,26.0,1021.0,1012.26,726.64
2016,6,28,12,15,947.0,106.0,2.45,26.0,1021.0,1013.5,727.85
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,1011.05,726.85
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,1001.19,721.73
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,987.79,714.42
2016,6,28,13,15,927.5,114.5,2.75,26.0,986.0,971.75,705.0
2016,6,28,13,30,925.0,114.0,2.8,26.0,971.0,952.21,693.34
2016,6,28,13,45,922.0,112.5,2.85,26.0,949.5,927.86,678.54
2016,6,28,14,0,919.0,111.0,2.9,26.0,928.0,900.22,661.54
2016,6,28,14,15,913.0,109.5,2.95,25.5,899.5,866.93,641.93
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,830.81,620.17
2016,6,28,14,45,900.5,105.5,3.05,25.0,837.0,790.69,594.18
2016,6,28,15,0,894.0,103.0,3.1,25.0,803.0,748.16,566.22
2016,6,28,15,15,884.0,101.0,3.1,24.5,763.0,701.51,534.38
2016,6,28,15,30,874.0,99.0,3.1,24.0,723.0,653.17,499.92
2016,6,28,15,45,862.0,96.0,3.1,24.0,679.5,601.26,460.89
2016,6,28,16,0,850.0,93.0,3.1,24.0,636.0,548.35,419.97
2016,6,28,16,15,832.5,90.0,3.05,23.5,588.0,491.72,375.67
2016,6,28,16,30,815.0,87.0,3.0,23.0,540.0,434.96,329.76
2016,6,28,16,45,794.0,83.0,3.0,22.5,490.5,376.38,281.07
2016,6,28,17,0,773.0,79.0,3.0,22.0,441.0,318.92,231.89
2016,6,28,17,15,742.5,75.0,2.95,21.0,389.5,260.42,181.7
2016,6,28,17,30,712.0,71.0,2.9,20.0,338.0,204.71,133.99
2016,6,28,17,45,671.0,65.5,2.9,19.5,288.0,146.32,86.62
2016,6,28,18,0,630.0,60.0,2.9,19.0,238.0,95.18,50.93
2016,6,28,18,15,567.0,53.5,2.85,18.0,189.5,47.63,29.58
2016,6,28,18,30,504.0,47.0,2.8,17.0,141.0,36.54,26.44
2016,6,28,18,45,408.0,38.0,2.75,16.5,99.5,30.18,20.45
2016,6,28,19,0,312.0,29.0,2.7,16.0,58.0,23.62,13.46
2016,6,28,19,15,156.0,14.5,2.8,15.5,29.0,11.59,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,2.65,10.5,36.0,13.07,0.76
2016,6,29,5,30,362.0,33.0,2.6,11.0,72.0,26.83,17.3
2016,6,29,5,45,455.5,41.0,2.6,11.5,116.0,32.41,23.1
2016,6,29,6,0,549.0,49.0,2.6,12.0,160.0,37.85,28.32
2016,6,29,6,15,607.5,55.0,2.55,12.5,209.5,62.13,34.79
2016,6,29,6,30,666.0,61.0,2.5,13.0,259.0,112.46,62.92
2016,6,29,6,45,706.5,65.5,2.5,13.5,310.5,168.31,105.68
2016,6,29,7,0,747.0,70.0,2.5,14.0,362.0,225.48,154.29
2016,6,29,7,15,776.0,73.5,2.45,14.5,414.0,282.72,205.15
2016,6,29,7,30,805.0,77.0,2.4,15.0,466.0,342.45,257.9
2016,6,29,7,45,827.0,80.0,2.4,15.5,516.5,401.16,308.93
2016,6,29,8,0,849.0,83.0,2.4,16.0,567.0,461.76,359.86
2016,6,29,8,15,865.0,85.5,2.4,16.5,615.0,518.32,406.04
2016,6,29,8,30,881.0,88.0,2.4,17.0,663.0,574.67,450.41
2016,6,29,8,45,575.0,207.5,2.4,17.5,593.0,545.69,426.72
2016,6,29,9,0,269.0,327.0,2.4,18.0,523.0,481.04,374.16
2016,6,29,9,15,597.0,212.0,2.4,18.5,676.5,625.25,485.87
2016,6,29,9,30,925.0,97.0,2.4,19.0,830.0,776.72,596.76
2016,6,29,9,45,929.5,100.0,2.45,19.5,863.5,818.58,622.77
2016,6,29,10,0,934.0,103.0,2.5,20.0,897.0,857.73,647.53
2016,6,29,10,15,940.0,104.0,2.55,20.0,925.0,893.31,670.9
2016,6,29,10,30,946.0,105.0,2.6,20.0,953.0,925.91,692.19
2016,6,29,10,45,949.5,106.0,2.65,20.5,974.0,953.15,708.5
2016,6,29,11,0,953.0,107.0,2.7,21.0,995.0,977.0,722.54
2016,6,29,11,15,955.5,107.5,2.7,21.0,1009.5,995.93,734.3
2016,6,29,11,30,958.0,108.0,2.7,21.0,1024.0,1011.24,743.78
2016,6,29,11,45,959.0,108.5,2.75,21.0,1030.5,1021.45,750.52
2016,6,29,12,0,960.0,109.0,2.8,21.0,1037.0,1027.93,754.97
2016,6,29,12,15,960.0,109.0,2.85,21.0,1036.5,1029.24,756.19
2016,6,29,12,30,960.0,109.0,2.9,21.0,1036.0,1026.8,755.13
2016,6,29,12,45,956.5,110.0,2.95,21.0,1027.0,1018.26,750.2
2016,6,29,13,0,953.0,111.0,3.0,21.0,1018.0,1006.06,742.98
2016,6,29,13,15,950.5,110.5,3.0,20.5,1003.0,989.71,734.11
2016,6,29,13,30,948.0,110.0,3.0,20.0,988.0,969.79,722.9
2016,6,29,13,45,944.0,109.0,3.05,20.0,965.5,944.55,707.15
2016,6,29,14,0,940.0,108.0,3.1,20.0,943.0,916.0,689.12
2016,6,29,14,15,934.0,106.5,3.1,19.5,914.0,882.12,668.31
2016,6,29,14,30,928.0,105.0,3.1,19.0,885.0,845.33,645.29
2016,6,29,14,45,920.5,103.0,3.1,19.0,850.5,804.2,617.77
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,760.66,588.28
2016,6,29,15,15,902.5,99.0,3.1,18.5,775.5,712.89,555.14
2016,6,29,15,30,892.0,97.0,3.1,18.0,735.0,663.42,519.13
2016,6,29,15,45,878.5,95.0,3.1,18.0,690.0,610.73,478.66
2016,6,29,16,0,865.0,93.0,3.1,18.0,645.0,557.14,436.32
2016,6,29,16,15,847.5,90.0,3.1,17.5,597.0,499.74,390.54
2016,6,29,16,30,830.0,87.0,3.1,17.0,549.0,442.15,343.02
2016,6,29,16,45,807.0,84.0,3.1,17.0,498.0,382.91,292.11
2016,6,29,17,0,784.0,81.0,3.1,17.0,447.0,324.96,241.04
2016,6,29,17,15,752.5,76.5,3.1,16.5,395.0,265.05,188.41
2016,6,29,17,30,721.0,72.0,3.1,16.0,343.0,208.04,138.53
2016,6,29,17,45,676.0,67.5,3.15,15.5,291.5,149.33,90.3
2016,6,29,18,0,631.0,63.0,3.2,15.0,240.0,98.34,54.29
2016,6,29,18,15,566.5,56.0,3.15,14.5,191.5,50.18,31.89
2016,6,29,18,30,502.0,49.0,3.1,14.0,143.0,38.26,28.31
2016,6,29,18,45,399.0,40.0,3.1,13.5,100.5,31.95,22.28
2016,6,29,19,0,296.0,31.0,3.1,13.0,58.0,25.47,15.17
2016,6,29,19,15,148.0,15.5,3.1,12.5,29.0,12.49,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,144.5,18.0,1.75,11.5,33.5,14.14,0.72
2016,6,30,5,30,289.0,36.0,1.7,12.0,67.0,29.57,19.51
2016,6,30,5,45,381.0,46.0,1.7,12.5,109.0,36.74,26.81
2016,6,30,6,0,473.0,56.0,1.7,13.0,151.0,43.66,33.38
2016,6,30,6,15,535.5,63.5,1.6,13.5,199.5,66.36,40.03
2016,6,30,6,30,598.0,71.0,1.5,14.0,248.0,114.03,66.83
2016,6,30,6,45,640.5,77.0,1.4,14.5,299.0,164.73,104.94
2016,6,30,7,0,683.0,83.0,1.3,15.0,350.0,220.17,151.16
2016,6,30,7,15,715.0,88.0,1.25,15.5,401.5,276.3,199.83
2016,6,30,7,30,747.0,93.0,1.2,16.0,453.0,337.57,252.3
2016,6,30,7,45,770.5,97.0,1.2,16.5,503.0,394.7,300.63
2016,6,30,8,0,794.0,101.0,1.2,17.0,553.0,453.19,348.48
2016,6,30,8,15,812.5,104.5,1.15,17.5,600.5,509.76,392.97
2016,6,30,8,30,831.0,108.0,1.1,18.0,648.0,566.54,435.81
2016,6,30,8,45,843.5,111.5,1.1,19.0,692.0,619.64,473.83
2016,6,30,9,0,856.0,115.0,1.1,20.0,736.0,671.78,509.66
2016,6,30,9,15,867.5,117.0,1.15,20.5,775.5,717.46,541.38
2016,6,30,9,30,879.0,119.0,1.2,21.0,815.0,763.92,572.35
2016,6,30,9,45,897.5,115.5,1.25,21.5,852.0,808.73,600.42
2016,6,30,10,0,916.0,112.0,1.3,22.0,889.0,851.88,627.01
2016,6,30,10,15,921.5,113.0,1.4,22.0,917.0,886.53,649.65
2016,6,30,10,30,927.0,114.0,1.5,22.0,945.0,918.23,670.42
2016,6,30,10,45,931.0,115.5,1.6,22.5,966.0,945.98,687.3
2016,6,30,11,0,935.0,117.0,1.7,23.0,987.0,970.42,702.05
2016,6,30,11,15,937.5,117.5,1.8,23.0,1001.5,989.08,714.52
2016,6,30,11,30,940.0,118.0,1.9,23.0,1016.0,1004.19,724.85
2016,6,30,11,45,941.0,118.5,2.05,23.5,1022.5,1014.27,731.29
2016,6,30,12,0,942.0,119.0,2.2,24.0,1029.0,1020.7,735.47
2016,6,30,12,15,941.5,119.0,2.3,24.0,1028.5,1021.55,737.04
2016,6,30,12,30,941.0,119.0,2.4,24.0,1028.0,1018.73,736.39
2016,6,30,12,45,932.5,123.0,2.5,24.0,1017.5,1008.46,731.04
2016,6,30,13,0,924.0,127.0,2.6,24.0,1007.0,994.67,723.52
2016,6,30,13,15,920.5,126.5,2.65,24.0,991.5,977.89,713.61
2016,6,30,13,30,917.0,126.0,2.7,24.0,976.0,957.65,701.48
2016,6,30,13,45,913.0,124.0,2.75,24.0,953.5,932.21,685.93
2016,6,30,14,0,909.0,122.0,2.8,24.0,931.0,903.54,668.19
2016,6,30,14,15,902.0,120.5,2.85,24.0,901.5,869.77,646.92
2016,6,30,14,30,895.0,119.0,2.9,24.0,872.0,833.24,623.62
2016,6,30,14,45,887.5,116.5,2.95,24.0,837.5,792.83,597.41
2016,6,30,15,0,880.0,114.0,3.0,24.0,803.0,750.09,569.28
2016,6,30,15,15,868.0,112.0,3.0,23.5,762.5,702.66,536.53
2016,6,30,15,30,856.0,110.0,3.0,23.0,722.0,653.72,501.64
2016,6,30,15,45,842.5,106.5,3.05,23.0,677.0,602.58,463.3
2016,6,30,16,0,829.0,103.0,3.1,23.0,632.0,548.63,421.77
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.0,491.73,377.35
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,435.22,331.71
2016,6,30,16,45,766.0,93.0,3.1,22.0,486.0,376.77,282.6
2016,6,30,17,0,742.0,89.0,3.1,22.0,436.0,319.81,233.56
2016,6,30,17,15,708.5,84.0,3.05,21.0,384.5,258.68,181.64
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,203.01,134.23
2016,6,30,17,45,630.5,73.0,2.95,19.5,282.5,148.38,90.08
2016,6,30,18,0,586.0,67.0,2.9,19.0,232.0,98.79,55.33
2016,6,30,18,15,520.0,59.5,2.8,18.0,184.5,52.82,33.79
2016,6,30,18,30,454.0,52.0,2.7,17.0,137.0,40.73,30.1
2016,6,30,18,45,355.0,41.5,2.65,16.5,96.0,33.21,23.06
2016,6,30,19,0,256.0,31.0,2.6,16.0,55.0,25.41,14.89
2016,6,30,19,15,128.0,15.5,2.7,15.5,27.5,12.22,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,2.3,11.5,32.0,13.74,0.0
2016,7,1,5,30,270.0,35.0,2.3,12.0,64.0,28.65,18.65
2016,7,1,5,45,364.5,45.5,2.35,12.5,106.0,36.31,26.39
2016,7,1,6,0,459.0,56.0,2.4,13.0,148.0,43.68,33.37
2016,7,1,6,15,521.5,63.5,2.35,13.0,195.5,65.45,39.87
2016,7,1,6,30,584.0,71.0,2.3,13.0,243.0,112.26,66.3
2016,7,1,6,45,628.0,76.5,2.25,13.5,293.5,161.9,103.74
2016,7,1,7,0,672.0,82.0,2.2,14.0,344.0,216.46,149.6
2016,7,1,7,15,704.0,87.0,2.1,14.5,394.5,271.93,198.28
2016,7,1,7,30,736.0,92.0,2.0,15.0,445.0,332.56,250.94
2016,7,1,7,45,761.0,95.5,1.95,15.5,495.0,389.2,299.58
2016,7,1,8,0,786.0,99.0,1.9,16.0,545.0,447.38,347.92
2016,7,1,8,15,804.5,102.0,1.85,16.5,592.5,503.07,392.75
2016,7,1,8,30,823.0,105.0,1.8,17.0,640.0,558.98,436.06
2016,7,1,8,45,838.5,107.0,1.8,17.5,684.0,612.05,476.0
2016,7,1,9,0,854.0,109.0,1.8,18.0,728.0,662.3,512.64
2016,7,1,9,15,865.0,111.0,1.85,18.5,767.0,709.96,546.61
2016,7,1,9,30,876.0,113.0,1.9,19.0,806.0,755.99,577.96
2016,7,1,9,45,885.5,114.5,1.95,19.5,840.5,798.51,605.27
2016,7,1,10,0,895.0,116.0,2.0,20.0,875.0,838.82,630.74
2016,7,1,10,15,901.5,117.0,2.0,20.0,903.0,873.7,653.05
2016,7,1,10,30,908.0,118.0,2.0,20.0,931.0,905.77,673.36
2016,7,1,10,45,913.5,118.5,2.05,20.5,952.5,933.48,689.93
2016,7,1,11,0,919.0,119.0,2.1,21.0,974.0,958.01,704.38
2016,7,1,11,15,922.0,120.0,2.15,21.0,988.5,977.4,716.85
2016,7,1,11,30,925.0,121.0,2.2,21.0,1003.0,993.3,727.16
2016,7,1,11,45,927.0,120.5,2.25,21.0,1010.5,1003.29,733.77
2016,7,1,12,0,929.0,120.0,2.3,21.0,1018.0,1009.69,738.22
2016,7,1,12,15,929.0,120.0,2.35,21.0,1017.5,1011.05,739.54
2016,7,1,12,30,929.0,120.0,2.4,21.0,1017.0,1008.79,738.66
2016,7,1,12,45,923.0,123.0,2.45,21.0,1007.5,1000.05,733.7
2016,7,1,13,0,917.0,126.0,2.5,21.0,998.0,987.81,726.58
2016,7,1,13,15,914.0,125.0,2.55,21.0,983.0,971.14,716.64
2016,7,1,13,30,911.0,124.0,2.6,21.0,968.0,951.04,704.47
2016,7,1,13,45,907.0,122.5,2.65,21.0,946.0,926.22,689.16
2016,7,1,14,0,903.0,121.0,2.7,21.0,924.0,898.2,671.66
2016,7,1,14,15,896.5,119.5,2.7,21.0,895.0,865.03,650.21
2016,7,1,14,30,890.0,118.0,2.7,21.0,866.0,829.1,626.76
2016,7,1,14,45,881.5,115.5,2.75,21.0,831.5,788.12,599.94
2016,7,1,15,0,873.0,113.0,2.8,21.0,797.0,744.9,571.23
2016,7,1,15,15,861.5,111.0,2.8,20.5,756.5,698.11,538.66
2016,7,1,15,30,850.0,109.0,2.8,20.0,716.0,649.78,503.87
2016,7,1,15,45,835.5,106.0,2.8,19.5,672.0,598.8,466.01
2016,7,1,16,0,821.0,103.0,2.8,19.0,628.0,545.14,424.93
2016,7,1,16,15,802.0,100.0,2.8,18.5,580.0,488.88,380.46
2016,7,1,16,30,783.0,97.0,2.8,18.0,532.0,432.96,334.72
2016,7,1,16,45,758.0,93.0,2.8,18.0,482.0,374.5,285.04
2016,7,1,17,0,733.0,89.0,2.8,18.0,432.0,317.64,235.52
2016,7,1,17,15,699.5,84.0,2.75,17.5,381.0,257.01,182.97
2016,7,1,17,30,666.0,79.0,2.7,17.0,330.0,201.82,135.16
