Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,45,620.5,73.0,2.7,16.5,279.5,147.54,90.86
2016,7,1,18,0,575.0,67.0,2.7,16.0,229.0,98.42,56.01
2016,7,1,18,15,509.0,59.5,2.65,15.5,182.0,53.06,34.2
2016,7,1,18,30,443.0,52.0,2.6,15.0,135.0,40.7,30.34
2016,7,1,18,45,343.0,41.5,2.55,14.5,94.0,33.19,23.25
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,25.41,15.01
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,12.21,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.0,17.0,2.15,11.0,31.5,13.35,0.0
2016,7,2,5,30,274.0,34.0,2.2,11.0,63.0,27.78,17.94
2016,7,2,5,45,369.0,44.0,2.25,11.5,104.5,35.02,25.36
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,42.01,32.01
2016,7,2,6,15,283.5,84.0,2.3,12.5,145.5,72.46,50.94
2016,7,2,6,30,103.0,114.0,2.3,13.0,145.0,102.68,78.06
2016,7,2,6,45,115.5,135.0,2.3,13.5,175.0,130.52,100.3
2016,7,2,7,0,128.0,156.0,2.3,14.0,205.0,160.09,124.51
2016,7,2,7,15,228.5,168.0,2.3,14.5,271.5,208.52,161.57
2016,7,2,7,30,329.0,180.0,2.3,15.0,338.0,268.39,208.9
2016,7,2,7,45,556.0,139.0,2.3,15.5,440.0,347.19,270.17
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,444.76,347.18
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,500.32,392.19
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,556.11,436.03
2016,7,2,8,45,833.5,107.0,2.3,17.5,679.5,608.85,476.14
2016,7,2,9,0,847.0,110.0,2.3,18.0,723.0,658.56,512.79
2016,7,2,9,15,858.0,112.5,2.3,18.5,762.0,706.44,546.99
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,752.71,578.58
2016,7,2,9,45,872.0,120.0,2.3,19.5,833.5,793.33,604.47
2016,7,2,10,0,875.0,125.0,2.3,20.0,866.0,831.29,628.19
2016,7,2,10,15,881.5,126.5,2.3,20.0,894.0,866.08,650.7
2016,7,2,10,30,888.0,128.0,2.3,20.0,922.0,898.11,671.23
2016,7,2,10,45,891.5,129.5,2.35,20.5,943.0,924.55,687.09
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,947.78,700.81
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,967.25,712.94
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,983.34,722.93
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,992.66,729.1
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,998.46,733.14
2016,7,2,12,15,902.0,135.0,2.5,21.0,1006.5,999.82,733.93
2016,7,2,12,30,902.0,135.0,2.5,21.0,1006.0,997.67,732.58
2016,7,2,12,45,906.5,131.0,2.55,21.0,1000.0,992.55,729.93
2016,7,2,13,0,911.0,127.0,2.6,21.0,994.0,983.78,725.0
2016,7,2,13,15,908.5,126.5,2.6,21.0,979.0,968.17,715.19
2016,7,2,13,30,906.0,126.0,2.6,21.0,964.0,949.12,703.23
2016,7,2,13,45,900.5,125.0,2.65,21.0,942.0,923.59,687.42
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,894.94,669.49
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,862.02,649.44
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,826.36,627.3
2016,7,2,14,45,872.5,119.5,2.7,20.0,828.0,785.85,600.37
2016,7,2,15,0,863.0,118.0,2.7,20.0,793.0,743.2,571.68
2016,7,2,15,15,851.5,116.0,2.7,19.5,753.5,696.81,539.17
2016,7,2,15,30,840.0,114.0,2.7,19.0,714.0,651.13,506.19
2016,7,2,15,45,824.0,111.5,2.7,19.0,669.5,598.18,465.98
2016,7,2,16,0,808.0,109.0,2.7,19.0,625.0,544.69,424.27
2016,7,2,16,15,788.5,105.5,2.65,18.5,577.0,488.32,379.73
2016,7,2,16,30,769.0,102.0,2.6,18.0,529.0,432.37,334.05
2016,7,2,16,45,743.0,98.0,2.6,18.0,479.0,374.23,284.86
2016,7,2,17,0,717.0,94.0,2.6,18.0,429.0,315.53,234.12
2016,7,2,17,15,683.5,89.0,2.55,17.0,378.5,257.97,184.57
2016,7,2,17,30,650.0,84.0,2.5,16.0,328.0,203.62,137.78
2016,7,2,17,45,602.5,77.5,2.5,15.5,277.5,149.47,93.58
2016,7,2,18,0,555.0,71.0,2.5,15.0,227.0,100.76,58.86
2016,7,2,18,15,490.0,62.5,2.45,14.5,180.0,55.7,36.54
2016,7,2,18,30,425.0,54.0,2.4,14.0,133.0,42.43,32.0
2016,7,2,18,45,330.0,42.5,2.35,14.0,93.0,34.1,24.09
2016,7,2,19,0,235.0,31.0,2.3,14.0,53.0,24.27,14.06
2016,7,2,19,15,117.5,15.5,2.3,13.5,26.5,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.5,13.17,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,63.0,26.95,17.15
2016,7,3,5,45,385.0,42.5,2.3,11.5,105.0,33.78,24.24
2016,7,3,6,0,479.0,52.0,2.4,12.0,147.0,40.39,30.55
2016,7,3,6,15,262.0,80.5,2.4,12.5,135.0,68.86,48.41
2016,7,3,6,30,45.0,109.0,2.4,13.0,123.0,94.77,73.76
2016,7,3,6,45,53.0,129.5,2.4,13.5,148.5,117.28,92.0
2016,7,3,7,0,61.0,150.0,2.4,14.0,174.0,141.01,111.34
2016,7,3,7,15,84.5,175.0,2.35,14.5,213.0,173.74,137.56
2016,7,3,7,30,108.0,200.0,2.3,15.0,252.0,210.79,167.22
2016,7,3,7,45,143.0,223.5,2.25,15.5,300.0,253.29,200.87
2016,7,3,8,0,178.0,247.0,2.2,16.0,348.0,299.75,237.37
2016,7,3,8,15,243.0,260.0,2.2,16.5,410.5,359.0,283.45
2016,7,3,8,30,308.0,273.0,2.2,17.0,473.0,421.81,331.67
2016,7,3,8,45,181.0,291.0,2.2,17.5,410.5,375.64,294.73
2016,7,3,9,0,54.0,309.0,2.2,18.0,348.0,315.4,246.08
2016,7,3,9,15,467.0,209.5,2.2,18.5,576.5,530.07,415.33
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,755.99,581.82
2016,7,3,9,45,566.5,256.5,2.25,19.5,711.5,692.76,528.83
2016,7,3,10,0,253.0,403.0,2.3,20.0,618.0,592.64,449.53
2016,7,3,10,15,287.5,408.5,2.3,20.0,660.0,637.2,482.34
2016,7,3,10,30,322.0,414.0,2.3,20.0,702.0,682.65,514.41
2016,7,3,10,45,632.5,257.5,2.35,20.5,840.0,830.61,623.93
2016,7,3,11,0,943.0,101.0,2.4,21.0,978.0,963.15,711.92
2016,7,3,11,15,946.0,101.5,2.45,21.0,992.5,982.61,723.38
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,998.5,733.7
2016,7,3,11,45,949.5,102.5,2.55,21.0,1014.0,1008.38,740.22
2016,7,3,12,0,950.0,103.0,2.6,21.0,1021.0,1014.54,744.49
2016,7,3,12,15,950.0,103.0,2.6,21.0,1020.5,1016.02,745.35
2016,7,3,12,30,950.0,103.0,2.6,21.0,1020.0,1013.79,743.94
2016,7,3,12,45,934.5,112.0,2.65,21.5,1008.0,1001.8,735.39
2016,7,3,13,0,919.0,121.0,2.7,22.0,996.0,986.32,724.72
2016,7,3,13,15,916.0,120.5,2.7,21.5,980.5,970.15,716.02
2016,7,3,13,30,913.0,120.0,2.7,21.0,965.0,950.53,705.04
2016,7,3,13,45,908.0,119.0,2.75,21.0,943.0,925.3,689.39
2016,7,3,14,0,903.0,118.0,2.8,21.0,921.0,896.91,671.58
2016,7,3,14,15,896.5,116.5,2.8,20.5,892.0,863.77,651.34
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,827.86,629.0
2016,7,3,14,45,881.0,113.5,2.8,20.0,828.5,787.47,602.1
2016,7,3,15,0,872.0,112.0,2.8,20.0,794.0,744.86,573.4
2016,7,3,15,15,860.5,109.5,2.75,19.5,754.0,697.63,540.27
2016,7,3,15,30,849.0,107.0,2.7,19.0,714.0,648.88,504.87
2016,7,3,15,45,834.5,104.5,2.7,19.0,669.5,598.38,466.39
2016,7,3,16,0,820.0,102.0,2.7,19.0,625.0,545.22,424.86
2016,7,3,16,15,801.0,98.5,2.7,18.5,577.5,488.5,380.13
2016,7,3,16,30,782.0,95.0,2.7,18.0,530.0,432.12,334.11
2016,7,3,16,45,537.0,137.5,2.7,18.0,423.5,331.53,254.74
2016,7,3,17,0,292.0,180.0,2.7,18.0,317.0,251.94,193.72
2016,7,3,17,15,480.5,129.0,2.65,17.5,323.0,238.72,175.58
2016,7,3,17,30,669.0,78.0,2.6,17.0,329.0,202.7,135.88
2016,7,3,17,45,624.5,72.0,2.6,16.5,279.0,148.29,91.28
2016,7,3,18,0,580.0,66.0,2.6,16.0,229.0,98.9,56.03
2016,7,3,18,15,516.0,58.5,2.55,15.0,182.0,53.14,33.77
2016,7,3,18,30,452.0,51.0,2.5,14.0,135.0,39.88,29.74
2016,7,3,18,45,357.5,40.5,2.5,13.5,94.5,32.36,22.62
2016,7,3,19,0,263.0,30.0,2.5,13.0,54.0,24.53,14.3
2016,7,3,19,15,131.5,15.0,2.5,12.5,27.0,12.06,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.3,11.0,31.5,12.33,0.0
2016,7,4,5,30,319.0,31.0,2.4,11.0,63.0,25.2,15.59
2016,7,4,5,45,415.0,39.5,2.55,11.5,105.5,31.25,21.98
2016,7,4,6,0,511.0,48.0,2.7,12.0,148.0,37.13,27.63
2016,7,4,6,15,255.5,62.0,2.65,12.5,112.0,54.32,36.22
2016,7,4,6,30,0.0,76.0,2.6,13.0,76.0,66.16,51.29
2016,7,4,6,45,0.0,91.5,2.6,13.5,91.5,79.72,62.69
2016,7,4,7,0,0.0,107.0,2.6,14.0,107.0,93.39,73.96
2016,7,4,7,15,19.0,145.0,2.55,14.5,154.0,131.28,104.62
2016,7,4,7,30,38.0,183.0,2.5,15.0,201.0,172.19,137.43
2016,7,4,7,45,61.0,212.0,2.45,15.5,245.0,209.82,167.18
2016,7,4,8,0,84.0,241.0,2.4,16.0,289.0,250.36,198.99
2016,7,4,8,15,134.5,266.5,2.35,16.5,350.5,307.48,243.51
2016,7,4,8,30,185.0,292.0,2.3,17.0,412.0,367.29,289.46
2016,7,4,8,45,129.5,306.5,2.3,17.5,393.5,358.85,281.55
2016,7,4,9,0,74.0,321.0,2.3,18.0,375.0,339.31,264.94
2016,7,4,9,15,491.5,207.5,2.3,18.0,592.5,545.1,427.76
2016,7,4,9,30,909.0,94.0,2.3,18.0,810.0,761.77,588.67
2016,7,4,9,45,595.5,245.0,2.35,18.5,722.5,706.8,541.91
2016,7,4,10,0,282.0,396.0,2.4,19.0,635.0,609.57,464.45
2016,7,4,10,15,341.5,386.0,2.4,19.5,684.5,661.27,502.2
2016,7,4,10,30,401.0,376.0,2.4,20.0,734.0,722.56,544.85
2016,7,4,10,45,661.5,245.5,2.45,20.5,853.0,845.47,635.14
2016,7,4,11,0,922.0,115.0,2.5,21.0,972.0,957.92,709.27
2016,7,4,11,15,688.5,260.0,2.5,21.0,905.5,912.2,676.62
2016,7,4,11,30,455.0,405.0,2.5,21.0,839.0,838.99,620.54
2016,7,4,11,45,690.5,262.5,2.55,21.0,926.0,933.93,692.31
2016,7,4,12,0,926.0,120.0,2.6,21.0,1013.0,1008.46,741.28
2016,7,4,12,15,926.0,120.0,2.6,21.0,1012.5,1009.95,741.46
2016,7,4,12,30,926.0,120.0,2.6,21.0,1012.0,1007.81,740.12
2016,7,4,12,45,675.5,261.5,2.65,21.0,910.0,917.67,680.61
2016,7,4,13,0,425.0,403.0,2.7,21.0,808.0,807.76,600.23
2016,7,4,13,15,677.5,256.0,2.7,21.0,889.0,896.13,668.85
2016,7,4,13,30,930.0,109.0,2.7,21.0,970.0,956.2,709.51
2016,7,4,13,45,925.5,108.0,2.7,21.0,947.5,931.04,692.78
2016,7,4,14,0,921.0,107.0,2.7,21.0,925.0,902.64,674.64
2016,7,4,14,15,914.5,106.0,2.7,20.5,896.0,869.47,654.47
2016,7,4,14,30,908.0,105.0,2.7,20.0,867.0,833.47,632.17
2016,7,4,14,45,899.0,103.0,2.7,20.0,832.5,791.96,604.6
2016,7,4,15,0,890.0,101.0,2.7,20.0,798.0,748.2,575.19
2016,7,4,15,15,879.0,99.0,2.7,19.5,757.5,701.05,542.88
2016,7,4,15,30,868.0,97.0,2.7,19.0,717.0,652.28,507.71
2016,7,4,15,45,853.5,95.0,2.75,19.0,672.5,600.09,468.17
2016,7,4,16,0,839.0,93.0,2.8,19.0,628.0,547.13,426.83
2016,7,4,16,15,821.0,90.0,2.75,18.5,580.5,490.83,382.15
2016,7,4,16,30,803.0,87.0,2.7,18.0,533.0,434.33,335.8
2016,7,4,16,45,778.5,83.5,2.7,18.0,483.0,375.4,285.65
2016,7,4,17,0,754.0,80.0,2.7,18.0,433.0,317.97,235.52
2016,7,4,17,15,447.0,114.5,2.7,17.0,317.5,218.06,160.27
2016,7,4,17,30,140.0,149.0,2.7,16.0,202.0,154.78,118.52
2016,7,4,17,45,127.5,128.5,2.7,15.5,171.0,125.08,94.44
2016,7,4,18,0,115.0,108.0,2.7,15.0,140.0,97.12,72.51
2016,7,4,18,15,295.0,78.0,2.65,14.5,138.0,63.68,45.15
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,37.36,27.5
2016,7,4,18,45,378.5,38.0,2.55,13.5,95.0,30.18,20.71
2016,7,4,19,0,282.0,28.0,2.5,13.0,54.0,22.72,12.79
2016,7,4,19,15,141.0,14.0,2.5,12.5,27.0,11.18,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,2.65,11.5,30.5,12.36,0.0
2016,7,5,5,30,300.0,31.0,2.7,12.0,61.0,25.23,15.44
2016,7,5,5,45,396.0,40.0,2.75,12.5,103.0,31.7,22.26
2016,7,5,6,0,492.0,49.0,2.8,13.0,145.0,37.98,28.25
2016,7,5,6,15,553.5,55.5,2.75,13.0,192.5,57.99,33.81
2016,7,5,6,30,615.0,62.0,2.7,13.0,240.0,105.65,59.76
2016,7,5,6,45,307.5,57.0,2.65,13.5,146.0,94.83,61.65
2016,7,5,7,0,0.0,52.0,2.6,14.0,52.0,45.9,33.68
2016,7,5,7,15,0.0,90.5,2.55,14.5,90.5,79.82,62.23
2016,7,5,7,30,0.0,129.0,2.5,15.0,129.0,113.32,89.79
2016,7,5,7,45,15.0,171.0,2.45,15.5,179.5,155.9,124.07
2016,7,5,8,0,30.0,213.0,2.4,16.0,230.0,202.18,160.82
2016,7,5,8,15,49.5,245.5,2.35,16.0,276.5,243.57,193.47
2016,7,5,8,30,69.0,278.0,2.3,16.0,323.0,287.34,227.67
2016,7,5,8,45,79.0,302.5,2.3,16.5,357.5,320.44,252.65
2016,7,5,9,0,89.0,327.0,2.3,17.0,392.0,354.52,278.05
2016,7,5,9,15,238.0,327.5,2.35,17.5,512.5,475.2,371.15
2016,7,5,9,30,387.0,328.0,2.4,18.0,633.0,596.94,461.96
2016,7,5,9,45,252.5,368.0,2.45,18.5,571.0,548.34,422.0
2016,7,5,10,0,118.0,408.0,2.5,19.0,509.0,481.42,368.86
2016,7,5,10,15,205.0,415.0,2.55,19.0,596.0,566.55,433.38
2016,7,5,10,30,292.0,422.0,2.6,19.0,683.0,664.83,505.01
2016,7,5,10,45,372.0,403.5,2.65,19.0,744.0,727.65,550.64
2016,7,5,11,0,452.0,385.0,2.7,19.0,805.0,800.74,602.81
2016,7,5,11,15,698.0,245.0,2.75,19.0,904.5,907.27,682.54
2016,7,5,11,30,944.0,105.0,2.8,19.0,1004.0,997.71,742.45
2016,7,5,11,45,945.0,106.0,2.85,19.5,1011.5,1008.6,747.55
2016,7,5,12,0,946.0,107.0,2.9,20.0,1019.0,1015.79,751.05
2016,7,5,12,15,946.0,107.0,2.95,19.5,1019.0,1017.35,753.85
2016,7,5,12,30,946.0,107.0,3.0,19.0,1019.0,1015.21,754.36
2016,7,5,12,45,940.0,110.0,3.05,19.0,1010.0,1006.54,749.24
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,994.29,741.86
2016,7,5,13,15,931.5,112.5,3.1,19.0,986.5,978.41,731.75
2016,7,5,13,30,929.0,112.0,3.1,19.0,972.0,959.0,719.35
2016,7,5,13,45,926.0,110.5,3.1,19.0,950.5,934.73,703.71
2016,7,5,14,0,923.0,109.0,3.1,19.0,929.0,907.14,685.83
2016,7,5,14,15,917.5,107.5,3.1,18.5,900.5,874.27,665.54
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,838.49,643.05
2016,7,5,14,45,905.5,104.0,3.15,18.0,838.5,798.74,616.61
2016,7,5,15,0,899.0,102.0,3.2,18.0,805.0,756.53,588.12
2016,7,5,15,15,889.0,100.0,3.2,17.5,765.0,709.67,555.59
2016,7,5,15,30,879.0,98.0,3.2,17.0,725.0,661.08,520.06
2016,7,5,15,45,867.5,95.0,3.25,17.0,681.5,609.15,480.19
2016,7,5,16,0,856.0,92.0,3.3,17.0,638.0,556.14,438.27
2016,7,5,16,15,838.5,89.0,3.35,16.5,590.0,499.17,392.73
2016,7,5,16,30,821.0,86.0,3.4,16.0,542.0,441.92,345.32
2016,7,5,16,45,799.0,82.5,3.45,16.0,492.0,382.89,294.39
2016,7,5,17,0,777.0,79.0,3.5,16.0,442.0,325.06,243.17
2016,7,5,17,15,746.0,75.0,3.55,15.5,390.5,265.89,190.8
2016,7,5,17,30,715.0,71.0,3.6,15.0,339.0,209.55,141.05
2016,7,5,17,45,670.5,66.0,3.65,14.5,287.5,150.61,92.01
2016,7,5,18,0,626.0,61.0,3.7,14.0,236.0,99.24,54.86
2016,7,5,18,15,561.5,54.5,3.65,13.5,188.0,51.42,31.49
2016,7,5,18,30,497.0,48.0,3.6,13.0,140.0,37.46,27.7
2016,7,5,18,45,390.0,39.0,3.55,12.5,97.5,31.13,21.61
2016,7,5,19,0,283.0,30.0,3.5,12.0,55.0,24.62,14.33
2016,7,5,19,15,141.5,15.0,3.45,11.5,27.5,12.1,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,15.5,2.75,11.0,29.5,12.39,0.0
2016,7,6,5,30,281.0,31.0,2.7,11.0,59.0,25.27,15.45
2016,7,6,5,45,379.0,40.5,2.7,11.5,100.0,32.17,22.75
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,38.85,29.14
2016,7,6,6,15,538.5,56.5,2.55,12.5,188.5,58.0,34.4
2016,7,6,6,30,600.0,63.0,2.4,13.0,236.0,104.75,59.67
2016,7,6,6,45,643.0,68.5,2.3,13.5,286.0,155.13,97.41
2016,7,6,7,0,686.0,74.0,2.2,14.0,336.0,210.31,143.83
2016,7,6,7,15,564.0,114.0,2.1,14.0,350.0,256.36,190.17
2016,7,6,7,30,442.0,154.0,2.0,14.0,364.0,284.6,219.84
2016,7,6,7,45,619.0,121.0,1.9,14.5,450.0,354.42,275.39
2016,7,6,8,0,796.0,88.0,1.8,15.0,536.0,439.93,343.46
2016,7,6,8,15,814.0,91.0,1.75,15.5,583.0,496.03,388.76
2016,7,6,8,30,832.0,94.0,1.7,16.0,630.0,551.75,432.23
2016,7,6,8,45,847.5,95.0,1.7,16.5,674.0,603.87,471.74
2016,7,6,9,0,863.0,96.0,1.7,17.0,718.0,655.28,509.43
2016,7,6,9,15,874.0,98.0,1.75,17.0,757.0,703.56,545.05
2016,7,6,9,30,885.0,100.0,1.8,17.0,796.0,750.22,577.69
2016,7,6,9,45,894.5,101.0,1.85,17.5,830.5,792.87,605.29
2016,7,6,10,0,904.0,102.0,1.9,18.0,865.0,833.28,631.03
2016,7,6,10,15,910.0,103.0,1.95,18.0,893.0,868.32,654.08
2016,7,6,10,30,916.0,104.0,2.0,18.0,921.0,900.49,675.13
2016,7,6,10,45,921.5,104.0,2.15,18.5,942.5,928.22,692.92
2016,7,6,11,0,927.0,104.0,2.3,19.0,964.0,952.73,708.55
2016,7,6,11,15,930.0,104.5,2.4,19.0,978.5,972.08,721.64
2016,7,6,11,30,933.0,105.0,2.5,19.0,993.0,987.91,732.52
2016,7,6,11,45,935.0,104.5,2.65,19.5,1000.5,998.24,738.97
2016,7,6,12,0,937.0,104.0,2.8,20.0,1008.0,1004.93,743.11
2016,7,6,12,15,937.0,104.0,2.9,20.0,1007.5,1006.52,744.95
2016,7,6,12,30,937.0,104.0,3.0,20.0,1007.0,1004.43,744.49
2016,7,6,12,45,929.5,108.0,3.15,20.0,997.0,995.4,739.94
2016,7,6,13,0,922.0,112.0,3.3,20.0,987.0,982.84,733.08
2016,7,6,13,15,918.5,111.0,3.4,19.5,972.0,965.74,724.2
2016,7,6,13,30,915.0,110.0,3.5,19.0,957.0,945.2,712.96
2016,7,6,13,45,910.0,109.0,3.6,19.0,934.5,919.96,697.1
2016,7,6,14,0,905.0,108.0,3.7,19.0,912.0,891.55,678.97
2016,7,6,14,15,898.5,106.5,3.7,18.5,883.5,858.37,658.11
2016,7,6,14,30,892.0,105.0,3.7,18.0,855.0,822.41,635.1
2016,7,6,14,45,885.0,103.0,3.75,18.0,821.0,783.0,608.43
2016,7,6,15,0,878.0,101.0,3.8,18.0,787.0,741.22,579.78
2016,7,6,15,15,867.0,99.0,3.8,17.5,747.5,694.55,546.94
2016,7,6,15,30,856.0,97.0,3.8,17.0,708.0,646.29,511.24
2016,7,6,15,45,844.0,93.5,3.8,17.0,664.5,594.68,471.06
2016,7,6,16,0,832.0,90.0,3.8,17.0,621.0,542.08,429.01
2016,7,6,16,15,814.5,87.5,3.75,16.5,574.0,486.79,384.27
2016,7,6,16,30,797.0,85.0,3.7,16.0,527.0,431.3,337.89
2016,7,6,16,45,776.5,81.0,3.7,16.0,478.0,373.67,287.91
2016,7,6,17,0,756.0,77.0,3.7,16.0,429.0,317.11,237.61
2016,7,6,17,15,725.0,73.0,3.7,15.5,379.0,259.14,186.19
2016,7,6,17,30,694.0,69.0,3.7,15.0,329.0,204.03,137.45
2016,7,6,17,45,653.0,63.5,3.7,14.5,279.0,146.46,89.33
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,96.01,52.58
2016,7,6,18,15,549.5,51.5,3.6,13.5,182.0,49.06,29.39
2016,7,6,18,30,487.0,45.0,3.5,13.0,135.0,34.87,25.4
2016,7,6,18,45,391.0,36.0,3.45,12.5,94.5,28.48,19.29
2016,7,6,19,0,295.0,27.0,3.4,12.0,54.0,21.87,12.04
2016,7,6,19,15,147.5,13.5,3.35,11.5,27.0,10.77,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,11.11,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,22.64,13.08
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,28.36,19.28
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,33.93,24.62
2016,7,7,6,15,572.5,50.0,3.0,13.0,189.5,53.17,29.81
2016,7,7,6,30,632.0,56.0,2.9,13.0,237.0,104.17,57.98
2016,7,7,6,45,669.0,61.5,2.85,13.5,286.5,155.23,96.41
2016,7,7,7,0,706.0,67.0,2.8,14.0,336.0,210.39,143.28
2016,7,7,7,15,388.0,129.5,2.8,14.5,280.5,219.73,165.87
2016,7,7,7,30,70.0,192.0,2.8,15.0,225.0,190.23,151.41
2016,7,7,7,45,441.0,136.0,2.8,15.5,380.0,296.53,232.4
2016,7,7,8,0,812.0,80.0,2.8,16.0,535.0,439.1,344.02
2016,7,7,8,15,487.0,185.5,2.8,16.0,465.5,417.58,330.41
2016,7,7,8,30,162.0,291.0,2.8,16.0,396.0,353.97,280.34
2016,7,7,8,45,145.5,312.5,2.85,16.5,411.5,374.03,295.36
2016,7,7,9,0,129.0,334.0,2.9,17.0,427.0,392.26,308.24
2016,7,7,9,15,512.5,212.5,2.95,17.0,611.0,564.58,445.69
2016,7,7,9,30,896.0,91.0,3.0,17.0,795.0,749.61,586.01
2016,7,7,9,45,902.0,93.5,3.1,17.5,828.5,791.51,612.94
2016,7,7,10,0,908.0,96.0,3.2,18.0,862.0,830.9,638.87
2016,7,7,10,15,914.0,97.0,3.25,18.0,890.0,866.12,662.63
2016,7,7,10,30,920.0,98.0,3.3,18.0,918.0,898.47,684.3
2016,7,7,10,45,924.5,99.0,3.35,18.0,939.5,926.44,702.93
2016,7,7,11,0,929.0,100.0,3.4,18.0,961.0,951.15,719.34
2016,7,7,11,15,931.5,100.5,3.4,18.0,975.5,970.12,731.55
2016,7,7,11,30,934.0,101.0,3.4,18.0,990.0,985.56,741.46
2016,7,7,11,45,936.0,101.0,3.4,18.0,997.0,996.44,748.39
2016,7,7,12,0,938.0,101.0,3.4,18.0,1004.0,1003.67,753.0
2016,7,7,12,15,938.0,101.0,3.4,18.0,1004.0,1005.3,753.99
2016,7,7,12,30,938.0,101.0,3.4,18.0,1004.0,1003.24,752.65
2016,7,7,12,45,929.0,105.5,3.4,18.0,994.5,993.31,746.16
2016,7,7,13,0,920.0,110.0,3.4,18.0,985.0,979.85,737.44
2016,7,7,13,15,917.5,109.5,3.35,18.0,970.0,964.21,726.99
2016,7,7,13,30,915.0,109.0,3.3,18.0,955.0,945.09,714.26
2016,7,7,13,45,911.5,107.5,3.3,18.0,933.5,920.71,698.35
2016,7,7,14,0,908.0,106.0,3.3,18.0,912.0,893.07,680.22
2016,7,7,14,15,902.0,104.5,3.3,18.0,883.5,860.22,658.42
2016,7,7,14,30,896.0,103.0,3.3,18.0,855.0,824.55,634.55
2016,7,7,14,45,889.0,100.5,3.3,18.0,821.5,784.5,607.4
2016,7,7,15,0,882.0,98.0,3.3,18.0,788.0,742.08,578.31
2016,7,7,15,15,871.5,96.5,3.3,17.5,748.5,696.06,546.33
2016,7,7,15,30,861.0,95.0,3.3,17.0,709.0,648.39,511.31
2016,7,7,15,45,849.0,92.0,3.35,17.0,665.5,597.0,471.68
2016,7,7,16,0,837.0,89.0,3.4,17.0,622.0,544.6,430.12
2016,7,7,16,15,819.5,86.0,3.45,16.5,575.0,488.54,385.16
2016,7,7,16,30,802.0,83.0,3.5,16.0,528.0,432.28,338.44
2016,7,7,16,45,780.5,79.5,3.6,16.0,478.5,374.44,288.47
2016,7,7,17,0,759.0,76.0,3.7,16.0,429.0,317.77,238.17
2016,7,7,17,15,728.0,72.0,3.75,15.5,378.5,259.59,186.56
2016,7,7,17,30,697.0,68.0,3.8,15.0,328.0,204.25,137.59
2016,7,7,17,45,656.0,62.5,3.9,14.5,278.5,149.24,91.56
2016,7,7,18,0,615.0,57.0,4.0,14.0,229.0,95.83,52.23
2016,7,7,18,15,552.0,51.0,3.9,13.5,182.0,49.04,29.13
2016,7,7,18,30,489.0,45.0,3.8,13.0,135.0,34.91,25.42
2016,7,7,18,45,393.0,36.0,3.75,12.5,94.5,28.51,19.31
2016,7,7,19,0,297.0,27.0,3.7,12.0,54.0,21.9,12.0
2016,7,7,19,15,148.5,13.5,3.6,11.5,27.0,10.79,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,10.27,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,20.9,11.54
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,26.28,17.43
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,31.52,22.46
2016,7,8,6,15,580.0,46.5,3.15,13.5,186.5,53.03,29.74
2016,7,8,6,30,637.0,52.0,3.1,14.0,233.0,100.62,54.63
2016,7,8,6,45,411.0,100.5,3.05,14.5,226.0,145.53,99.42
2016,7,8,7,0,185.0,149.0,3.0,15.0,219.0,166.03,126.81
2016,7,8,7,15,476.0,108.5,2.9,15.0,324.0,225.23,167.46
2016,7,8,7,30,767.0,68.0,2.8,15.0,429.0,317.95,239.57
2016,7,8,7,45,789.0,70.5,2.75,15.5,478.0,375.66,290.03
2016,7,8,8,0,811.0,73.0,2.7,16.0,527.0,432.64,338.55
2016,7,8,8,15,827.0,75.0,2.65,16.5,573.0,487.0,383.47
2016,7,8,8,30,843.0,77.0,2.6,17.0,619.0,541.28,426.7
2016,7,8,8,45,856.5,78.5,2.6,17.5,662.0,593.21,466.82
2016,7,8,9,0,870.0,80.0,2.6,18.0,705.0,644.26,504.97
2016,7,8,9,15,880.0,81.5,2.6,18.5,743.5,691.74,539.36
2016,7,8,9,30,890.0,83.0,2.6,19.0,782.0,737.5,569.93
2016,7,8,9,45,897.0,85.0,2.6,19.5,815.0,779.5,597.12
2016,7,8,10,0,904.0,87.0,2.6,20.0,848.0,819.09,622.26
2016,7,8,10,15,910.0,88.0,2.65,20.0,876.0,854.24,645.63
2016,7,8,10,30,916.0,89.0,2.7,20.0,904.0,886.54,666.96
2016,7,8,10,45,919.0,90.5,2.8,20.5,924.5,913.63,683.82
2016,7,8,11,0,922.0,92.0,2.9,21.0,945.0,937.42,698.44
2016,7,8,11,15,925.0,92.5,2.95,21.0,959.5,956.8,711.1
2016,7,8,11,30,928.0,93.0,3.0,21.0,974.0,972.69,721.53
2016,7,8,11,45,930.0,92.5,3.05,21.5,981.5,983.07,727.02
2016,7,8,12,0,932.0,92.0,3.1,22.0,989.0,989.82,730.22
2016,7,8,12,15,932.0,92.0,3.15,22.0,989.0,991.48,731.61
2016,7,8,12,30,932.0,92.0,3.2,22.0,989.0,989.47,730.72
2016,7,8,12,45,926.5,95.0,3.25,22.0,981.0,981.5,726.01
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,969.97,719.05
2016,7,8,13,15,918.5,97.5,3.35,22.0,958.5,954.31,709.43
2016,7,8,13,30,916.0,97.0,3.4,22.0,944.0,935.17,697.52
2016,7,8,13,45,913.0,96.0,3.45,22.0,923.0,911.69,682.7
2016,7,8,14,0,910.0,95.0,3.5,22.0,902.0,884.93,665.63
2016,7,8,14,15,904.5,94.0,3.5,21.5,874.5,852.93,645.86
2016,7,8,14,30,899.0,93.0,3.5,21.0,847.0,818.07,623.93
2016,7,8,14,45,892.5,90.5,3.55,21.0,813.5,778.28,597.35
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,736.07,568.78
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,690.24,537.48
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,642.71,502.75
2016,7,8,15,45,854.5,82.5,3.65,20.0,660.0,591.87,463.73
2016,7,8,16,0,843.0,80.0,3.7,20.0,617.0,539.98,422.76
2016,7,8,16,15,826.5,77.5,3.65,19.5,570.5,484.83,378.59
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,429.68,332.92
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,371.08,282.58
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,314.4,232.57
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,256.47,181.51
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,201.18,132.91
2016,7,8,17,45,672.0,56.5,3.25,18.0,277.0,146.53,87.32
2016,7,8,18,0,633.0,52.0,3.2,18.0,228.0,96.21,50.93
2016,7,8,18,15,572.0,46.5,3.1,17.0,181.0,49.09,28.28
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,31.63,22.21
2016,7,8,18,45,418.5,33.0,2.95,15.5,93.5,25.98,16.84
2016,7,8,19,0,326.0,25.0,2.9,15.0,53.0,20.16,10.34
2016,7,8,19,15,163.0,12.5,2.9,14.5,26.5,9.93,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,29.0,9.44,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,58.0,19.22,9.99
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.5,26.4,17.44
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,31.75,22.57
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,49.6,26.62
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,97.37,51.0
2016,7,9,6,45,692.0,51.0,2.4,16.0,282.0,148.42,88.76
2016,7,9,7,0,729.0,55.0,2.5,17.0,331.0,203.5,135.01
2016,7,9,7,15,756.5,58.0,2.55,17.5,380.5,258.88,184.09
2016,7,9,7,30,784.0,61.0,2.6,18.0,430.0,318.55,236.69
2016,7,9,7,45,804.0,64.0,2.65,18.5,478.5,375.04,285.99
2016,7,9,8,0,824.0,67.0,2.7,19.0,527.0,432.44,334.57
2016,7,9,8,15,840.0,69.0,2.7,19.0,573.5,487.5,380.44
2016,7,9,8,30,856.0,71.0,2.7,19.0,620.0,542.46,424.82
2016,7,9,8,45,867.5,73.5,2.75,19.5,662.5,594.86,465.22
2016,7,9,9,0,879.0,76.0,2.8,20.0,705.0,646.17,503.54
2016,7,9,9,15,889.0,77.5,2.85,20.0,744.0,694.1,539.36
2016,7,9,9,30,899.0,79.0,2.9,20.0,783.0,740.29,571.35
2016,7,9,9,45,900.5,84.0,3.0,20.5,815.5,781.46,598.54
2016,7,9,10,0,902.0,89.0,3.1,21.0,848.0,819.79,623.47
2016,7,9,10,15,908.0,90.0,3.15,21.0,875.5,854.94,646.94
2016,7,9,10,30,914.0,91.0,3.2,21.0,903.0,887.24,668.37
2016,7,9,10,45,919.5,91.0,3.25,21.5,925.0,915.08,685.39
2016,7,9,11,0,925.0,91.0,3.3,22.0,947.0,939.73,700.22
2016,7,9,11,15,927.5,91.5,3.35,22.0,961.5,958.75,712.64
2016,7,9,11,30,930.0,92.0,3.4,22.0,976.0,974.25,722.81
2016,7,9,11,45,934.0,90.5,3.5,22.0,983.5,985.61,730.69
2016,7,9,12,0,938.0,89.0,3.6,22.0,991.0,993.36,736.29
2016,7,9,12,15,938.0,89.0,3.7,21.5,991.0,995.07,739.42
2016,7,9,12,30,938.0,89.0,3.8,21.0,991.0,993.08,740.22
2016,7,9,12,45,935.5,90.0,3.9,21.0,983.5,985.99,736.29
2016,7,9,13,0,933.0,91.0,4.0,21.0,976.0,975.25,729.99
2016,7,9,13,15,931.0,90.5,4.05,21.0,962.0,959.9,720.35
2016,7,9,13,30,929.0,90.0,4.1,21.0,948.0,940.99,708.36
2016,7,9,13,45,927.0,88.0,4.2,21.0,927.0,917.12,693.25
2016,7,9,14,0,925.0,86.0,4.3,21.0,906.0,889.86,675.76
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.0,858.25,656.18
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,823.67,634.38
2016,7,9,14,45,910.5,82.0,4.45,20.0,819.5,784.52,607.93
2016,7,9,15,0,905.0,80.0,4.5,20.0,787.0,742.82,579.37
2016,7,9,15,15,897.5,79.0,4.5,19.5,749.5,698.4,549.06
2016,7,9,15,30,890.0,78.0,4.5,19.0,712.0,652.01,514.69
2016,7,9,15,45,880.0,76.0,4.55,18.5,670.0,601.41,476.26
2016,7,9,16,0,870.0,74.0,4.6,18.0,628.0,549.55,435.53
2016,7,9,16,15,856.5,71.5,4.6,17.5,582.0,494.47,390.73
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,439.02,344.06
2016,7,9,16,45,824.0,67.0,4.6,17.0,487.5,381.83,293.93
2016,7,9,17,0,805.0,65.0,4.6,17.0,439.0,325.37,243.2
2016,7,9,17,15,778.5,62.0,4.55,16.5,389.0,264.73,188.98
2016,7,9,17,30,752.0,59.0,4.5,16.0,339.0,208.23,138.43
2016,7,9,17,45,711.0,55.5,4.45,15.5,288.5,151.68,90.87
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,99.66,52.99
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,50.26,28.85
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,34.68,25.09
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,26.52,17.45
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,21.14,11.14
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,10.4,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,3.15,11.5,29.0,10.35,0.0
2016,7,10,5,30,355.0,26.0,3.2,12.0,58.0,21.06,11.39
2016,7,10,5,45,451.5,33.5,3.25,12.5,100.5,26.44,17.52
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,34.57,25.15
2016,7,10,6,15,608.0,46.5,3.25,13.5,191.5,53.02,29.72
2016,7,10,6,30,668.0,52.0,3.2,14.0,240.0,102.61,55.22
2016,7,10,6,45,709.0,56.0,3.15,14.5,291.0,155.14,94.22
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,212.19,142.49
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,269.81,193.8
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,329.97,247.21
2016,7,10,7,45,830.5,69.5,2.85,16.5,495.5,390.29,299.86
2016,7,10,8,0,853.0,72.0,2.8,17.0,546.0,449.91,350.37
2016,7,10,8,15,869.0,74.0,2.75,17.5,594.5,506.65,396.98
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,563.22,441.75
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,617.66,483.29
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,671.16,522.68
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,720.69,558.15
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,768.37,589.44
2016,7,10,9,45,939.5,84.0,2.6,20.5,846.5,811.78,617.15
2016,7,10,10,0,946.0,86.0,2.6,21.0,881.0,852.61,642.71
2016,7,10,10,15,952.0,87.0,2.65,21.0,910.0,889.24,666.74
2016,7,10,10,30,958.0,88.0,2.7,21.0,939.0,922.87,688.67
2016,7,10,10,45,961.5,89.0,2.8,21.5,960.5,951.09,705.99
2016,7,10,11,0,965.0,90.0,2.9,22.0,982.0,975.86,721.02
2016,7,10,11,15,968.0,90.5,3.0,22.0,997.0,996.12,734.49
2016,7,10,11,30,971.0,91.0,3.1,22.0,1012.0,1012.7,745.66
2016,7,10,11,45,972.0,91.5,3.25,22.5,1019.5,1023.63,752.19
2016,7,10,12,0,973.0,92.0,3.4,23.0,1027.0,1030.73,756.31
2016,7,10,12,15,973.5,92.0,3.45,23.0,1027.5,1033.03,758.08
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,1031.47,757.49
2016,7,10,12,45,967.0,95.5,3.6,23.0,1019.0,1022.35,752.42
2016,7,10,13,0,960.0,99.0,3.7,23.0,1010.0,1009.52,745.02
2016,7,10,13,15,958.0,98.5,3.7,23.0,995.5,993.82,735.1
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,974.45,722.82
2016,7,10,13,45,953.0,96.5,3.75,23.0,959.5,949.62,707.24
2016,7,10,14,0,950.0,95.0,3.8,23.0,938.0,921.35,689.32
2016,7,10,14,15,944.5,94.0,3.75,23.0,909.5,888.18,667.45
2016,7,10,14,30,939.0,93.0,3.7,23.0,881.0,852.0,643.45
2016,7,10,14,45,932.5,91.5,3.7,23.0,846.5,811.74,616.71
2016,7,10,15,0,926.0,90.0,3.7,23.0,812.0,768.92,587.96
2016,7,10,15,15,916.5,88.0,3.65,23.0,772.0,721.2,554.77
2016,7,10,15,30,907.0,86.0,3.6,23.0,732.0,671.63,518.0
2016,7,10,15,45,894.5,84.0,3.6,23.0,687.5,618.66,477.94
2016,7,10,16,0,882.0,82.0,3.6,23.0,643.0,564.63,435.93
2016,7,10,16,15,865.5,79.5,3.55,22.5,594.5,507.35,390.86
2016,7,10,16,30,849.0,77.0,3.5,22.0,546.0,449.98,344.14
2016,7,10,16,45,827.0,74.0,3.5,21.5,495.5,388.88,293.12
2016,7,10,17,0,805.0,71.0,3.5,21.0,445.0,329.76,242.15
2016,7,10,17,15,775.0,67.5,3.4,20.5,393.0,269.49,189.51
2016,7,10,17,30,745.0,64.0,3.3,20.0,341.0,211.88,139.27
2016,7,10,17,45,702.0,59.5,3.25,19.5,289.0,154.44,91.98
2016,7,10,18,0,659.0,55.0,3.2,19.0,237.0,101.81,54.25
2016,7,10,18,15,596.0,49.0,3.1,18.0,188.0,49.28,27.63
2016,7,10,18,30,533.0,43.0,3.0,17.0,139.0,33.45,23.68
2016,7,10,18,45,429.5,34.5,2.9,16.5,96.5,27.38,17.94
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,21.14,10.86
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,11.82,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,10.38,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,21.09,11.22
2016,7,11,5,45,433.5,34.0,1.3,14.0,98.0,26.89,17.79
2016,7,11,6,0,531.0,42.0,1.4,15.0,140.0,32.54,23.15
2016,7,11,6,15,592.0,47.5,1.4,15.5,188.0,53.16,30.09
2016,7,11,6,30,653.0,53.0,1.4,16.0,236.0,101.86,54.75
2016,7,11,6,45,694.5,57.5,1.4,16.5,286.5,154.03,92.95
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,210.83,140.16
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,267.82,189.94
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,327.43,241.75
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,386.65,291.74
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,445.12,339.35
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,501.87,384.74
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,558.53,428.45
2016,7,11,8,45,883.5,81.0,1.55,21.5,679.0,611.95,468.32
2016,7,11,9,0,896.0,83.0,1.6,22.0,723.0,664.32,506.14
2016,7,11,9,15,906.0,84.5,1.65,22.5,762.5,713.17,540.35
2016,7,11,9,30,916.0,86.0,1.7,23.0,802.0,760.22,570.77
2016,7,11,9,45,916.5,91.5,1.8,23.5,834.5,801.88,597.33
2016,7,11,10,0,917.0,97.0,1.9,24.0,867.0,840.57,621.65
2016,7,11,10,15,923.5,98.0,1.95,24.0,895.5,876.74,644.88
2016,7,11,10,30,930.0,99.0,2.0,24.0,924.0,910.04,666.12
2016,7,11,10,45,933.5,100.0,2.05,24.5,945.5,937.6,682.25
2016,7,11,11,0,937.0,101.0,2.1,25.0,967.0,961.81,696.2
2016,7,11,11,15,940.0,102.0,2.15,25.0,982.0,982.09,709.03
2016,7,11,11,30,943.0,103.0,2.2,25.0,997.0,998.81,719.67
2016,7,11,11,45,944.5,103.0,2.3,25.0,1004.5,1009.47,727.12
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,1016.44,732.36
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,1018.23,733.9
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,1016.28,733.21
2016,7,11,12,45,948.5,100.5,2.65,25.0,1006.0,1010.53,731.19
2016,7,11,13,0,951.0,98.0,2.8,25.0,1000.0,1000.99,726.76
2016,7,11,13,15,949.0,97.5,2.85,25.0,985.5,985.42,717.57
2016,7,11,13,30,947.0,97.0,2.9,25.0,971.0,966.22,706.1
2016,7,11,13,45,943.5,96.5,3.0,25.0,949.5,942.13,691.8
2016,7,11,14,0,940.0,96.0,3.1,25.0,928.0,914.65,675.19
2016,7,11,14,15,935.0,95.0,3.15,24.5,900.5,882.18,656.06
2016,7,11,14,30,930.0,94.0,3.2,24.0,873.0,846.7,634.67
2016,7,11,14,45,923.5,92.0,3.25,24.0,839.0,806.25,608.36
2016,7,11,15,0,917.0,90.0,3.3,24.0,805.0,763.27,580.0
2016,7,11,15,15,908.0,88.5,3.3,23.5,765.5,716.74,549.19
2016,7,11,15,30,899.0,87.0,3.3,23.0,726.0,668.33,514.63
2016,7,11,15,45,888.0,84.5,3.3,22.5,682.5,616.11,476.19
2016,7,11,16,0,877.0,82.0,3.3,22.0,639.0,562.69,435.54
2016,7,11,16,15,861.0,79.5,3.3,21.5,591.0,505.88,390.88
2016,7,11,16,30,845.0,77.0,3.3,21.0,543.0,448.92,344.49
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.0,388.3,293.14
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,329.42,241.83
