Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,269.23,189.66
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,211.65,139.61
2016,7,11,17,45,705.5,58.5,3.2,18.5,288.5,154.45,92.2
2016,7,11,18,0,665.0,54.0,3.2,18.0,237.0,101.76,54.13
2016,7,11,18,15,602.5,48.0,3.1,17.5,188.0,52.0,29.75
2016,7,11,18,30,540.0,42.0,3.0,17.0,139.0,32.66,22.98
2016,7,11,18,45,440.0,34.0,2.95,16.5,96.5,27.0,17.59
2016,7,11,19,0,340.0,26.0,2.9,16.0,54.0,21.21,10.78
2016,7,11,19,15,170.0,13.0,2.95,15.5,27.0,11.82,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,10.91,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,19.36,9.69
2016,7,12,5,45,450.5,32.0,3.25,12.5,97.0,25.25,16.42
2016,7,12,6,0,546.0,40.0,3.3,13.0,139.0,33.76,24.4
2016,7,12,6,15,606.5,45.0,3.25,13.5,187.5,50.95,28.42
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,100.05,53.23
2016,7,12,6,45,706.0,54.5,3.15,14.5,286.5,152.72,92.33
2016,7,12,7,0,745.0,59.0,3.1,15.0,337.0,209.69,140.59
2016,7,12,7,15,774.5,62.5,3.05,15.0,388.5,267.23,192.21
2016,7,12,7,30,804.0,66.0,3.0,15.0,440.0,329.18,247.69
2016,7,12,7,45,824.5,69.5,2.95,15.5,490.5,387.72,299.21
2016,7,12,8,0,845.0,73.0,2.9,16.0,541.0,447.2,349.89
2016,7,12,8,15,862.5,75.0,2.8,16.5,589.5,504.38,396.97
2016,7,12,8,30,880.0,77.0,2.7,17.0,638.0,561.57,442.26
2016,7,12,8,45,892.5,79.5,2.65,17.5,682.5,615.99,483.93
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,669.34,523.35
2016,7,12,9,15,915.5,84.0,2.55,18.5,767.5,719.49,559.13
2016,7,12,9,30,926.0,86.0,2.5,19.0,808.0,767.87,590.81
2016,7,12,9,45,935.0,86.5,2.45,19.5,843.5,811.57,618.42
2016,7,12,10,0,944.0,87.0,2.4,20.0,879.0,852.89,643.92
2016,7,12,10,15,950.0,88.0,2.4,20.0,908.0,889.58,667.58
2016,7,12,10,30,956.0,89.0,2.4,20.0,937.0,923.27,689.07
2016,7,12,10,45,960.0,90.5,2.4,20.5,959.0,952.5,706.16
2016,7,12,11,0,964.0,92.0,2.4,21.0,981.0,978.31,720.89
2016,7,12,11,15,967.0,92.5,2.45,21.0,996.5,998.64,733.94
2016,7,12,11,30,970.0,93.0,2.5,21.0,1012.0,1015.31,744.71
2016,7,12,11,45,971.0,93.5,2.55,21.0,1019.5,1026.31,751.92
2016,7,12,12,0,972.0,94.0,2.6,21.0,1027.0,1033.49,756.81
2016,7,12,12,15,972.5,94.0,2.65,21.0,1027.0,1035.84,758.73
2016,7,12,12,30,973.0,94.0,2.7,21.0,1027.0,1034.34,758.29
2016,7,12,12,45,964.5,98.5,2.8,21.0,1018.0,1024.82,753.25
2016,7,12,13,0,956.0,103.0,2.9,21.0,1009.0,1011.59,745.88
2016,7,12,13,15,953.5,102.5,2.95,21.0,994.0,995.5,736.25
2016,7,12,13,30,951.0,102.0,3.0,21.0,979.0,975.78,724.24
2016,7,12,13,45,947.0,101.0,3.1,21.0,957.0,950.66,709.04
2016,7,12,14,0,943.0,100.0,3.2,21.0,935.0,922.18,691.49
2016,7,12,14,15,937.5,99.0,3.2,21.0,906.5,889.19,670.09
2016,7,12,14,30,932.0,98.0,3.2,21.0,878.0,853.21,646.53
2016,7,12,14,45,924.5,96.0,3.25,21.0,843.0,811.9,619.37
2016,7,12,15,0,917.0,94.0,3.3,21.0,808.0,768.12,590.18
2016,7,12,15,15,906.5,92.5,3.3,20.5,767.5,720.51,558.19
2016,7,12,15,30,896.0,91.0,3.3,20.0,727.0,671.15,522.57
2016,7,12,15,45,883.5,88.5,3.3,20.0,682.5,618.12,482.22
2016,7,12,16,0,871.0,86.0,3.3,20.0,638.0,564.05,439.9
2016,7,12,16,15,853.5,83.0,3.25,19.5,589.5,506.25,394.12
2016,7,12,16,30,836.0,80.0,3.2,19.0,541.0,448.48,346.77
2016,7,12,16,45,814.0,76.5,3.2,19.0,490.5,387.61,294.98
2016,7,12,17,0,792.0,73.0,3.2,19.0,440.0,328.62,243.36
2016,7,12,17,15,761.0,69.5,3.1,18.5,388.0,268.7,190.78
2016,7,12,17,30,730.0,66.0,3.0,18.0,336.0,211.58,140.71
2016,7,12,17,45,687.5,61.0,2.95,17.5,284.5,154.51,93.37
2016,7,12,18,0,645.0,56.0,2.9,17.0,233.0,102.22,55.45
2016,7,12,18,15,580.0,50.0,2.8,16.5,184.5,50.3,28.62
2016,7,12,18,30,515.0,44.0,2.7,16.0,136.0,34.32,24.54
2016,7,12,18,45,412.0,35.0,2.6,15.5,94.0,27.86,18.4
2016,7,12,19,0,309.0,26.0,2.5,15.0,52.0,21.2,10.69
2016,7,12,19,15,154.5,13.0,2.5,14.5,26.0,11.82,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,1.75,11.5,26.5,11.82,0.0
2016,7,13,5,30,328.0,26.0,1.7,12.0,53.0,21.22,10.96
2016,7,13,5,45,429.0,34.0,1.65,12.5,95.5,27.0,17.95
2016,7,13,6,0,530.0,42.0,1.6,13.0,138.0,32.65,23.43
2016,7,13,6,15,592.5,48.0,1.45,13.5,186.5,53.0,30.62
2016,7,13,6,30,655.0,54.0,1.3,14.0,235.0,102.33,55.65
2016,7,13,6,45,698.0,58.5,1.2,15.0,286.5,154.92,94.02
2016,7,13,7,0,741.0,63.0,1.1,16.0,338.0,212.32,141.47
2016,7,13,7,15,771.0,66.5,1.0,16.5,390.0,269.86,191.54
2016,7,13,7,30,801.0,70.0,0.9,17.0,442.0,330.07,243.45
2016,7,13,7,45,824.0,73.0,0.85,18.0,493.0,390.75,294.04
2016,7,13,8,0,847.0,76.0,0.8,19.0,544.0,450.92,342.18
2016,7,13,8,15,863.5,78.5,0.75,19.5,592.5,508.3,386.86
2016,7,13,8,30,880.0,81.0,0.7,20.0,641.0,565.58,429.51
2016,7,13,8,45,893.0,83.0,0.7,21.0,685.5,619.9,467.87
2016,7,13,9,0,906.0,85.0,0.7,22.0,730.0,673.19,503.91
2016,7,13,9,15,916.5,87.0,0.75,22.5,770.5,723.46,538.15
2016,7,13,9,30,927.0,89.0,0.8,23.0,811.0,771.96,568.67
2016,7,13,9,45,923.5,96.5,0.85,23.5,843.0,813.05,593.64
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,850.82,616.23
2016,7,13,10,15,926.0,105.5,1.0,24.5,903.5,887.29,638.59
2016,7,13,10,30,932.0,107.0,1.1,25.0,932.0,920.83,658.94
2016,7,13,10,45,936.5,108.0,1.25,25.5,954.5,949.44,676.88
2016,7,13,11,0,941.0,109.0,1.4,26.0,977.0,974.73,692.71
2016,7,13,11,15,944.0,109.5,1.5,26.0,992.0,994.68,705.86
2016,7,13,11,30,947.0,110.0,1.6,26.0,1007.0,1011.05,716.88
2016,7,13,11,45,948.5,110.0,1.7,26.5,1014.5,1021.83,723.13
2016,7,13,12,0,950.0,110.0,1.8,27.0,1022.0,1028.89,727.17
2016,7,13,12,15,950.0,110.0,1.9,27.0,1022.0,1030.74,729.52
2016,7,13,12,30,950.0,110.0,2.0,27.0,1022.0,1028.84,729.65
2016,7,13,12,45,951.5,108.0,2.15,27.0,1015.0,1022.66,727.79
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,1012.69,723.54
2016,7,13,13,15,950.0,105.5,2.4,27.0,993.0,996.19,714.61
2016,7,13,13,30,947.0,105.0,2.5,27.0,978.0,976.07,703.38
2016,7,13,13,45,943.0,104.0,2.6,27.0,955.5,951.04,688.93
2016,7,13,14,0,939.0,103.0,2.7,27.0,933.0,922.65,672.19
2016,7,13,14,15,932.5,102.0,2.75,27.0,904.5,888.93,651.4
2016,7,13,14,30,926.0,101.0,2.8,27.0,876.0,852.28,628.52
2016,7,13,14,45,918.0,99.5,2.85,27.0,841.0,811.26,602.44
2016,7,13,15,0,910.0,98.0,2.9,27.0,806.0,767.83,574.4
2016,7,13,15,15,899.5,96.0,2.95,26.5,765.5,719.99,543.39
2016,7,13,15,30,889.0,94.0,3.0,26.0,725.0,670.4,508.89
2016,7,13,15,45,875.5,91.5,3.05,26.0,680.0,617.05,469.6
2016,7,13,16,0,862.0,89.0,3.1,26.0,635.0,562.77,428.4
2016,7,13,16,15,844.5,86.5,3.1,25.5,587.0,505.84,384.55
2016,7,13,16,30,827.0,84.0,3.1,25.0,539.0,448.35,338.72
2016,7,13,16,45,804.0,80.5,3.1,24.5,488.0,388.21,289.34
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,329.37,239.51
2016,7,13,17,15,749.5,73.0,3.05,23.5,385.0,269.39,188.06
2016,7,13,17,30,718.0,69.0,3.0,23.0,333.0,212.29,139.07
2016,7,13,17,45,674.0,63.5,2.95,22.5,282.0,155.18,92.68
2016,7,13,18,0,630.0,58.0,2.9,22.0,231.0,100.03,53.04
2016,7,13,18,15,564.5,51.5,2.7,21.0,182.5,51.43,29.11
2016,7,13,18,30,499.0,45.0,2.5,20.0,134.0,35.17,24.82
2016,7,13,18,45,395.0,35.5,2.4,19.0,92.0,28.32,18.46
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,21.23,10.36
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,11.82,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,1.45,12.5,26.0,11.37,0.0
2016,7,14,5,30,326.0,25.0,1.4,13.0,52.0,20.36,9.99
2016,7,14,5,45,430.5,33.5,1.35,13.5,94.5,26.63,17.52
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,32.73,23.38
2016,7,14,6,15,598.5,48.0,1.2,14.5,186.0,52.86,30.48
2016,7,14,6,30,662.0,54.0,1.1,15.0,235.0,102.66,55.47
2016,7,14,6,45,705.0,58.5,1.0,16.0,287.0,155.71,93.93
2016,7,14,7,0,748.0,63.0,0.9,17.0,339.0,213.58,141.48
2016,7,14,7,15,778.0,66.5,0.9,17.5,391.0,271.59,191.78
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,332.27,244.06
2016,7,14,7,45,830.5,72.5,0.9,19.0,494.0,392.73,294.53
2016,7,14,8,0,853.0,75.0,0.9,20.0,545.0,452.63,342.66
2016,7,14,8,15,870.0,77.5,0.9,20.5,594.0,510.64,388.14
2016,7,14,8,30,887.0,80.0,0.9,21.0,643.0,568.59,431.76
2016,7,14,8,45,900.5,82.0,0.95,21.5,688.0,623.62,472.09
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,677.65,510.38
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,727.51,544.62
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,775.52,574.97
2016,7,14,9,45,940.0,89.5,1.2,24.0,848.5,819.35,601.4
2016,7,14,10,0,946.0,92.0,1.3,25.0,883.0,860.55,625.74
2016,7,14,10,15,952.0,93.0,1.35,25.5,912.0,897.43,647.58
2016,7,14,10,30,958.0,94.0,1.4,26.0,941.0,931.29,667.33
2016,7,14,10,45,962.0,95.0,1.5,26.5,963.5,960.18,684.53
2016,7,14,11,0,966.0,96.0,1.6,27.0,986.0,985.64,699.57
2016,7,14,11,15,968.5,96.5,1.7,27.0,1001.0,1005.64,712.63
2016,7,14,11,30,971.0,97.0,1.8,27.0,1016.0,1021.93,723.51
2016,7,14,11,45,972.5,97.5,1.9,27.0,1023.5,1033.5,731.56
2016,7,14,12,0,974.0,98.0,2.0,27.0,1031.0,1041.24,737.37
2016,7,14,12,15,974.0,98.0,2.05,27.0,1031.5,1043.17,739.06
2016,7,14,12,30,974.0,98.0,2.1,27.0,1032.0,1041.24,738.51
2016,7,14,12,45,966.0,102.5,2.2,27.0,1022.5,1032.19,734.25
2016,7,14,13,0,958.0,107.0,2.3,27.0,1013.0,1019.43,727.72
2016,7,14,13,15,955.5,106.5,2.35,27.0,998.0,1003.33,718.59
2016,7,14,13,30,953.0,106.0,2.4,27.0,983.0,983.57,707.17
2016,7,14,13,45,948.5,105.0,2.45,27.0,960.5,957.96,692.01
2016,7,14,14,0,944.0,104.0,2.5,27.0,938.0,928.98,674.63
2016,7,14,14,15,938.0,103.0,2.5,26.5,909.0,895.51,655.08
2016,7,14,14,30,932.0,102.0,2.5,26.0,880.0,859.07,633.38
2016,7,14,14,45,923.5,100.5,2.55,26.0,845.0,817.42,607.05
2016,7,14,15,0,915.0,99.0,2.6,26.0,810.0,773.37,578.76
2016,7,14,15,15,904.5,97.0,2.6,25.5,769.5,725.28,547.48
2016,7,14,15,30,894.0,95.0,2.6,25.0,729.0,675.43,512.74
2016,7,14,15,45,880.0,92.5,2.6,24.5,683.5,621.49,473.92
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,566.65,433.1
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,509.21,388.86
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,451.3,342.65
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,390.34,292.57
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,330.85,242.12
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,270.52,190.58
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,213.21,141.39
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,153.46,92.5
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,101.44,55.08
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,52.69,30.59
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,36.05,25.92
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,29.23,19.44
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,22.2,11.0
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,12.28,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,13.0,2.25,11.5,24.5,11.82,0.0
2016,7,15,5,30,285.0,26.0,2.3,12.0,49.0,21.31,10.46
2016,7,15,5,45,391.5,35.5,2.35,12.5,90.5,28.39,19.07
2016,7,15,6,0,498.0,45.0,2.4,13.0,132.0,35.25,25.68
2016,7,15,6,15,564.0,51.5,2.3,13.5,180.5,51.62,30.21
2016,7,15,6,30,630.0,58.0,2.2,14.0,229.0,100.32,55.08
2016,7,15,6,45,676.5,62.5,2.15,14.5,281.0,155.0,95.43
2016,7,15,7,0,723.0,67.0,2.1,15.0,333.0,211.94,142.95
2016,7,15,7,15,755.0,70.5,2.05,15.5,385.0,269.08,193.3
2016,7,15,7,30,787.0,74.0,2.0,16.0,437.0,329.16,246.06
2016,7,15,7,45,812.5,76.5,1.95,16.5,488.0,388.42,297.25
2016,7,15,8,0,838.0,79.0,1.9,17.0,539.0,449.9,348.51
2016,7,15,8,15,855.5,81.5,1.9,17.5,587.5,507.45,395.18
2016,7,15,8,30,873.0,84.0,1.9,18.0,636.0,565.01,440.15
2016,7,15,8,45,887.5,86.0,1.9,18.5,681.5,620.03,481.63
2016,7,15,9,0,902.0,88.0,1.9,19.0,727.0,674.18,521.04
2016,7,15,9,15,912.5,89.5,1.9,19.5,767.5,723.93,556.05
2016,7,15,9,30,923.0,91.0,1.9,20.0,808.0,771.9,587.2
2016,7,15,9,45,930.0,93.0,1.95,20.5,843.0,815.64,615.03
2016,7,15,10,0,937.0,95.0,2.0,21.0,878.0,856.85,640.82
2016,7,15,10,15,943.0,96.5,2.05,21.0,907.0,894.0,664.87
2016,7,15,10,30,949.0,98.0,2.1,21.0,936.0,928.16,686.86
2016,7,15,10,45,954.5,98.0,2.15,21.5,958.5,957.22,704.09
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,982.95,719.11
2016,7,15,11,15,962.5,98.5,2.25,22.0,996.5,1002.88,731.8
2016,7,15,11,30,965.0,99.0,2.3,22.0,1012.0,1019.14,742.23
2016,7,15,11,45,967.5,99.0,2.35,22.5,1020.0,1031.14,748.61
2016,7,15,12,0,970.0,99.0,2.4,23.0,1028.0,1039.35,752.66
2016,7,15,12,15,970.0,99.0,2.4,23.0,1028.0,1041.3,753.77
2016,7,15,12,30,970.0,99.0,2.4,23.0,1028.0,1039.4,752.59
2016,7,15,12,45,962.5,103.0,2.4,23.0,1018.5,1030.37,747.0
2016,7,15,13,0,955.0,107.0,2.4,23.0,1009.0,1017.64,739.2
2016,7,15,13,15,952.0,106.0,2.4,23.0,994.0,1000.62,728.76
2016,7,15,13,30,949.0,105.0,2.4,23.0,979.0,979.97,716.05
2016,7,15,13,45,945.0,104.0,2.4,23.0,956.5,954.89,700.5
2016,7,15,14,0,941.0,103.0,2.4,23.0,934.0,926.42,682.73
2016,7,15,14,15,934.5,102.0,2.4,23.0,905.0,892.6,661.36
2016,7,15,14,30,928.0,101.0,2.4,23.0,876.0,855.84,637.92
2016,7,15,14,45,918.0,100.0,2.4,23.0,840.0,813.64,610.59
2016,7,15,15,0,908.0,99.0,2.4,23.0,804.0,769.16,581.43
2016,7,15,15,15,897.0,97.5,2.4,22.5,763.5,721.47,550.14
2016,7,15,15,30,886.0,96.0,2.4,22.0,723.0,672.07,515.39
2016,7,15,15,45,868.5,94.5,2.4,21.5,677.0,617.33,475.62
2016,7,15,16,0,851.0,93.0,2.4,21.0,631.0,562.04,434.11
2016,7,15,16,15,832.0,90.5,2.35,20.5,582.5,504.92,389.59
2016,7,15,16,30,813.0,88.0,2.3,20.0,534.0,447.35,343.18
2016,7,15,16,45,738.5,89.5,2.3,20.0,465.0,372.78,282.44
2016,7,15,17,0,664.0,91.0,2.3,20.0,396.0,303.27,224.83
2016,7,15,17,15,677.0,82.5,2.3,19.0,361.5,257.39,183.79
2016,7,15,17,30,690.0,74.0,2.3,18.0,327.0,209.3,140.34
2016,7,15,17,45,638.0,69.0,2.35,17.5,275.5,152.68,93.96
2016,7,15,18,0,586.0,64.0,2.4,17.0,224.0,102.0,57.41
2016,7,15,18,15,516.5,56.5,2.35,16.5,176.0,54.97,33.2
2016,7,15,18,30,447.0,49.0,2.3,16.0,128.0,38.63,28.27
2016,7,15,18,45,335.5,38.5,2.3,15.5,87.0,31.03,21.04
2016,7,15,19,0,224.0,28.0,2.3,15.0,46.0,23.15,11.52
2016,7,15,19,15,112.0,14.0,2.35,14.5,23.0,12.73,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.5,2.2,11.5,23.5,12.28,0.0
2016,7,16,5,30,256.0,27.0,2.2,12.0,47.0,22.3,10.84
2016,7,16,5,45,366.0,36.5,2.2,12.5,88.0,29.32,19.83
2016,7,16,6,0,476.0,46.0,2.2,13.0,129.0,36.13,26.44
2016,7,16,6,15,239.0,68.0,2.1,13.5,109.5,56.56,39.29
2016,7,16,6,30,2.0,90.0,2.0,14.0,90.0,77.08,60.23
2016,7,16,6,45,7.5,108.5,1.9,14.5,111.0,94.39,74.49
2016,7,16,7,0,13.0,127.0,1.8,15.0,132.0,112.54,89.19
2016,7,16,7,15,75.5,159.0,1.7,15.5,193.5,158.0,124.42
2016,7,16,7,30,138.0,191.0,1.6,16.0,255.0,213.28,167.81
2016,7,16,7,45,77.5,191.0,1.55,16.5,228.0,198.5,156.89
2016,7,16,8,0,17.0,191.0,1.5,17.0,201.0,175.89,138.84
2016,7,16,8,15,101.5,237.5,1.5,17.5,301.5,262.96,207.48
2016,7,16,8,30,186.0,284.0,1.5,18.0,402.0,362.14,283.58
2016,7,16,8,45,534.5,188.5,1.5,18.5,560.0,505.2,393.87
2016,7,16,9,0,883.0,93.0,1.5,19.0,718.0,667.18,514.26
2016,7,16,9,15,567.5,227.0,1.55,19.5,637.0,618.82,473.48
2016,7,16,9,30,252.0,361.0,1.6,20.0,556.0,532.26,404.97
2016,7,16,9,45,586.5,230.5,1.65,20.5,712.5,690.97,524.91
2016,7,16,10,0,921.0,100.0,1.7,21.0,869.0,849.5,634.29
2016,7,16,10,15,927.5,101.5,1.8,21.0,898.0,886.6,657.49
2016,7,16,10,30,934.0,103.0,1.9,21.0,927.0,920.8,679.99
2016,7,16,10,45,938.0,104.0,2.0,21.5,949.0,949.18,697.31
2016,7,16,11,0,942.0,105.0,2.1,22.0,971.0,974.2,712.45
2016,7,16,11,15,945.5,105.5,2.15,22.0,986.5,994.78,725.57
2016,7,16,11,30,949.0,106.0,2.2,22.0,1002.0,1011.78,736.48
2016,7,16,11,45,950.5,106.5,2.3,22.0,1010.0,1023.19,744.49
2016,7,16,12,0,952.0,107.0,2.4,22.0,1018.0,1030.84,750.23
2016,7,16,12,15,953.0,107.0,2.4,22.0,1018.5,1033.75,751.96
2016,7,16,12,30,954.0,107.0,2.4,22.0,1019.0,1032.86,751.42
2016,7,16,12,45,951.5,107.5,2.45,22.0,1011.5,1025.29,747.27
2016,7,16,13,0,949.0,108.0,2.5,22.0,1004.0,1013.99,740.85
2016,7,16,13,15,947.0,107.5,2.5,22.0,989.5,998.48,731.29
2016,7,16,13,30,945.0,107.0,2.5,22.0,975.0,979.32,719.44
2016,7,16,13,45,943.0,105.0,2.55,22.0,954.0,955.12,704.81
2016,7,16,14,0,941.0,103.0,2.6,22.0,933.0,927.45,687.85
2016,7,16,14,15,936.0,101.5,2.6,21.5,904.5,894.37,668.08
2016,7,16,14,30,931.0,100.0,2.6,21.0,876.0,858.27,646.06
2016,7,16,14,45,924.5,98.0,2.6,21.0,842.0,817.64,619.5
2016,7,16,15,0,918.0,96.0,2.6,21.0,808.0,774.46,590.91
2016,7,16,15,15,908.0,94.0,2.6,20.5,768.0,726.52,559.29
2016,7,16,15,30,898.0,92.0,2.6,20.0,728.0,676.75,523.92
2016,7,16,15,45,886.0,89.5,2.65,20.0,683.5,623.74,484.29
2016,7,16,16,0,874.0,87.0,2.7,20.0,639.0,569.6,442.57
2016,7,16,16,15,857.0,84.0,2.7,19.5,590.0,511.67,397.2
2016,7,16,16,30,840.0,81.0,2.7,19.0,541.0,453.11,349.7
2016,7,16,16,45,818.0,77.5,2.7,19.0,490.5,392.47,298.36
2016,7,16,17,0,796.0,74.0,2.7,19.0,440.0,332.99,246.56
2016,7,16,17,15,764.5,70.5,2.7,18.5,387.5,272.42,193.68
2016,7,16,17,30,733.0,67.0,2.7,18.0,335.0,214.71,143.21
2016,7,16,17,45,688.5,62.0,2.7,17.5,283.0,156.88,95.28
2016,7,16,18,0,644.0,57.0,2.7,17.0,231.0,101.15,54.4
2016,7,16,18,15,576.5,50.5,2.7,16.0,182.0,51.45,29.34
2016,7,16,18,30,509.0,44.0,2.7,15.0,133.0,34.5,24.76
2016,7,16,18,45,396.5,35.0,2.7,14.5,90.5,28.04,18.53
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,21.4,9.99
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,11.82,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,2.95,11.5,23.5,11.37,0.0
2016,7,17,5,30,286.0,25.0,3.0,12.0,47.0,20.54,9.12
2016,7,17,5,45,400.0,33.5,3.05,12.5,88.5,26.77,17.57
2016,7,17,6,0,514.0,42.0,3.1,13.0,130.0,32.86,23.51
2016,7,17,6,15,579.5,48.0,3.05,13.5,178.5,48.59,27.72
2016,7,17,6,30,645.0,54.0,3.0,14.0,227.0,100.58,54.83
2016,7,17,6,45,687.5,59.0,3.0,14.5,278.5,153.08,93.46
2016,7,17,7,0,730.0,64.0,3.0,15.0,330.0,210.4,141.7
2016,7,17,7,15,761.0,67.5,2.95,15.0,381.5,267.77,193.01
2016,7,17,7,30,792.0,71.0,2.9,15.0,433.0,327.96,246.95
2016,7,17,7,45,445.0,152.5,2.85,15.5,360.5,313.05,245.15
2016,7,17,8,0,98.0,234.0,2.8,16.0,288.0,251.17,199.8
2016,7,17,8,15,241.0,239.5,2.8,16.5,387.5,341.28,271.11
2016,7,17,8,30,384.0,245.0,2.8,17.0,487.0,439.95,347.9
2016,7,17,8,45,643.0,164.5,2.85,17.5,604.5,551.51,434.97
2016,7,17,9,0,902.0,84.0,2.9,18.0,722.0,671.03,526.6
2016,7,17,9,15,576.5,222.0,2.95,18.0,638.5,623.82,486.82
2016,7,17,9,30,251.0,360.0,3.0,18.0,555.0,531.02,412.16
2016,7,17,9,45,587.0,229.5,3.05,18.5,711.5,691.02,536.51
2016,7,17,10,0,923.0,99.0,3.1,19.0,868.0,850.8,650.97
2016,7,17,10,15,928.5,100.0,3.1,19.0,896.5,886.7,673.61
2016,7,17,10,30,934.0,101.0,3.1,19.0,925.0,919.61,695.05
2016,7,17,10,45,937.0,103.0,3.15,19.0,946.0,948.14,713.8
2016,7,17,11,0,940.0,105.0,3.2,19.0,967.0,973.25,730.27
2016,7,17,11,15,942.5,105.5,3.25,19.0,982.0,992.91,743.13
2016,7,17,11,30,945.0,106.0,3.3,19.0,997.0,1008.95,753.68
2016,7,17,11,45,946.0,106.0,3.4,19.0,1004.0,1019.38,760.99
2016,7,17,12,0,947.0,106.0,3.5,19.0,1011.0,1026.07,765.96
2016,7,17,12,15,946.5,106.0,3.55,19.0,1011.0,1027.53,767.2
2016,7,17,12,30,946.0,106.0,3.6,19.0,1011.0,1025.22,766.08
2016,7,17,12,45,941.5,108.0,3.65,19.0,1002.5,1017.26,761.3
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,1005.62,754.19
2016,7,17,13,15,934.0,109.5,3.75,19.0,978.5,989.34,744.03
2016,7,17,13,30,931.0,109.0,3.8,19.0,963.0,969.49,731.53
2016,7,17,13,45,928.5,106.5,3.85,19.0,941.5,944.65,715.63
2016,7,17,14,0,926.0,104.0,3.9,19.0,920.0,916.4,697.37
2016,7,17,14,15,920.0,102.5,3.95,18.5,891.5,882.89,676.67
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,846.47,653.69
2016,7,17,14,45,908.0,98.0,4.05,18.0,828.5,805.83,626.21
2016,7,17,15,0,902.0,95.0,4.1,18.0,794.0,762.64,596.61
2016,7,17,15,15,891.5,93.5,4.15,17.5,754.0,715.47,564.41
2016,7,17,15,30,881.0,92.0,4.2,17.0,714.0,666.57,528.45
2016,7,17,15,45,868.5,89.0,4.3,17.0,669.5,613.53,487.56
2016,7,17,16,0,856.0,86.0,4.4,17.0,625.0,559.47,444.65
2016,7,17,16,15,838.5,83.5,4.4,16.5,577.0,502.65,398.71
2016,7,17,16,30,821.0,81.0,4.4,16.0,529.0,445.33,350.8
2016,7,17,16,45,798.0,77.5,4.45,15.5,479.0,385.31,299.29
2016,7,17,17,0,775.0,74.0,4.5,15.0,429.0,326.6,247.35
2016,7,17,17,15,543.5,101.0,4.45,14.5,335.5,239.17,177.42
2016,7,17,17,30,312.0,128.0,4.4,14.0,242.0,175.59,130.34
2016,7,17,17,45,466.5,92.5,4.4,14.0,233.0,146.73,98.22
2016,7,17,18,0,621.0,57.0,4.4,14.0,224.0,99.4,54.54
2016,7,17,18,15,553.5,50.5,4.3,13.5,175.5,51.06,29.62
2016,7,17,18,30,486.0,44.0,4.2,13.0,127.0,34.49,24.94
2016,7,17,18,45,373.0,35.0,4.1,12.5,86.0,28.06,18.67
2016,7,17,19,0,260.0,26.0,4.0,12.0,45.0,21.44,9.78
2016,7,17,19,15,130.0,13.0,3.95,11.5,22.5,11.82,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,3.1,11.5,22.5,10.46,0.0
2016,7,18,5,30,285.0,23.0,3.2,12.0,45.0,18.75,7.4
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.5,25.06,16.04
2016,7,18,6,0,505.0,40.0,3.4,13.0,126.0,31.19,22.02
2016,7,18,6,15,569.5,46.0,3.4,13.0,173.5,46.52,26.29
2016,7,18,6,30,634.0,52.0,3.4,13.0,221.0,97.68,53.07
2016,7,18,6,45,317.0,66.0,3.4,13.5,150.5,102.07,67.41
2016,7,18,7,0,0.0,80.0,3.4,14.0,80.0,70.46,54.63
2016,7,18,7,15,7.5,119.5,3.3,14.5,123.0,106.59,84.58
2016,7,18,7,30,15.0,159.0,3.2,15.0,166.0,143.97,115.05
2016,7,18,7,45,14.0,172.0,3.15,15.5,179.0,156.53,124.84
2016,7,18,8,0,13.0,185.0,3.1,16.0,192.0,168.94,134.39
2016,7,18,8,15,98.0,233.5,3.05,16.0,294.5,257.91,205.86
2016,7,18,8,30,183.0,282.0,3.0,16.0,397.0,359.16,285.78
2016,7,18,8,45,270.5,287.0,3.0,16.5,471.0,432.87,342.79
2016,7,18,9,0,358.0,292.0,3.0,17.0,545.0,509.73,401.38
2016,7,18,9,15,630.5,189.0,3.0,17.5,665.0,631.07,495.58
2016,7,18,9,30,903.0,86.0,3.0,18.0,785.0,753.9,586.84
2016,7,18,9,45,678.0,204.0,3.0,18.5,741.5,738.0,570.13
2016,7,18,10,0,453.0,322.0,3.0,19.0,698.0,691.15,530.01
2016,7,18,10,15,689.0,208.5,3.0,19.0,803.5,802.13,614.78
2016,7,18,10,30,925.0,95.0,3.0,19.0,909.0,906.65,686.26
2016,7,18,10,45,929.5,95.5,3.05,19.5,931.0,934.85,702.86
2016,7,18,11,0,934.0,96.0,3.1,20.0,953.0,959.76,717.82
2016,7,18,11,15,936.5,96.5,3.1,20.0,967.5,979.36,730.23
2016,7,18,11,30,939.0,97.0,3.1,20.0,982.0,995.36,740.32
2016,7,18,11,45,941.0,97.0,3.15,20.0,990.0,1006.73,747.85
2016,7,18,12,0,943.0,97.0,3.2,20.0,998.0,1014.38,753.06
2016,7,18,12,15,943.5,97.0,3.25,20.0,998.0,1016.83,754.96
2016,7,18,12,30,944.0,97.0,3.3,20.0,998.0,1015.5,754.52
2016,7,18,12,45,947.0,94.0,3.35,20.0,992.0,1009.82,751.31
2016,7,18,13,0,950.0,91.0,3.4,20.0,986.0,1000.3,745.68
2016,7,18,13,15,948.0,90.5,3.4,20.0,971.5,984.74,735.74
2016,7,18,13,30,946.0,90.0,3.4,20.0,957.0,965.53,723.46
2016,7,18,13,45,944.5,87.5,3.4,20.0,936.5,941.18,707.76
2016,7,18,14,0,943.0,85.0,3.4,20.0,916.0,913.32,689.69
2016,7,18,14,15,938.0,84.0,3.4,20.0,888.0,880.62,668.26
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,844.89,644.63
2016,7,18,14,45,927.5,80.5,3.4,20.0,826.0,804.39,617.5
2016,7,18,15,0,922.0,78.0,3.4,20.0,792.0,761.27,588.27
2016,7,18,15,15,642.0,185.0,3.4,19.5,669.5,636.44,495.8
2016,7,18,15,30,362.0,292.0,3.4,19.0,547.0,513.11,400.81
2016,7,18,15,45,622.5,181.0,3.4,19.0,586.5,556.33,436.82
2016,7,18,16,0,883.0,70.0,3.4,19.0,626.0,559.27,439.51
2016,7,18,16,15,867.5,68.0,3.4,18.5,578.0,502.58,393.98
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,445.69,346.95
2016,7,18,16,45,832.0,63.0,3.45,18.0,480.5,386.16,295.73
2016,7,18,17,0,812.0,60.0,3.5,18.0,431.0,327.5,243.81
2016,7,18,17,15,783.5,57.0,3.5,17.5,379.5,267.71,190.69
2016,7,18,17,30,755.0,54.0,3.5,17.0,328.0,207.88,137.67
2016,7,18,17,45,715.0,50.0,3.5,16.5,277.0,150.31,89.16
2016,7,18,18,0,675.0,46.0,3.5,16.0,226.0,97.17,50.05
2016,7,18,18,15,613.0,41.0,3.45,15.5,178.0,47.28,25.24
2016,7,18,18,30,551.0,36.0,3.4,15.0,130.0,30.44,21.15
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,24.54,15.44
2016,7,18,19,0,344.0,21.0,3.3,14.0,47.0,18.51,7.23
2016,7,18,19,15,172.0,10.5,3.25,13.5,23.5,9.55,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,11.0,23.0,9.55,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,18.6,6.84
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,24.62,15.69
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,30.52,21.5
2016,7,19,6,15,614.5,41.5,2.9,12.5,177.5,46.23,25.63
2016,7,19,6,30,677.0,47.0,2.9,13.0,226.0,96.59,50.48
2016,7,19,6,45,718.0,50.5,2.9,13.5,277.0,149.51,89.46
2016,7,19,7,0,759.0,54.0,2.9,14.0,328.0,206.99,138.24
2016,7,19,7,15,787.5,57.5,2.85,14.5,379.5,267.53,192.34
2016,7,19,7,30,816.0,61.0,2.8,15.0,431.0,328.07,246.52
2016,7,19,7,45,490.0,148.0,2.8,15.5,377.5,326.67,255.39
2016,7,19,8,0,164.0,235.0,2.8,16.0,324.0,284.38,225.96
2016,7,19,8,15,526.0,153.0,2.8,16.5,476.0,412.24,327.12
2016,7,19,8,30,888.0,71.0,2.8,17.0,628.0,561.62,443.74
2016,7,19,8,45,899.0,73.5,2.8,17.5,672.0,616.0,485.14
2016,7,19,9,0,910.0,76.0,2.8,18.0,716.0,669.16,524.77
2016,7,19,9,15,919.0,77.5,2.8,18.0,755.5,718.46,561.24
2016,7,19,9,30,928.0,79.0,2.8,18.0,795.0,765.84,593.7
2016,7,19,9,45,931.0,83.0,2.8,18.5,829.0,808.94,621.57
2016,7,19,10,0,934.0,87.0,2.8,19.0,863.0,849.21,647.08
2016,7,19,10,15,939.5,88.0,2.8,19.0,891.5,885.58,670.86
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,918.93,692.45
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.0,946.96,710.77
2016,7,19,11,0,949.0,93.0,2.9,19.0,962.0,971.5,726.79
2016,7,19,11,15,951.5,93.5,2.9,19.0,977.0,991.41,739.35
2016,7,19,11,30,954.0,94.0,2.9,19.0,992.0,1007.67,749.56
2016,7,19,11,45,955.5,94.0,2.95,19.0,999.5,1018.74,756.9
2016,7,19,12,0,957.0,94.0,3.0,19.0,1007.0,1026.02,761.88
2016,7,19,12,15,957.0,94.0,3.0,19.0,1007.0,1028.03,763.07
2016,7,19,12,30,957.0,94.0,3.0,19.0,1007.0,1026.2,761.9
2016,7,19,12,45,950.5,97.5,3.05,19.5,998.5,1017.77,755.51
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,1005.64,746.82
2016,7,19,13,15,941.0,100.5,3.1,20.0,975.0,989.23,736.42
2016,7,19,13,30,938.0,100.0,3.1,20.0,960.0,969.22,723.71
2016,7,19,13,45,937.5,97.0,3.15,20.5,939.0,945.45,707.54
2016,7,19,14,0,937.0,94.0,3.2,21.0,918.0,918.15,689.02
2016,7,19,14,15,931.0,93.0,3.25,20.5,889.5,884.75,668.9
2016,7,19,14,30,925.0,92.0,3.3,20.0,861.0,848.4,646.52
2016,7,19,14,45,920.0,89.0,3.35,20.0,827.0,808.05,619.83
2016,7,19,15,0,915.0,86.0,3.4,20.0,793.0,765.04,590.97
2016,7,19,15,15,905.0,84.0,3.45,20.0,753.0,717.1,558.19
2016,7,19,15,30,895.0,82.0,3.5,20.0,713.0,667.35,521.37
2016,7,19,15,45,884.5,79.0,3.55,20.0,669.0,614.76,481.38
2016,7,19,16,0,874.0,76.0,3.6,20.0,625.0,560.93,439.22
2016,7,19,16,15,857.5,74.0,3.6,19.5,577.0,504.1,394.06
2016,7,19,16,30,841.0,72.0,3.6,19.0,529.0,447.19,347.19
2016,7,19,16,45,822.5,68.0,3.6,18.5,479.0,387.76,296.76
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,329.07,245.36
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,266.83,190.34
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,208.87,138.91
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,151.55,90.57
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,98.51,51.43
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,48.51,26.37
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,31.39,21.97
2016,7,19,18,45,440.0,29.0,3.1,14.5,87.0,25.06,15.85
2016,7,19,19,0,338.0,21.0,3.0,14.0,46.0,18.57,6.85
2016,7,19,19,15,169.0,10.5,2.95,13.5,23.0,9.55,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.45,11.5,22.0,9.1,0.0
2016,7,20,5,30,341.0,20.0,2.5,12.0,44.0,17.67,5.6
2016,7,20,5,45,447.0,27.5,2.6,12.5,85.5,23.73,14.8
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,29.66,20.63
2016,7,20,6,15,615.5,40.5,2.7,13.5,175.5,45.19,24.76
2016,7,20,6,30,678.0,46.0,2.7,14.0,224.0,95.64,49.47
2016,7,20,6,45,720.0,49.5,2.7,14.5,275.0,148.81,88.42
2016,7,20,7,0,762.0,53.0,2.7,15.0,326.0,206.65,137.28
2016,7,20,7,15,791.0,56.0,2.6,15.5,378.0,267.07,191.03
2016,7,20,7,30,820.0,59.0,2.5,16.0,430.0,327.55,244.86
2016,7,20,7,45,841.5,61.5,2.45,16.5,480.5,386.88,296.87
2016,7,20,8,0,863.0,64.0,2.4,17.0,531.0,447.24,348.01
2016,7,20,8,15,879.0,66.0,2.35,17.5,579.5,505.12,395.43
2016,7,20,8,30,895.0,68.0,2.3,18.0,628.0,562.84,440.9
2016,7,20,8,45,908.0,69.5,2.25,18.5,673.0,617.82,482.6
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,671.75,522.0
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,721.95,558.3
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,770.24,590.81
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,813.45,618.58
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,853.43,643.81
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,890.37,666.29
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,924.31,686.52
2016,7,20,10,45,954.5,90.0,2.35,21.5,945.5,953.63,704.0
2016,7,20,11,0,960.0,90.0,2.4,22.0,968.0,979.59,719.25
2016,7,20,11,15,963.0,90.5,2.45,22.0,983.5,1000.22,732.42
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,1017.16,743.31
2016,7,20,11,45,968.5,90.5,2.6,22.5,1007.0,1028.84,749.98
2016,7,20,12,0,971.0,90.0,2.7,23.0,1015.0,1036.7,754.3
2016,7,20,12,15,971.5,90.0,2.75,23.0,1015.5,1039.23,756.29
2016,7,20,12,30,972.0,90.0,2.8,23.0,1016.0,1037.87,755.93
2016,7,20,12,45,971.5,89.5,2.85,23.0,1008.5,1031.14,752.23
2016,7,20,13,0,971.0,89.0,2.9,23.0,1001.0,1020.52,746.15
2016,7,20,13,15,968.5,88.5,2.95,23.0,986.5,1004.18,736.43
2016,7,20,13,30,966.0,88.0,3.0,23.0,972.0,984.1,724.34
2016,7,20,13,45,963.0,86.5,3.1,23.0,950.5,958.92,709.27
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,930.24,691.78
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,896.98,672.04
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,860.62,649.95
2016,7,20,14,45,943.0,81.5,3.35,22.0,837.5,819.27,622.89
2016,7,20,15,0,936.0,80.0,3.4,22.0,803.0,775.35,593.72
2016,7,20,15,15,927.0,78.5,3.4,21.5,763.0,727.67,562.37
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,678.04,527.05
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,624.4,486.52
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,569.61,443.88
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,511.94,398.31
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,454.08,350.93
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.5,393.43,299.8
2016,7,20,17,0,820.0,63.0,3.6,19.0,435.0,333.74,247.82
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.5,270.99,192.53
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,212.46,140.72
2016,7,20,17,45,720.0,52.5,3.6,17.5,278.5,153.72,91.43
2016,7,20,18,0,679.0,48.0,3.6,17.0,227.0,99.57,51.67
2016,7,20,18,15,614.5,42.5,3.5,16.5,178.0,48.8,26.34
2016,7,20,18,30,550.0,37.0,3.4,16.0,129.0,31.47,21.92
2016,7,20,18,45,443.5,29.0,3.35,15.5,87.0,25.13,15.79
2016,7,20,19,0,337.0,21.0,3.3,15.0,45.0,18.64,6.34
2016,7,20,19,15,168.5,10.5,3.3,14.5,22.5,9.55,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,9.1,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,17.73,4.95
2016,7,21,5,45,441.0,28.0,3.15,12.5,84.5,24.27,15.2
2016,7,21,6,0,550.0,36.0,3.3,13.0,126.0,30.64,21.47
2016,7,21,6,15,614.0,41.5,3.3,13.5,174.5,45.91,25.52
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,96.44,50.18
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,149.75,89.24
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,207.8,138.35
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,268.32,192.35
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,328.96,246.53
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,388.43,298.94
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,448.93,350.53
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,506.95,398.42
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,564.81,444.39
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,619.62,486.4
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,673.33,526.11
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.5,723.59,562.88
2016,7,21,9,30,940.0,75.0,2.8,19.0,798.0,771.95,595.85
2016,7,21,9,45,945.0,77.5,2.8,19.5,832.5,815.69,623.98
2016,7,21,10,0,950.0,80.0,2.8,20.0,867.0,856.71,649.82
2016,7,21,10,15,956.0,81.0,2.85,20.0,896.0,894.12,674.53
2016,7,21,10,30,962.0,82.0,2.9,20.0,925.0,928.5,697.08
2016,7,21,10,45,966.5,82.0,2.95,20.5,947.5,957.3,714.44
2016,7,21,11,0,971.0,82.0,3.0,21.0,970.0,982.65,729.48
2016,7,21,11,15,974.5,82.5,3.1,21.0,985.5,1003.99,743.69
2016,7,21,11,30,978.0,83.0,3.2,21.0,1001.0,1021.61,755.56
2016,7,21,11,45,980.0,83.0,3.3,21.5,1009.0,1033.47,762.27
2016,7,21,12,0,982.0,83.0,3.4,22.0,1017.0,1041.44,766.55
2016,7,21,12,15,982.5,83.0,3.45,22.0,1018.0,1044.01,768.5
2016,7,21,12,30,983.0,83.0,3.5,22.0,1019.0,1042.63,768.02
2016,7,21,12,45,975.0,88.0,3.6,22.0,1010.0,1034.15,763.39
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,1021.86,756.35
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,1006.04,747.78
