Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,986.47,736.76
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.5,962.13,721.46
2016,7,21,14,0,961.0,87.0,3.8,21.0,931.0,934.18,703.69
2016,7,21,14,15,956.0,86.0,3.8,21.0,902.5,900.86,681.9
2016,7,21,14,30,951.0,85.0,3.8,21.0,874.0,864.43,657.86
2016,7,21,14,45,947.0,82.0,3.8,21.0,840.0,823.81,630.73
2016,7,21,15,0,943.0,79.0,3.8,21.0,806.0,780.37,601.38
2016,7,21,15,15,934.0,77.5,3.75,20.5,765.5,732.35,569.32
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,682.34,533.38
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,628.81,492.52
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,573.86,449.38
2016,7,21,16,15,890.0,68.0,3.65,19.5,587.5,515.51,402.93
2016,7,21,16,30,874.0,66.0,3.6,19.0,539.0,456.96,354.66
2016,7,21,16,45,854.5,63.0,3.6,18.5,488.0,396.17,303.04
2016,7,21,17,0,835.0,60.0,3.6,18.0,437.0,336.16,250.43
2016,7,21,17,15,805.5,57.0,3.55,17.5,384.5,274.5,195.66
2016,7,21,17,30,776.0,54.0,3.5,17.0,332.0,213.02,141.14
2016,7,21,17,45,734.5,50.0,3.45,16.5,279.5,153.72,91.14
2016,7,21,18,0,693.0,46.0,3.4,16.0,227.0,99.05,50.87
2016,7,21,18,15,629.5,40.5,3.3,15.5,178.0,47.39,25.05
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,29.72,20.47
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,23.78,14.66
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,17.71,5.2
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,9.1,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.15,11.5,21.0,9.1,0.0
2016,7,22,5,30,331.0,20.0,2.2,12.0,42.0,17.81,4.17
2016,7,22,5,45,440.5,28.0,2.25,12.5,83.5,24.34,15.21
2016,7,22,6,0,550.0,36.0,2.3,13.0,125.0,30.71,21.52
2016,7,22,6,15,616.0,41.5,2.2,13.5,174.0,45.83,25.55
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,96.69,50.24
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,150.84,89.82
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,209.81,139.41
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,271.07,193.61
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,332.68,248.05
2016,7,22,7,45,851.0,64.0,1.85,17.0,484.5,393.38,300.2
2016,7,22,8,0,873.0,67.0,1.8,18.0,536.0,455.17,351.19
2016,7,22,8,15,889.5,69.0,1.8,18.5,585.5,514.03,398.79
2016,7,22,8,30,906.0,71.0,1.8,19.0,635.0,572.76,444.45
2016,7,22,8,45,918.5,73.0,1.8,19.5,680.5,628.66,486.34
2016,7,22,9,0,931.0,75.0,1.8,20.0,726.0,683.44,525.92
2016,7,22,9,15,941.0,76.5,1.8,20.5,767.0,734.58,561.23
2016,7,22,9,30,951.0,78.0,1.8,21.0,808.0,783.83,592.58
2016,7,22,9,45,950.5,83.5,1.85,21.5,841.5,826.84,619.59
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,866.67,644.18
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.5,904.15,666.96
2016,7,22,10,30,962.0,91.0,2.0,23.0,934.0,938.58,687.54
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.5,967.93,704.7
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,993.82,719.6
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,1014.25,733.01
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,1030.92,744.15
2016,7,22,11,45,978.0,93.5,2.4,24.5,1017.0,1043.28,751.2
2016,7,22,12,0,980.0,94.0,2.5,25.0,1025.0,1051.74,755.89
2016,7,22,12,15,979.5,94.0,2.6,25.0,1025.0,1053.35,757.83
2016,7,22,12,30,979.0,94.0,2.7,25.0,1025.0,1051.01,757.4
2016,7,22,12,45,976.0,94.5,2.8,25.0,1017.0,1042.82,753.35
2016,7,22,13,0,973.0,95.0,2.9,25.0,1009.0,1030.76,746.92
2016,7,22,13,15,970.5,94.5,2.95,25.0,993.5,1014.36,737.29
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,994.21,725.3
2016,7,22,13,45,963.5,93.5,3.1,25.0,955.5,968.6,710.13
2016,7,22,14,0,959.0,93.0,3.2,25.0,933.0,939.53,692.59
2016,7,22,14,15,953.0,92.0,3.2,24.5,904.0,905.38,672.18
2016,7,22,14,30,947.0,91.0,3.2,24.0,875.0,868.18,649.52
2016,7,22,14,45,939.0,89.5,3.25,24.0,839.5,826.06,622.27
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,781.44,592.97
2016,7,22,15,15,921.0,86.5,3.3,23.5,763.5,733.14,561.57
2016,7,22,15,30,911.0,85.0,3.3,23.0,723.0,682.98,526.09
2016,7,22,15,45,897.5,83.0,3.3,23.0,677.5,628.61,485.33
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,573.23,442.63
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,514.89,397.14
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,456.49,349.94
2016,7,22,16,45,826.0,73.0,3.3,22.0,482.5,394.12,297.5
2016,7,22,17,0,802.0,70.0,3.3,22.0,431.0,333.63,245.17
2016,7,22,17,15,770.5,66.5,3.25,21.0,378.5,272.32,192.27
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,213.87,141.58
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,155.32,93.22
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,102.2,54.76
2016,7,22,18,15,574.5,47.5,3.0,18.0,172.0,49.37,27.27
2016,7,22,18,30,505.0,41.0,2.9,17.0,123.0,32.29,22.5
2016,7,22,18,45,385.5,31.5,2.85,16.5,81.5,25.29,15.74
2016,7,22,19,0,266.0,22.0,2.8,16.0,40.0,18.07,4.61
2016,7,22,19,15,133.0,11.0,2.8,15.5,20.0,10.01,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.55,12.5,19.0,9.55,0.0
2016,7,23,5,30,275.0,21.0,1.5,13.0,38.0,17.27,2.88
2016,7,23,5,45,393.0,29.5,1.45,14.0,79.0,23.64,14.45
2016,7,23,6,0,511.0,38.0,1.4,15.0,120.0,29.84,20.56
2016,7,23,6,15,580.0,44.5,1.4,15.5,168.5,47.74,27.51
2016,7,23,6,30,649.0,51.0,1.4,16.0,217.0,97.57,51.85
2016,7,23,6,45,695.5,55.0,1.4,16.5,269.0,150.27,89.83
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,208.27,137.85
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,266.83,188.68
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,328.27,241.61
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,389.53,293.17
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,450.59,342.69
2016,7,23,8,15,870.0,73.5,1.45,22.0,578.0,509.21,388.62
2016,7,23,8,30,887.0,76.0,1.5,23.0,627.0,567.79,432.63
2016,7,23,8,45,900.0,78.0,1.55,24.0,672.0,623.13,472.58
2016,7,23,9,0,913.0,80.0,1.6,25.0,717.0,677.44,510.27
2016,7,23,9,15,923.0,81.5,1.65,25.5,758.0,727.85,544.81
2016,7,23,9,30,933.0,83.0,1.7,26.0,799.0,776.42,575.47
2016,7,23,9,45,941.0,84.5,1.8,26.5,834.0,821.32,603.67
2016,7,23,10,0,949.0,86.0,1.9,27.0,869.0,863.73,629.93
2016,7,23,10,15,954.5,87.0,1.95,27.5,898.0,900.8,651.97
2016,7,23,10,30,960.0,88.0,2.0,28.0,927.0,934.8,671.86
2016,7,23,10,45,963.0,89.5,2.15,28.5,949.5,963.8,689.51
2016,7,23,11,0,966.0,91.0,2.3,29.0,972.0,989.28,704.92
2016,7,23,11,15,969.0,91.5,2.4,29.0,987.0,1010.13,718.33
2016,7,23,11,30,972.0,92.0,2.5,29.0,1002.0,1027.24,729.51
2016,7,23,11,45,972.0,93.0,2.6,29.0,1009.5,1038.15,736.91
2016,7,23,12,0,972.0,94.0,2.7,29.0,1017.0,1045.16,742.02
2016,7,23,12,15,972.5,94.0,2.75,29.0,1017.5,1047.73,743.99
2016,7,23,12,30,973.0,94.0,2.8,29.0,1018.0,1046.37,743.65
2016,7,23,12,45,968.0,96.5,2.85,29.0,1009.5,1038.28,739.2
2016,7,23,13,0,963.0,99.0,2.9,29.0,1001.0,1026.37,732.48
2016,7,23,13,15,960.5,98.5,2.95,28.5,986.5,1010.09,724.51
2016,7,23,13,30,958.0,98.0,3.0,28.0,972.0,990.1,714.19
2016,7,23,13,45,954.5,97.0,3.05,28.0,950.0,965.08,699.18
2016,7,23,14,0,951.0,96.0,3.1,28.0,928.0,936.58,681.88
2016,7,23,14,15,945.5,94.5,3.1,27.5,899.0,902.54,661.83
2016,7,23,14,30,940.0,93.0,3.1,27.0,870.0,865.45,639.54
2016,7,23,14,45,932.5,91.5,3.15,27.0,835.0,823.92,613.05
2016,7,23,15,0,925.0,90.0,3.2,27.0,800.0,779.86,584.53
2016,7,23,15,15,915.0,88.5,3.2,26.5,759.5,731.75,553.67
2016,7,23,15,30,905.0,87.0,3.2,26.0,719.0,681.79,518.77
2016,7,23,15,45,891.5,85.0,3.25,26.0,674.0,627.62,478.86
2016,7,23,16,0,878.0,83.0,3.3,26.0,629.0,572.46,436.99
2016,7,23,16,15,860.5,80.5,3.25,25.0,580.0,514.1,392.71
2016,7,23,16,30,843.0,78.0,3.2,24.0,531.0,455.74,346.63
2016,7,23,16,45,819.0,75.0,3.2,23.5,479.5,393.75,295.54
2016,7,23,17,0,795.0,72.0,3.2,23.0,428.0,333.56,244.29
2016,7,23,17,15,763.0,68.0,3.15,22.0,375.5,271.95,191.45
2016,7,23,17,30,731.0,64.0,3.1,21.0,323.0,213.31,140.88
2016,7,23,17,45,683.5,59.5,3.05,20.5,271.0,155.16,93.07
2016,7,23,18,0,636.0,55.0,3.0,20.0,219.0,99.66,52.74
2016,7,23,18,15,564.5,48.0,2.95,19.0,170.0,49.56,27.48
2016,7,23,18,30,493.0,41.0,2.9,18.0,121.0,32.34,22.41
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.5,25.35,15.64
2016,7,23,19,0,251.0,22.0,2.8,17.0,38.0,18.14,3.71
2016,7,23,19,15,125.5,11.0,2.85,16.5,19.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.5,10.5,1.65,12.5,17.5,9.55,0.0
2016,7,24,5,30,235.0,21.0,1.6,13.0,35.0,17.31,1.73
2016,7,24,5,45,354.5,31.0,1.55,13.5,75.0,25.0,15.55
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,32.42,22.89
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,46.64,27.19
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,95.06,51.11
2016,7,24,6,45,667.5,59.0,1.2,16.0,264.0,149.97,90.96
2016,7,24,7,0,716.0,64.0,1.1,17.0,316.0,207.7,138.23
2016,7,24,7,15,749.5,68.0,1.05,17.5,368.0,265.82,188.58
2016,7,24,7,30,783.0,72.0,1.0,18.0,420.0,327.11,241.31
2016,7,24,7,45,808.0,75.0,1.0,18.5,472.0,387.03,292.04
2016,7,24,8,0,833.0,78.0,1.0,19.0,524.0,448.48,342.23
2016,7,24,8,15,851.0,81.0,1.0,19.5,573.0,507.56,388.79
2016,7,24,8,30,869.0,84.0,1.0,20.0,622.0,566.3,433.28
2016,7,24,8,45,884.0,85.5,1.05,21.0,667.5,621.57,473.13
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,676.01,510.91
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,726.73,545.79
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,775.67,576.73
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,820.14,604.77
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,862.14,630.91
2016,7,24,10,15,942.0,95.0,1.5,24.5,895.0,899.27,653.66
2016,7,24,10,30,948.0,96.0,1.6,25.0,924.0,933.38,674.34
2016,7,24,10,45,953.0,97.0,1.7,25.5,946.5,963.41,692.32
2016,7,24,11,0,958.0,98.0,1.8,26.0,969.0,990.04,708.12
2016,7,24,11,15,960.5,98.5,1.85,26.0,984.5,1010.29,720.69
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,1026.82,731.07
2016,7,24,11,45,964.5,99.0,2.0,26.5,1008.0,1038.1,737.48
2016,7,24,12,0,966.0,99.0,2.1,27.0,1016.0,1045.53,741.6
2016,7,24,12,15,966.0,99.5,2.2,27.0,1016.0,1048.1,744.28
2016,7,24,12,30,966.0,100.0,2.3,27.0,1016.0,1046.77,744.65
2016,7,24,12,45,962.5,100.5,2.4,27.0,1007.5,1038.15,740.54
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,1025.71,734.12
2016,7,24,13,15,956.0,100.5,2.55,27.0,984.0,1009.0,724.53
2016,7,24,13,30,953.0,100.0,2.6,27.0,969.0,988.6,712.63
2016,7,24,13,45,948.5,99.5,2.7,27.0,946.5,963.25,697.99
2016,7,24,14,0,944.0,99.0,2.8,27.0,924.0,934.49,681.03
2016,7,24,14,15,937.5,97.5,2.85,26.5,894.5,899.76,660.92
2016,7,24,14,30,931.0,96.0,2.9,26.0,865.0,862.06,638.57
2016,7,24,14,45,923.0,94.5,2.95,26.0,829.5,820.41,612.0
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,776.29,583.41
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.5,727.84,552.24
2016,7,24,15,30,893.0,90.0,3.0,25.0,713.0,677.64,517.05
2016,7,24,15,45,878.5,87.5,3.0,24.5,667.5,622.87,477.44
2016,7,24,16,0,864.0,85.0,3.0,24.0,622.0,567.24,435.84
2016,7,24,16,15,846.0,82.5,2.95,23.5,573.0,509.29,390.88
2016,7,24,16,30,828.0,80.0,2.9,23.0,524.0,451.06,344.12
2016,7,24,16,45,803.0,77.0,2.9,22.5,472.5,389.85,293.61
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,330.17,242.76
2016,7,24,17,15,745.0,69.5,2.9,21.0,368.5,268.73,190.1
2016,7,24,17,30,712.0,65.0,2.9,20.0,316.0,210.42,139.8
2016,7,24,17,45,663.5,60.0,2.9,19.5,264.5,152.75,92.32
2016,7,24,18,0,615.0,55.0,2.9,19.0,213.0,97.9,52.31
2016,7,24,18,15,543.0,48.0,2.9,18.0,164.5,49.03,27.53
2016,7,24,18,30,471.0,41.0,2.9,17.0,116.0,32.36,22.5
2016,7,24,18,45,350.5,31.0,2.9,16.5,76.0,24.94,15.29
2016,7,24,19,0,230.0,21.0,2.9,16.0,36.0,17.26,2.24
2016,7,24,19,15,115.0,10.5,2.9,15.5,18.0,9.55,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.5,10.5,2.0,11.5,16.5,9.55,0.0
2016,7,25,5,30,207.0,21.0,2.0,12.0,33.0,17.37,0.36
2016,7,25,5,45,326.5,31.5,2.0,12.5,72.0,25.49,15.94
2016,7,25,6,0,446.0,42.0,2.0,13.0,111.0,33.31,23.74
2016,7,25,6,15,520.0,49.5,1.9,13.5,159.0,47.81,28.68
2016,7,25,6,30,594.0,57.0,1.8,14.0,207.0,95.65,52.81
2016,7,25,6,45,643.5,63.0,1.75,14.5,259.0,147.67,90.76
2016,7,25,7,0,693.0,69.0,1.7,15.0,311.0,205.43,138.74
2016,7,25,7,15,728.0,73.5,1.65,15.5,363.5,265.49,191.18
2016,7,25,7,30,763.0,78.0,1.6,16.0,416.0,326.61,244.44
2016,7,25,7,45,787.0,82.0,1.55,16.5,467.0,386.08,295.49
2016,7,25,8,0,811.0,86.0,1.5,17.0,518.0,447.03,345.96
2016,7,25,8,15,830.5,89.0,1.5,17.5,567.0,505.92,393.2
2016,7,25,8,30,850.0,92.0,1.5,18.0,616.0,565.14,438.9
2016,7,25,8,45,862.5,95.5,1.5,19.0,661.0,619.06,478.17
2016,7,25,9,0,875.0,99.0,1.5,20.0,706.0,672.93,515.82
2016,7,25,9,15,886.5,101.0,1.5,20.5,747.5,723.36,550.71
2016,7,25,9,30,898.0,103.0,1.5,21.0,789.0,772.16,582.07
2016,7,25,9,45,904.5,106.0,1.55,21.5,823.5,816.15,609.67
2016,7,25,10,0,911.0,109.0,1.6,22.0,858.0,857.62,635.26
2016,7,25,10,15,917.5,110.5,1.6,22.5,887.5,894.9,657.22
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,929.27,677.04
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,957.89,693.65
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,983.1,708.07
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.0,1003.8,721.05
2016,7,25,11,30,937.0,117.0,1.8,24.0,992.0,1020.92,731.87
2016,7,25,11,45,938.0,117.5,1.85,24.5,1000.0,1031.94,737.56
2016,7,25,12,0,939.0,118.0,1.9,25.0,1008.0,1039.2,741.03
2016,7,25,12,15,939.5,118.0,1.9,25.0,1008.5,1041.71,742.45
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,1040.41,741.67
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,1034.33,738.71
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,1024.43,733.48
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,1007.93,724.17
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,987.79,712.63
2016,7,25,13,45,934.0,111.0,2.15,25.0,943.5,962.63,697.87
2016,7,25,14,0,931.0,109.0,2.2,25.0,922.0,934.04,680.84
2016,7,25,14,15,925.0,107.5,2.2,25.0,893.0,900.07,659.72
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,863.13,636.54
2016,7,25,14,45,913.5,103.0,2.25,25.0,829.5,822.32,610.96
2016,7,25,15,0,908.0,100.0,2.3,25.0,795.0,778.86,583.27
2016,7,25,15,15,897.0,98.0,2.25,24.5,754.0,730.13,551.74
2016,7,25,15,30,886.0,96.0,2.2,24.0,713.0,679.66,516.52
2016,7,25,15,45,875.5,92.0,2.2,24.0,668.0,626.08,477.33
2016,7,25,16,0,865.0,88.0,2.2,24.0,623.0,571.26,436.02
2016,7,25,16,15,846.5,85.0,2.2,23.5,574.0,512.41,391.11
2016,7,25,16,30,828.0,82.0,2.2,23.0,525.0,453.44,344.4
2016,7,25,16,45,807.5,77.5,2.2,22.5,474.0,392.43,294.43
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,332.45,243.6
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,270.75,190.93
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,212.21,140.62
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,154.11,92.76
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,98.39,52.07
2016,7,25,18,15,559.0,47.0,1.85,18.0,165.0,48.5,26.91
2016,7,25,18,30,487.0,40.0,1.7,17.0,116.0,31.61,21.85
2016,7,25,18,45,369.0,30.0,1.55,16.5,75.5,24.15,14.57
2016,7,25,19,0,251.0,20.0,1.4,16.0,35.0,16.43,0.63
2016,7,25,19,15,125.5,10.0,1.4,15.5,17.5,9.1,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,12.5,16.0,8.64,0.0
2016,7,26,5,30,223.0,19.0,0.9,13.0,32.0,15.58,0.0
2016,7,26,5,45,341.5,30.0,0.85,14.0,71.5,24.24,14.7
2016,7,26,6,0,460.0,41.0,0.8,15.0,111.0,32.56,22.88
2016,7,26,6,15,533.5,48.0,0.75,15.5,159.0,46.8,27.48
2016,7,26,6,30,607.0,55.0,0.7,16.0,207.0,95.03,51.32
2016,7,26,6,45,654.5,61.0,0.7,16.5,258.5,147.61,89.24
2016,7,26,7,0,702.0,67.0,0.7,17.0,310.0,207.95,138.68
2016,7,26,7,15,736.5,71.5,0.7,18.0,362.5,266.13,188.35
2016,7,26,7,30,771.0,76.0,0.7,19.0,415.0,327.65,240.34
2016,7,26,7,45,795.0,79.5,0.7,20.0,466.5,387.16,289.59
2016,7,26,8,0,819.0,83.0,0.7,21.0,518.0,448.13,338.01
2016,7,26,8,15,838.0,86.0,0.65,21.5,567.0,507.26,383.38
2016,7,26,8,30,857.0,89.0,0.6,22.0,616.0,565.74,426.29
2016,7,26,8,45,870.5,92.0,0.6,23.0,661.5,621.14,464.83
2016,7,26,9,0,884.0,95.0,0.6,24.0,707.0,675.62,501.1
2016,7,26,9,15,895.0,97.0,0.65,24.5,748.0,726.17,535.03
2016,7,26,9,30,906.0,99.0,0.7,25.0,789.0,775.01,565.41
2016,7,26,9,45,913.5,101.0,0.8,26.0,824.5,819.16,591.64
2016,7,26,10,0,921.0,103.0,0.9,27.0,860.0,860.85,615.93
2016,7,26,10,15,927.0,104.5,0.95,27.5,889.0,898.08,637.55
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,932.34,657.16
2016,7,26,10,45,938.0,106.5,1.1,28.5,941.0,961.56,674.4
2016,7,26,11,0,943.0,107.0,1.2,29.0,964.0,987.43,689.58
2016,7,26,11,15,946.0,108.0,1.3,29.5,979.0,1008.43,701.79
2016,7,26,11,30,949.0,109.0,1.4,30.0,994.0,1025.77,711.85
2016,7,26,11,45,951.0,108.5,1.5,30.5,1002.0,1036.92,718.24
2016,7,26,12,0,953.0,108.0,1.6,31.0,1010.0,1044.27,722.44
2016,7,26,12,15,953.0,108.0,1.7,31.0,1010.0,1046.31,725.0
2016,7,26,12,30,953.0,108.0,1.8,31.0,1010.0,1044.5,725.34
2016,7,26,12,45,946.5,111.5,1.9,31.0,1001.0,1035.98,721.67
2016,7,26,13,0,940.0,115.0,2.0,31.0,992.0,1023.73,715.8
2016,7,26,13,15,937.0,114.0,2.05,31.0,977.0,1006.75,706.44
2016,7,26,13,30,934.0,113.0,2.1,31.0,962.0,986.14,694.88
2016,7,26,13,45,931.0,111.0,2.2,31.0,940.0,961.01,680.99
2016,7,26,14,0,928.0,109.0,2.3,31.0,918.0,932.44,664.81
2016,7,26,14,15,921.5,108.0,2.3,30.5,888.5,898.58,645.49
2016,7,26,14,30,915.0,107.0,2.3,30.0,859.0,861.78,624.09
2016,7,26,14,45,908.0,104.5,2.35,30.0,824.0,820.37,598.53
2016,7,26,15,0,901.0,102.0,2.4,30.0,789.0,776.45,570.97
2016,7,26,15,15,889.5,100.0,2.4,29.5,748.5,727.59,540.16
2016,7,26,15,30,878.0,98.0,2.4,29.0,708.0,677.06,505.76
2016,7,26,15,45,865.0,94.5,2.45,28.5,662.5,622.76,467.8
2016,7,26,16,0,852.0,91.0,2.5,28.0,617.0,567.49,427.72
2016,7,26,16,15,833.0,88.0,2.45,27.5,568.0,509.39,383.7
2016,7,26,16,30,814.0,85.0,2.4,27.0,519.0,450.53,337.57
2016,7,26,16,45,790.5,81.0,2.4,26.5,467.5,389.52,288.34
2016,7,26,17,0,767.0,77.0,2.4,26.0,416.0,329.9,238.6
2016,7,26,17,15,732.5,72.5,2.3,25.0,363.5,268.54,187.04
2016,7,26,17,30,698.0,68.0,2.2,24.0,311.0,210.49,137.97
2016,7,26,17,45,651.0,62.0,2.15,23.5,259.5,150.3,89.28
2016,7,26,18,0,604.0,56.0,2.1,23.0,208.0,97.8,51.78
2016,7,26,18,15,531.0,48.5,1.95,22.0,160.0,49.06,27.37
2016,7,26,18,30,458.0,41.0,1.8,21.0,112.0,32.5,22.17
2016,7,26,18,45,340.5,30.5,1.65,20.0,72.0,24.65,14.61
2016,7,26,19,0,223.0,20.0,1.5,19.0,32.0,16.49,0.0
2016,7,26,19,15,111.5,10.0,1.45,18.5,16.0,9.1,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,14.0,11.5,7.73,0.0
2016,7,27,5,30,113.0,17.0,1.5,14.0,23.0,13.36,0.0
2016,7,27,5,45,209.5,32.0,1.5,14.5,58.0,24.92,15.09
2016,7,27,6,0,306.0,47.0,1.5,15.0,93.0,36.15,25.94
2016,7,27,6,15,376.5,59.0,1.4,15.5,137.5,51.97,33.75
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,96.15,58.45
2016,7,27,6,45,500.5,79.5,1.2,17.0,230.5,142.05,91.42
2016,7,27,7,0,554.0,88.0,1.1,18.0,279.0,194.4,133.42
2016,7,27,7,15,592.0,95.0,1.1,18.5,329.0,247.43,178.41
2016,7,27,7,30,630.0,102.0,1.1,19.0,379.0,304.42,226.59
2016,7,27,7,45,661.5,107.0,1.15,20.0,428.5,360.71,273.11
2016,7,27,8,0,693.0,112.0,1.2,21.0,478.0,419.54,320.13
2016,7,27,8,15,715.0,116.5,1.2,21.5,525.5,475.39,363.82
2016,7,27,8,30,737.0,121.0,1.2,22.0,573.0,532.09,406.58
2016,7,27,8,45,757.0,123.5,1.25,23.0,618.0,586.13,445.45
2016,7,27,9,0,777.0,126.0,1.3,24.0,663.0,639.84,482.73
2016,7,27,9,15,790.0,128.5,1.35,24.5,702.5,688.34,516.14
2016,7,27,9,30,803.0,131.0,1.4,25.0,742.0,735.6,547.85
2016,7,27,9,45,794.0,144.0,1.45,25.5,771.5,774.56,572.07
2016,7,27,10,0,785.0,157.0,1.5,26.0,801.0,810.12,593.71
2016,7,27,10,15,793.5,159.0,1.55,26.5,829.5,846.41,615.64
2016,7,27,10,30,802.0,161.0,1.6,27.0,858.0,880.29,635.79
2016,7,27,10,45,812.5,160.0,1.65,27.5,881.5,910.42,653.38
2016,7,27,11,0,823.0,159.0,1.7,28.0,905.0,937.83,669.18
2016,7,27,11,15,827.0,160.0,1.75,28.0,920.0,958.19,681.85
2016,7,27,11,30,831.0,161.0,1.8,28.0,935.0,975.27,692.6
2016,7,27,11,45,838.0,158.0,1.85,28.5,944.5,987.91,699.29
2016,7,27,12,0,845.0,155.0,1.9,29.0,954.0,985.23,696.53
2016,7,27,12,15,845.0,155.5,1.95,29.0,954.0,987.5,698.51
2016,7,27,12,30,845.0,156.0,2.0,29.0,954.0,986.36,698.41
2016,7,27,12,45,858.0,146.5,2.1,29.0,951.5,985.05,698.89
2016,7,27,13,0,871.0,137.0,2.2,29.0,949.0,979.95,697.05
2016,7,27,13,15,868.0,136.0,2.25,29.0,934.0,963.94,687.86
2016,7,27,13,30,865.0,135.0,2.3,29.0,919.0,944.56,676.65
2016,7,27,13,45,864.0,131.5,2.4,29.0,898.5,921.31,663.4
2016,7,27,14,0,863.0,128.0,2.5,29.0,878.0,894.77,647.92
2016,7,27,14,15,856.0,126.0,2.5,28.5,849.5,861.36,628.31
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,825.27,606.73
2016,7,27,14,45,844.0,119.5,2.55,28.0,788.0,785.83,581.79
2016,7,27,15,0,839.0,115.0,2.6,28.0,755.0,743.91,554.87
2016,7,27,15,15,826.5,112.5,2.55,27.5,715.0,699.97,525.76
2016,7,27,15,30,814.0,110.0,2.5,27.0,675.0,650.34,491.17
2016,7,27,15,45,804.0,105.0,2.5,26.5,631.5,598.61,454.35
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,545.81,415.45
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.5,488.37,371.7
2016,7,27,16,30,753.0,93.0,2.5,25.0,493.0,431.48,326.81
2016,7,27,16,45,732.0,87.0,2.5,24.5,444.0,372.85,279.06
2016,7,27,17,0,711.0,81.0,2.5,24.0,395.0,315.45,230.77
2016,7,27,17,15,675.5,76.5,2.45,23.0,344.0,254.99,179.78
2016,7,27,17,30,640.0,72.0,2.4,22.0,293.0,199.81,132.88
2016,7,27,17,45,596.0,64.5,2.35,21.5,244.0,144.45,87.68
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,94.22,51.31
2016,7,27,18,15,479.0,49.0,2.3,20.0,149.0,48.26,27.77
2016,7,27,18,30,406.0,41.0,2.3,19.0,103.0,32.46,22.3
2016,7,27,18,45,297.5,29.5,2.3,18.5,66.0,23.75,13.86
2016,7,27,19,0,189.0,18.0,2.3,18.0,29.0,14.67,0.0
2016,7,27,19,15,94.5,9.0,2.3,17.5,14.5,8.19,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.7,12.5,14.0,7.73,0.0
2016,7,28,5,30,202.0,17.0,1.7,13.0,28.0,13.85,0.0
2016,7,28,5,45,317.5,27.5,1.7,13.5,65.0,22.09,12.68
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,30.01,20.66
2016,7,28,6,15,505.0,45.0,1.65,14.5,148.0,43.77,25.39
2016,7,28,6,30,577.0,52.0,1.6,15.0,194.0,90.17,48.62
2016,7,28,6,45,626.0,57.5,1.6,15.5,244.0,140.73,85.4
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,199.11,133.82
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,255.14,182.87
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,314.46,234.59
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,372.81,284.07
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,432.78,332.92
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,489.56,378.33
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,546.29,421.98
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,600.23,462.0
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,653.36,500.02
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,702.31,534.31
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,749.63,564.83
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,793.4,591.77
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,834.93,616.8
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,871.02,639.86
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,904.21,660.96
2016,7,28,10,45,914.5,96.5,1.9,24.5,907.5,932.58,678.13
2016,7,28,11,0,918.0,98.0,2.0,25.0,929.0,957.61,693.13
2016,7,28,11,15,920.5,98.5,2.05,25.0,943.5,977.23,705.5
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,993.27,715.71
2016,7,28,11,45,923.0,100.0,2.2,25.5,965.0,1003.74,721.64
2016,7,28,12,0,923.0,101.0,2.3,26.0,972.0,1010.46,725.31
2016,7,28,12,15,922.5,101.0,2.35,26.0,971.5,1011.95,726.66
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,1009.68,725.78
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,1000.38,720.55
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,987.49,713.16
2016,7,28,13,15,902.5,108.5,2.5,26.0,937.0,970.94,703.02
2016,7,28,13,30,899.0,108.0,2.5,26.0,922.0,950.9,690.7
2016,7,28,13,45,894.5,106.5,2.55,26.0,900.5,925.57,675.42
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,897.02,657.97
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,864.17,638.46
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,828.52,616.87
2016,7,28,14,45,869.0,101.0,2.65,25.0,787.5,788.08,590.91
2016,7,28,15,0,861.0,99.0,2.7,25.0,753.0,745.34,563.05
2016,7,28,15,15,849.5,97.0,2.65,24.5,713.5,698.06,531.89
2016,7,28,15,30,838.0,95.0,2.6,24.0,674.0,649.23,497.31
2016,7,28,15,45,823.5,92.0,2.6,24.0,630.0,596.31,458.04
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,543.69,417.82
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,486.73,373.88
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,430.12,328.62
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.5,370.84,279.8
2016,7,28,17,0,721.0,75.0,2.6,22.0,392.0,313.21,230.81
2016,7,28,17,15,686.5,71.0,2.55,21.0,341.5,254.95,180.94
2016,7,28,17,30,652.0,67.0,2.5,20.0,291.0,197.83,131.92
2016,7,28,17,45,603.5,61.0,2.5,19.5,241.5,142.44,86.43
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,92.68,50.36
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,46.52,26.55
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,30.8,20.94
2016,7,28,18,45,297.5,28.0,2.4,17.5,63.5,22.48,12.76
2016,7,28,19,0,185.0,17.0,2.4,17.0,27.0,13.82,0.0
2016,7,28,19,15,92.5,8.5,2.4,16.5,13.5,7.73,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.5,8.0,1.75,13.0,11.5,7.28,0.0
2016,7,29,5,30,129.0,16.0,1.8,13.0,23.0,12.61,0.0
2016,7,29,5,45,228.0,29.5,1.85,13.5,57.0,23.04,13.32
2016,7,29,6,0,327.0,43.0,1.9,14.0,91.0,34.31,24.37
2016,7,29,6,15,399.5,53.5,1.85,14.5,135.0,49.21,31.27
2016,7,29,6,30,472.0,64.0,1.8,15.0,179.0,92.26,54.43
2016,7,29,6,45,519.5,72.5,1.75,15.5,226.5,138.95,88.65
2016,7,29,7,0,567.0,81.0,1.7,16.0,274.0,191.31,131.79
2016,7,29,7,15,605.0,87.5,1.65,16.5,324.0,244.73,177.89
2016,7,29,7,30,643.0,94.0,1.6,17.0,374.0,302.09,227.24
2016,7,29,7,45,669.5,99.5,1.6,18.0,422.5,357.72,274.11
2016,7,29,8,0,696.0,105.0,1.6,19.0,471.0,415.33,320.96
2016,7,29,8,15,718.0,109.5,1.6,19.5,518.5,471.39,365.64
2016,7,29,8,30,740.0,114.0,1.6,20.0,566.0,528.73,409.69
2016,7,29,8,45,757.0,117.5,1.65,20.5,609.5,581.83,449.44
2016,7,29,9,0,774.0,121.0,1.7,21.0,653.0,634.64,487.77
2016,7,29,9,15,787.5,123.5,1.75,21.5,693.0,683.44,522.18
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,731.05,554.76
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,772.1,579.76
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,816.93,606.9
2016,7,29,10,15,856.5,116.5,1.95,24.0,838.0,853.2,630.28
2016,7,29,10,30,864.0,118.0,2.0,24.0,867.0,886.81,651.85
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.5,915.68,668.96
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,941.52,684.05
2016,7,29,11,15,881.5,119.0,2.15,25.0,927.0,961.86,696.95
2016,7,29,11,30,885.0,120.0,2.2,25.0,942.0,978.79,707.77
2016,7,29,11,45,889.0,119.0,2.25,25.5,950.5,990.77,714.12
2016,7,29,12,0,893.0,118.0,2.3,26.0,959.0,999.21,718.34
2016,7,29,12,15,893.0,118.0,2.35,26.0,959.0,1001.11,719.93
2016,7,29,12,30,893.0,118.0,2.4,26.0,959.0,999.38,719.38
2016,7,29,12,45,898.0,113.5,2.45,26.0,954.0,994.45,716.91
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,985.76,712.16
2016,7,29,13,15,900.0,108.5,2.5,26.0,934.0,969.69,702.28
2016,7,29,13,30,897.0,108.0,2.5,26.0,919.0,950.12,690.26
2016,7,29,13,45,894.5,106.0,2.55,26.0,898.0,926.1,675.83
2016,7,29,14,0,892.0,104.0,2.6,26.0,877.0,898.76,659.18
2016,7,29,14,15,886.0,102.5,2.6,25.5,849.0,865.73,639.54
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,829.85,617.82
2016,7,29,14,45,873.5,98.5,2.6,25.0,787.0,789.91,591.9
2016,7,29,15,0,867.0,96.0,2.6,25.0,753.0,747.54,564.06
2016,7,29,15,15,856.0,94.0,2.6,24.5,713.5,700.29,533.41
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,651.43,499.07
2016,7,29,15,45,832.5,88.5,2.6,24.0,630.5,598.82,460.05
2016,7,29,16,0,820.0,85.0,2.6,24.0,587.0,545.28,419.17
2016,7,29,16,15,801.0,82.5,2.55,23.5,539.5,489.14,375.65
2016,7,29,16,30,782.0,80.0,2.5,23.0,492.0,432.38,330.15
2016,7,29,16,45,758.5,76.0,2.45,22.5,442.5,373.01,281.15
2016,7,29,17,0,735.0,72.0,2.4,22.0,393.0,315.1,231.83
2016,7,29,17,15,701.0,68.0,2.4,21.0,342.0,256.1,181.34
2016,7,29,17,30,667.0,64.0,2.4,20.0,291.0,200.4,133.37
2016,7,29,17,45,618.5,58.5,2.4,19.5,241.5,142.38,85.71
2016,7,29,18,0,570.0,53.0,2.4,19.0,192.0,92.11,49.33
2016,7,29,18,15,497.0,45.5,2.35,18.5,146.0,45.43,25.54
2016,7,29,18,30,424.0,38.0,2.3,18.0,100.0,30.06,20.27
2016,7,29,18,45,306.5,27.5,2.3,17.5,63.0,22.14,12.32
2016,7,29,19,0,189.0,17.0,2.3,17.0,26.0,13.91,0.0
2016,7,29,19,15,94.5,8.5,2.3,16.5,13.0,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,8.0,1.5,12.5,12.0,7.28,0.0
2016,7,30,5,30,185.0,16.0,1.5,13.0,24.0,13.06,0.0
2016,7,30,5,45,305.0,27.0,1.55,13.5,61.0,21.79,12.13
2016,7,30,6,0,425.0,38.0,1.6,14.0,98.0,30.17,20.73
2016,7,30,6,15,499.5,45.5,1.6,14.5,144.5,44.26,25.84
2016,7,30,6,30,574.0,53.0,1.6,15.0,191.0,91.1,49.47
2016,7,30,6,45,623.5,58.5,1.65,15.5,241.5,141.7,86.32
2016,7,30,7,0,673.0,64.0,1.7,16.0,292.0,200.19,134.89
2016,7,30,7,15,708.0,68.5,1.65,16.5,343.0,257.01,184.61
2016,7,30,7,30,743.0,73.0,1.6,17.0,394.0,317.26,237.09
2016,7,30,7,45,768.5,76.0,1.6,17.5,444.5,375.5,287.2
2016,7,30,8,0,794.0,79.0,1.6,18.0,495.0,435.4,337.01
2016,7,30,8,15,423.0,165.0,1.65,18.5,389.0,373.58,292.76
2016,7,30,8,30,52.0,251.0,1.7,19.0,283.0,257.18,201.11
2016,7,30,8,45,457.0,170.5,1.75,20.0,482.0,448.61,351.94
2016,7,30,9,0,862.0,90.0,1.8,21.0,681.0,659.64,508.75
2016,7,30,9,15,873.5,91.5,1.9,21.5,721.5,709.26,542.72
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,757.27,574.29
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,802.47,603.49
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,845.68,631.0
2016,7,30,10,15,918.5,92.0,2.25,23.0,864.0,882.71,654.94
2016,7,30,10,30,925.0,93.0,2.3,23.0,893.0,916.82,676.86
2016,7,30,10,45,929.0,94.5,2.4,23.5,915.0,946.07,694.67
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,971.95,710.24
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.5,991.88,722.9
2016,7,30,11,30,938.0,97.0,2.6,24.0,968.0,1008.17,733.32
2016,7,30,11,45,940.0,97.0,2.65,24.5,975.5,1019.74,739.37
2016,7,30,12,0,942.0,97.0,2.7,25.0,983.0,1027.53,743.12
2016,7,30,12,15,942.0,97.0,2.7,25.0,983.0,1029.53,744.26
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,1027.68,743.11
2016,7,30,12,45,936.5,99.5,2.75,25.0,974.5,1019.15,738.31
2016,7,30,13,0,931.0,102.0,2.8,25.0,966.0,1006.9,731.24
2016,7,30,13,15,928.0,101.5,2.75,24.5,951.0,990.39,722.02
2016,7,30,13,30,925.0,101.0,2.7,24.0,936.0,970.26,710.53
2016,7,30,13,45,921.5,100.0,2.7,24.0,914.5,945.66,695.19
2016,7,30,14,0,918.0,99.0,2.7,24.0,893.0,917.68,677.63
2016,7,30,14,15,912.0,97.5,2.65,24.0,864.5,883.81,655.72
2016,7,30,14,30,906.0,96.0,2.6,24.0,836.0,847.01,631.79
2016,7,30,14,45,900.5,93.5,2.6,24.0,802.0,806.84,605.76
2016,7,30,15,0,895.0,91.0,2.6,24.0,768.0,764.07,577.7
2016,7,30,15,15,884.5,89.0,2.55,23.5,728.0,715.9,546.32
2016,7,30,15,30,874.0,87.0,2.5,23.0,688.0,666.01,511.2
2016,7,30,15,45,462.5,169.5,2.5,22.5,485.5,451.93,350.8
2016,7,30,16,0,51.0,252.0,2.5,22.0,283.0,257.74,199.72
2016,7,30,16,15,435.0,163.0,2.5,21.5,393.5,378.7,295.87
2016,7,30,16,30,819.0,74.0,2.5,21.0,504.0,443.48,341.55
2016,7,30,16,45,799.5,70.0,2.5,20.5,454.0,383.28,290.8
2016,7,30,17,0,780.0,66.0,2.5,20.0,404.0,324.27,239.96
2016,7,30,17,15,747.5,62.0,2.5,19.0,352.5,262.97,186.87
2016,7,30,17,30,715.0,58.0,2.5,18.0,301.0,204.74,136.1
2016,7,30,17,45,672.5,52.5,2.55,17.5,250.5,147.0,87.86
2016,7,30,18,0,630.0,47.0,2.6,17.0,200.0,94.16,49.16
2016,7,30,18,15,558.0,40.5,2.55,16.5,152.0,44.92,24.65
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,29.25,19.72
2016,7,30,18,45,367.5,25.0,2.5,15.5,65.5,20.09,10.61
2016,7,30,19,0,249.0,16.0,2.5,15.0,27.0,13.11,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,13.5,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.0,7.5,1.7,11.5,12.5,6.82,0.0
2016,7,31,5,30,244.0,15.0,1.8,12.0,25.0,12.25,0.0
2016,7,31,5,45,367.5,24.0,1.9,12.5,63.5,20.99,11.35
2016,7,31,6,0,491.0,33.0,2.0,13.0,102.0,28.39,19.23
2016,7,31,6,15,563.5,39.0,2.0,13.5,149.5,42.61,23.72
2016,7,31,6,30,636.0,45.0,2.0,14.0,197.0,91.67,47.73
2016,7,31,6,45,328.0,82.5,2.0,14.5,162.0,118.72,80.61
2016,7,31,7,0,20.0,120.0,2.0,15.0,127.0,108.24,85.41
2016,7,31,7,15,19.0,136.5,1.9,15.5,144.0,124.29,98.63
2016,7,31,7,30,18.0,153.0,1.8,16.0,161.0,140.23,111.44
2016,7,31,7,45,51.0,186.5,1.75,16.5,212.5,186.05,147.87
2016,7,31,8,0,84.0,220.0,1.7,17.0,264.0,234.98,186.36
2016,7,31,8,15,49.0,213.0,1.65,17.5,239.0,217.19,171.58
2016,7,31,8,30,14.0,206.0,1.6,18.0,214.0,191.35,150.19
2016,7,31,8,45,69.0,260.5,1.6,18.5,307.0,280.35,220.1
2016,7,31,9,0,124.0,315.0,1.6,19.0,400.0,378.62,294.63
2016,7,31,9,15,213.0,326.5,1.6,19.5,483.0,459.63,355.15
2016,7,31,9,30,302.0,338.0,1.6,20.0,566.0,556.16,425.33
2016,7,31,9,45,271.5,363.0,1.65,20.5,575.0,570.93,433.4
