Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,241.0,388.0,1.7,21.0,584.0,573.0,433.02
2016,7,31,10,15,581.5,244.0,1.75,21.5,740.0,757.16,569.24
2016,7,31,10,30,922.0,100.0,1.8,22.0,896.0,922.45,679.49
2016,7,31,10,45,740.0,217.0,1.85,22.5,866.5,911.3,668.89
2016,7,31,11,0,558.0,334.0,1.9,23.0,837.0,871.13,636.82
2016,7,31,11,15,743.0,221.0,1.95,23.0,903.0,950.64,693.78
2016,7,31,11,30,928.0,108.0,2.0,23.0,969.0,1010.86,731.84
2016,7,31,11,45,927.0,110.0,2.05,23.5,975.5,1021.4,736.78
2016,7,31,12,0,926.0,112.0,2.1,24.0,982.0,1028.15,739.94
2016,7,31,12,15,926.0,112.5,2.15,24.0,982.0,1030.59,741.96
2016,7,31,12,30,926.0,113.0,2.2,24.0,982.0,1029.25,741.74
2016,7,31,12,45,628.5,274.0,2.25,24.0,862.5,911.03,664.71
2016,7,31,13,0,331.0,435.0,2.3,24.0,743.0,761.9,558.26
2016,7,31,13,15,627.5,270.5,2.35,24.0,841.0,889.44,654.38
2016,7,31,13,30,924.0,106.0,2.4,24.0,939.0,975.44,712.16
2016,7,31,13,45,921.0,104.0,2.45,24.0,917.0,950.26,696.0
2016,7,31,14,0,918.0,102.0,2.5,24.0,895.0,921.68,678.63
2016,7,31,14,15,911.0,101.0,2.55,23.5,865.5,887.39,658.65
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,850.23,636.47
2016,7,31,14,45,898.0,97.0,2.65,23.0,801.5,809.17,610.09
2016,7,31,15,0,892.0,94.0,2.7,23.0,767.0,765.55,581.62
2016,7,31,15,15,880.5,92.0,2.75,22.5,726.5,716.72,550.13
2016,7,31,15,30,869.0,90.0,2.8,22.0,686.0,666.26,514.73
2016,7,31,15,45,570.5,175.0,2.85,21.5,555.5,527.13,409.65
2016,7,31,16,0,272.0,260.0,2.9,21.0,425.0,398.62,310.75
2016,7,31,16,15,289.0,233.5,2.9,20.5,396.0,365.4,286.0
2016,7,31,16,30,306.0,207.0,2.9,20.0,367.0,330.0,258.2
2016,7,31,16,45,244.0,191.5,2.9,19.5,311.0,271.54,212.01
2016,7,31,17,0,182.0,176.0,2.9,19.0,255.0,217.69,169.32
2016,7,31,17,15,174.0,154.5,2.85,18.0,222.0,183.46,141.31
2016,7,31,17,30,166.0,133.0,2.8,17.0,189.0,150.26,113.75
2016,7,31,17,45,383.0,91.5,2.75,16.5,191.5,134.92,91.03
2016,7,31,18,0,600.0,50.0,2.7,16.0,194.0,91.73,48.54
2016,7,31,18,15,524.5,43.0,2.6,15.5,146.5,43.53,24.21
2016,7,31,18,30,449.0,36.0,2.5,15.0,99.0,28.56,19.17
2016,7,31,18,45,327.0,25.5,2.45,14.5,61.5,20.56,10.83
2016,7,31,19,0,205.0,15.0,2.4,14.0,24.0,12.23,0.0
2016,7,31,19,15,102.5,7.5,2.3,13.5,12.0,6.82,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,6.82,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,13.64,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,19.73,10.13
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,26.91,17.9
2016,8,1,6,15,536.5,40.5,2.0,13.5,145.0,43.61,24.85
2016,8,1,6,30,611.0,47.0,2.0,14.0,192.0,91.67,48.67
2016,8,1,6,45,305.5,73.5,2.05,14.5,146.0,108.06,72.66
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,87.37,68.72
2016,8,1,7,15,9.0,126.0,2.05,15.5,130.0,112.7,89.36
2016,8,1,7,30,18.0,152.0,2.0,16.0,160.0,139.42,110.86
2016,8,1,7,45,419.0,111.5,1.95,16.5,328.5,270.48,211.7
2016,8,1,8,0,820.0,71.0,1.9,17.0,497.0,440.61,343.91
2016,8,1,8,15,838.5,73.5,1.85,17.5,546.0,498.83,390.41
2016,8,1,8,30,857.0,76.0,1.8,18.0,595.0,557.24,435.83
2016,8,1,8,45,873.0,77.0,1.8,18.5,640.5,612.49,477.48
2016,8,1,9,0,889.0,78.0,1.8,19.0,686.0,667.05,517.18
2016,8,1,9,15,900.0,80.0,1.85,19.5,726.5,718.14,552.88
2016,8,1,9,30,911.0,82.0,1.9,20.0,767.0,767.52,585.1
2016,8,1,9,45,913.5,86.5,1.95,20.5,801.0,810.8,612.64
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,851.22,637.91
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.5,888.46,662.06
2016,8,1,10,30,929.0,93.0,2.1,21.0,894.0,922.76,684.16
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.5,952.06,701.57
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,978.01,716.74
2016,8,1,11,15,942.5,94.5,2.25,22.0,954.5,999.04,730.13
2016,8,1,11,30,946.0,95.0,2.3,22.0,970.0,1016.41,741.28
2016,8,1,11,45,947.5,95.5,2.35,22.5,978.0,1028.09,747.43
2016,8,1,12,0,949.0,96.0,2.4,23.0,986.0,1035.93,751.26
2016,8,1,12,15,949.0,96.0,2.45,23.0,986.0,1037.92,752.93
2016,8,1,12,30,949.0,96.0,2.5,23.0,986.0,1036.01,752.29
2016,8,1,12,45,944.5,98.0,2.55,23.0,977.5,1027.85,747.77
2016,8,1,13,0,940.0,100.0,2.6,23.0,969.0,1015.92,740.95
2016,8,1,13,15,937.0,99.5,2.65,23.0,954.0,999.18,731.1
2016,8,1,13,30,934.0,99.0,2.7,23.0,939.0,978.79,718.93
2016,8,1,13,45,930.5,97.0,2.75,23.0,916.5,952.87,703.13
2016,8,1,14,0,927.0,95.0,2.8,23.0,894.0,923.52,685.02
2016,8,1,14,15,921.0,94.0,2.8,22.5,865.5,889.76,664.77
2016,8,1,14,30,915.0,93.0,2.8,22.0,837.0,853.03,642.31
2016,8,1,14,45,908.0,90.5,2.85,22.0,802.0,811.2,615.18
2016,8,1,15,0,901.0,88.0,2.9,22.0,767.0,766.87,585.98
2016,8,1,15,15,890.5,86.5,2.95,21.5,726.5,718.8,554.78
2016,8,1,15,30,880.0,85.0,3.0,21.0,686.0,668.98,519.79
2016,8,1,15,45,867.0,82.5,3.1,21.0,641.0,615.15,479.57
2016,8,1,16,0,854.0,80.0,3.2,21.0,596.0,560.33,437.29
2016,8,1,16,15,835.5,77.5,3.2,20.0,547.5,502.06,392.2
2016,8,1,16,30,817.0,75.0,3.2,19.0,499.0,443.78,345.26
2016,8,1,16,45,792.5,71.5,3.2,18.5,448.5,382.32,293.47
2016,8,1,17,0,768.0,68.0,3.2,18.0,398.0,322.39,241.32
2016,8,1,17,15,734.0,64.0,3.15,17.5,346.0,261.23,187.38
2016,8,1,17,30,700.0,60.0,3.1,17.0,294.0,203.35,136.26
2016,8,1,17,45,649.5,55.0,3.1,16.5,243.0,145.7,88.21
2016,8,1,18,0,599.0,50.0,3.1,16.0,192.0,91.46,48.4
2016,8,1,18,15,522.0,43.0,3.0,15.0,144.5,43.27,24.25
2016,8,1,18,30,445.0,36.0,2.9,14.0,97.0,28.65,19.29
2016,8,1,18,45,314.5,25.5,2.85,13.5,60.0,20.64,10.69
2016,8,1,19,0,184.0,15.0,2.8,13.0,23.0,13.64,0.0
2016,8,1,19,15,92.0,7.5,2.75,12.5,11.5,6.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.5,2.3,11.5,11.0,6.82,0.0
2016,8,2,5,30,171.0,15.0,2.4,12.0,22.0,13.64,0.0
2016,8,2,5,45,305.5,25.5,2.5,12.5,59.0,20.68,10.62
2016,8,2,6,0,440.0,36.0,2.6,13.0,96.0,28.7,19.41
2016,8,2,6,15,519.5,43.5,2.55,13.5,143.5,43.36,24.77
2016,8,2,6,30,599.0,51.0,2.5,14.0,191.0,92.05,49.42
2016,8,2,6,45,299.5,65.0,2.5,14.5,135.0,100.16,66.3
2016,8,2,7,0,0.0,79.0,2.5,15.0,79.0,69.52,53.67
2016,8,2,7,15,389.0,73.5,2.45,15.5,240.0,175.35,129.63
2016,8,2,7,30,778.0,68.0,2.4,16.0,401.0,325.51,245.41
2016,8,2,7,45,531.5,138.0,2.35,16.5,378.5,339.08,264.17
2016,8,2,8,0,285.0,208.0,2.3,17.0,356.0,321.9,254.4
2016,8,2,8,15,295.0,229.5,2.25,17.5,395.0,365.22,288.7
2016,8,2,8,30,305.0,251.0,2.2,18.0,434.0,409.21,322.34
2016,8,2,8,45,603.5,167.0,2.15,18.5,565.5,540.34,424.06
2016,8,2,9,0,902.0,83.0,2.1,19.0,697.0,681.62,530.1
2016,8,2,9,15,913.5,84.5,2.05,19.0,738.5,733.23,565.97
2016,8,2,9,30,925.0,86.0,2.0,19.0,780.0,783.12,598.93
2016,8,2,9,45,930.0,89.5,2.0,19.5,815.5,827.95,627.09
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,870.05,652.99
2016,8,2,10,15,941.5,94.0,2.0,20.5,881.0,907.96,675.73
2016,8,2,10,30,948.0,95.0,2.0,21.0,911.0,942.86,696.23
2016,8,2,10,45,953.0,96.0,2.05,21.5,934.0,973.2,714.13
2016,8,2,11,0,958.0,97.0,2.1,22.0,957.0,1000.1,729.77
2016,8,2,11,15,961.0,97.5,2.1,22.0,972.5,1021.01,742.38
2016,8,2,11,30,964.0,98.0,2.1,22.0,988.0,1038.17,752.69
2016,8,2,11,45,966.0,98.5,2.15,22.5,996.0,1050.52,759.22
2016,8,2,12,0,968.0,99.0,2.2,23.0,1004.0,1058.96,763.4
2016,8,2,12,15,968.0,98.5,2.2,23.0,1004.0,1060.45,764.19
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,1057.97,762.67
2016,8,2,12,45,958.5,103.0,2.2,23.0,994.0,1047.81,756.43
2016,8,2,13,0,949.0,108.0,2.2,23.0,984.0,1033.86,747.97
2016,8,2,13,15,945.5,107.0,2.25,23.0,968.0,1015.97,737.68
2016,8,2,13,30,942.0,106.0,2.3,23.0,952.0,994.41,725.07
2016,8,2,13,45,937.5,105.0,2.35,23.5,929.0,968.35,708.16
2016,8,2,14,0,933.0,104.0,2.4,24.0,906.0,938.89,689.04
2016,8,2,14,15,926.0,102.5,2.45,23.5,876.0,903.52,668.57
2016,8,2,14,30,919.0,101.0,2.5,23.0,846.0,865.21,645.86
2016,8,2,14,45,910.0,99.5,2.55,23.0,810.0,822.59,618.65
2016,8,2,15,0,901.0,98.0,2.6,23.0,774.0,777.6,589.45
2016,8,2,15,15,889.0,96.0,2.6,22.5,732.5,727.86,557.28
2016,8,2,15,30,877.0,94.0,2.6,22.0,691.0,676.49,521.2
2016,8,2,15,45,861.0,91.5,2.65,22.0,644.5,620.85,480.05
2016,8,2,16,0,845.0,89.0,2.7,22.0,598.0,565.75,437.96
2016,8,2,16,15,824.5,86.0,2.7,21.5,548.5,505.69,391.42
2016,8,2,16,30,804.0,83.0,2.7,21.0,499.0,446.09,343.52
2016,8,2,16,45,775.5,79.5,2.75,20.5,447.0,383.64,291.87
2016,8,2,17,0,747.0,76.0,2.8,20.0,395.0,323.21,240.21
2016,8,2,17,15,710.0,71.5,2.8,19.0,342.5,261.86,187.34
2016,8,2,17,30,673.0,67.0,2.8,18.0,290.0,202.06,135.64
2016,8,2,17,45,615.5,61.5,2.85,17.5,238.0,144.21,88.08
2016,8,2,18,0,558.0,56.0,2.9,17.0,186.0,93.15,51.24
2016,8,2,18,15,475.0,47.5,2.85,16.5,139.0,46.02,27.17
2016,8,2,18,30,392.0,39.0,2.8,16.0,92.0,31.34,21.37
2016,8,2,18,45,254.0,27.0,2.8,15.5,55.5,22.05,11.32
2016,8,2,19,0,116.0,15.0,2.8,15.0,19.0,13.64,0.0
2016,8,2,19,15,58.0,7.5,2.8,14.5,9.5,6.82,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,1.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,1.2,13.0,19.0,12.73,0.0
2016,8,3,5,45,256.0,26.5,1.15,13.5,55.0,21.63,11.02
2016,8,3,6,0,390.0,39.0,1.1,14.0,91.0,31.39,21.64
2016,8,3,6,15,473.0,47.5,0.95,14.5,138.0,46.13,27.53
2016,8,3,6,30,556.0,56.0,0.8,15.0,185.0,93.18,51.75
2016,8,3,6,45,612.5,61.5,0.65,15.5,236.5,144.01,88.47
2016,8,3,7,0,669.0,67.0,0.5,16.0,288.0,201.53,135.39
2016,8,3,7,15,706.5,71.5,0.45,16.5,340.5,261.25,186.53
2016,8,3,7,30,744.0,76.0,0.4,17.0,393.0,322.61,238.57
2016,8,3,7,45,772.5,79.5,0.4,17.5,445.0,382.93,288.86
2016,8,3,8,0,801.0,83.0,0.4,18.0,497.0,445.26,338.87
2016,8,3,8,15,821.5,86.0,0.45,18.5,546.5,504.76,385.33
2016,8,3,8,30,842.0,89.0,0.5,19.0,596.0,564.71,430.4
2016,8,3,8,45,858.5,91.5,0.6,20.0,642.0,620.0,470.29
2016,8,3,9,0,875.0,94.0,0.7,21.0,688.0,675.91,509.23
2016,8,3,9,15,886.5,96.0,0.8,21.5,729.5,726.89,544.49
2016,8,3,9,30,898.0,98.0,0.9,22.0,771.0,776.21,576.12
2016,8,3,9,45,910.0,98.5,1.05,22.5,807.5,822.49,606.01
2016,8,3,10,0,922.0,99.0,1.2,23.0,844.0,866.63,634.21
2016,8,3,10,15,928.5,100.0,1.3,23.0,874.0,904.16,658.47
2016,8,3,10,30,935.0,101.0,1.4,23.0,904.0,938.71,680.8
2016,8,3,10,45,940.0,101.5,1.55,23.5,927.0,968.22,699.27
2016,8,3,11,0,945.0,102.0,1.7,24.0,950.0,994.34,715.56
2016,8,3,11,15,948.5,103.0,1.85,24.0,965.5,1016.0,730.44
2016,8,3,11,30,952.0,104.0,2.0,24.0,981.0,1033.97,743.08
2016,8,3,11,45,954.0,104.0,2.15,24.5,989.0,1045.68,750.4
2016,8,3,12,0,956.0,104.0,2.3,25.0,997.0,1053.52,755.36
2016,8,3,12,15,956.5,104.0,2.4,25.0,997.5,1055.97,757.92
2016,8,3,12,30,957.0,104.0,2.5,25.0,998.0,1054.49,758.12
2016,8,3,12,45,956.0,103.5,2.65,25.0,990.5,1047.1,755.21
2016,8,3,13,0,955.0,103.0,2.8,25.0,983.0,1035.81,749.84
2016,8,3,13,15,952.5,102.5,2.85,24.5,968.0,1019.24,741.62
2016,8,3,13,30,950.0,102.0,2.9,24.0,953.0,998.93,731.0
2016,8,3,13,45,945.5,101.0,3.0,24.0,930.5,972.63,715.43
2016,8,3,14,0,941.0,100.0,3.1,24.0,908.0,942.89,697.5
2016,8,3,14,15,935.0,98.5,3.15,23.5,878.5,908.06,676.98
2016,8,3,14,30,929.0,97.0,3.2,23.0,849.0,870.21,654.15
2016,8,3,14,45,921.0,95.5,3.3,22.5,813.5,827.93,628.22
2016,8,3,15,0,913.0,94.0,3.4,22.0,778.0,783.17,600.05
2016,8,3,15,15,901.5,92.0,3.4,21.5,736.0,733.19,567.16
2016,8,3,15,30,890.0,90.0,3.4,21.0,694.0,681.51,530.44
2016,8,3,15,45,875.5,87.5,3.45,21.0,648.0,626.08,488.75
2016,8,3,16,0,861.0,85.0,3.5,21.0,602.0,569.78,445.13
2016,8,3,16,15,841.0,82.0,3.5,20.0,552.0,510.22,399.02
2016,8,3,16,30,821.0,79.0,3.5,19.0,502.0,449.88,350.46
2016,8,3,16,45,794.5,75.5,3.55,18.5,450.0,387.2,297.7
2016,8,3,17,0,768.0,72.0,3.6,18.0,398.0,326.27,244.73
2016,8,3,17,15,731.0,68.0,3.55,17.5,345.0,264.1,189.97
2016,8,3,17,30,694.0,64.0,3.5,17.0,292.0,205.6,138.41
2016,8,3,17,45,640.5,58.5,3.5,16.5,240.0,144.96,88.01
2016,8,3,18,0,587.0,53.0,3.5,16.0,188.0,92.66,49.99
2016,8,3,18,15,504.5,45.0,3.35,15.5,140.0,44.17,25.58
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,29.73,20.02
2016,8,3,18,45,282.0,25.5,3.1,14.5,55.5,20.81,10.01
2016,8,3,19,0,142.0,14.0,3.0,14.0,19.0,12.73,0.0
2016,8,3,19,15,71.0,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,7.0,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,127.0,14.0,2.7,12.0,18.0,12.73,0.0
2016,8,4,5,45,265.5,25.5,2.8,12.5,54.0,20.81,10.06
2016,8,4,6,0,404.0,37.0,2.9,13.0,90.0,29.7,20.19
2016,8,4,6,15,487.5,45.5,2.9,13.5,137.5,44.89,26.27
2016,8,4,6,30,571.0,54.0,2.9,14.0,185.0,92.95,51.19
2016,8,4,6,45,285.5,44.0,2.95,14.5,109.5,81.01,50.74
2016,8,4,7,0,0.0,34.0,3.0,15.0,34.0,29.95,20.03
2016,8,4,7,15,0.0,71.5,2.95,15.0,71.5,63.22,48.3
2016,8,4,7,30,0.0,109.0,2.9,15.0,109.0,96.18,75.86
2016,8,4,7,45,0.0,126.0,2.9,15.5,126.0,111.41,88.09
2016,8,4,8,0,0.0,143.0,2.9,16.0,143.0,126.75,100.23
2016,8,4,8,15,1.0,154.5,2.95,16.5,155.0,137.76,108.7
2016,8,4,8,30,2.0,166.0,3.0,17.0,167.0,148.92,117.21
2016,8,4,8,45,32.5,229.5,3.05,17.5,251.5,230.25,182.26
2016,8,4,9,0,63.0,293.0,3.1,18.0,336.0,312.55,246.37
2016,8,4,9,15,126.0,323.5,3.15,18.0,415.5,397.81,312.66
2016,8,4,9,30,189.0,354.0,3.2,18.0,495.0,481.58,376.63
2016,8,4,9,45,553.5,226.0,3.3,18.5,667.0,676.84,528.35
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,863.55,662.69
2016,8,4,10,15,472.5,214.0,3.4,19.0,596.5,639.13,496.78
2016,8,4,10,30,27.0,330.0,3.4,19.0,354.0,335.88,258.99
2016,8,4,10,45,84.0,387.5,3.45,19.0,463.0,446.02,344.6
2016,8,4,11,0,141.0,445.0,3.5,19.0,572.0,571.84,437.96
2016,8,4,11,15,297.0,413.0,3.5,19.0,685.5,705.17,537.84
2016,8,4,11,30,453.0,381.0,3.5,19.0,799.0,841.03,636.19
2016,8,4,11,45,469.5,369.0,3.55,19.0,804.5,851.42,643.1
2016,8,4,12,0,486.0,357.0,3.6,19.0,810.0,859.57,649.44
2016,8,4,12,15,411.5,396.5,3.6,19.0,780.5,825.4,623.23
2016,8,4,12,30,337.0,436.0,3.6,19.0,751.0,779.53,589.17
2016,8,4,12,45,310.5,440.0,3.6,19.0,728.5,754.89,571.55
2016,8,4,13,0,284.0,444.0,3.6,19.0,706.0,729.03,552.87
2016,8,4,13,15,376.5,402.0,3.6,18.5,743.0,769.99,586.31
2016,8,4,13,30,469.0,360.0,3.6,18.0,780.0,817.43,623.43
2016,8,4,13,45,693.5,231.5,3.6,18.0,834.5,887.95,679.56
2016,8,4,14,0,918.0,103.0,3.6,18.0,889.0,926.44,706.66
2016,8,4,14,15,911.5,101.5,3.6,18.0,859.5,891.8,683.2
2016,8,4,14,30,905.0,100.0,3.6,18.0,830.0,854.24,658.14
2016,8,4,14,45,898.5,97.5,3.65,18.0,795.0,812.94,630.48
2016,8,4,15,0,892.0,95.0,3.7,18.0,760.0,769.11,600.72
2016,8,4,15,15,633.0,184.5,3.7,17.5,644.0,641.58,505.53
2016,8,4,15,30,374.0,274.0,3.7,17.0,528.0,512.95,405.83
2016,8,4,15,45,608.5,179.0,3.7,16.5,558.0,555.81,442.61
2016,8,4,16,0,843.0,84.0,3.7,16.0,588.0,559.04,446.42
2016,8,4,16,15,519.0,151.0,3.7,15.5,453.0,411.14,328.92
2016,8,4,16,30,195.0,218.0,3.7,15.0,318.0,287.45,230.32
2016,8,4,16,45,184.0,195.0,3.7,15.0,281.5,248.96,198.84
2016,8,4,17,0,173.0,172.0,3.7,15.0,245.0,211.72,167.68
2016,8,4,17,15,164.0,150.0,3.65,14.5,212.0,177.22,138.63
2016,8,4,17,30,155.0,128.0,3.6,14.0,179.0,143.93,110.34
2016,8,4,17,45,143.0,106.5,3.6,13.5,147.0,111.9,83.48
2016,8,4,18,0,131.0,85.0,3.6,13.0,115.0,81.68,59.08
2016,8,4,18,15,275.5,60.0,3.5,12.5,102.0,50.96,34.52
2016,8,4,18,30,420.0,35.0,3.4,12.0,89.0,28.04,18.77
2016,8,4,18,45,283.5,23.5,3.3,12.0,53.0,19.08,8.35
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,10.91,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.3,12.0,16.0,11.82,0.0
2016,8,5,5,45,244.5,25.5,2.4,12.5,51.5,20.88,9.69
2016,8,5,6,0,381.0,38.0,2.5,13.0,87.0,30.67,20.98
2016,8,5,6,15,465.5,47.0,2.45,13.0,134.0,46.02,27.46
2016,8,5,6,30,550.0,56.0,2.4,13.0,181.0,93.32,52.46
2016,8,5,6,45,305.0,90.0,2.4,13.5,162.0,123.0,85.58
2016,8,5,7,0,60.0,124.0,2.4,14.0,143.0,120.35,94.37
2016,8,5,7,15,33.5,132.5,2.35,14.0,143.5,125.88,100.18
2016,8,5,7,30,7.0,141.0,2.3,14.0,144.0,126.45,101.24
2016,8,5,7,45,3.5,144.5,2.25,14.5,146.0,129.12,103.02
2016,8,5,8,0,0.0,148.0,2.2,15.0,148.0,131.22,104.22
2016,8,5,8,15,3.5,166.0,2.15,15.0,168.5,149.36,118.73
2016,8,5,8,30,7.0,184.0,2.1,15.0,189.0,167.98,133.5
2016,8,5,8,45,12.0,209.0,2.05,15.5,217.5,194.32,154.1
2016,8,5,9,0,17.0,234.0,2.0,16.0,246.0,221.32,174.91
2016,8,5,9,15,13.5,226.5,2.0,16.5,236.5,213.04,167.51
2016,8,5,9,30,10.0,219.0,2.0,17.0,227.0,204.34,159.93
2016,8,5,9,45,14.5,251.0,2.0,17.5,263.0,237.99,185.83
2016,8,5,10,0,19.0,283.0,2.0,18.0,299.0,272.2,211.64
2016,8,5,10,15,19.5,294.0,2.0,18.5,311.0,283.79,219.71
2016,8,5,10,30,20.0,305.0,2.0,19.0,323.0,295.37,227.8
2016,8,5,10,45,32.5,346.5,2.0,19.5,375.5,358.78,275.19
2016,8,5,11,0,45.0,388.0,2.0,20.0,428.0,412.96,314.54
2016,8,5,11,15,194.0,406.5,2.05,20.0,584.0,588.51,445.98
2016,8,5,11,30,343.0,425.0,2.1,20.0,740.0,768.29,573.44
2016,8,5,11,45,637.5,272.0,2.15,20.5,863.0,923.96,684.47
2016,8,5,12,0,932.0,119.0,2.2,21.0,986.0,1047.53,763.61
2016,8,5,12,15,931.5,119.0,2.25,21.0,986.0,1048.89,763.66
2016,8,5,12,30,931.0,119.0,2.3,21.0,986.0,1046.41,762.71
2016,8,5,12,45,930.5,117.5,2.4,21.0,978.0,1038.61,759.06
2016,8,5,13,0,930.0,116.0,2.5,21.0,970.0,1026.99,753.02
2016,8,5,13,15,926.5,115.5,2.55,21.0,954.0,1009.72,742.84
2016,8,5,13,30,923.0,115.0,2.6,21.0,938.0,988.83,730.37
2016,8,5,13,45,915.0,115.5,2.65,21.0,914.0,961.3,713.51
2016,8,5,14,0,907.0,116.0,2.7,21.0,890.0,930.6,694.49
2016,8,5,14,15,899.0,114.5,2.75,21.0,860.0,894.92,671.99
2016,8,5,14,30,891.0,113.0,2.8,21.0,830.0,856.45,647.39
2016,8,5,14,45,878.0,112.5,2.9,21.0,793.0,812.44,619.0
2016,8,5,15,0,865.0,112.0,3.0,21.0,756.0,766.43,588.77
2016,8,5,15,15,851.5,109.5,3.0,20.5,714.0,720.18,557.88
2016,8,5,15,30,838.0,107.0,3.0,20.0,672.0,668.04,520.63
2016,8,5,15,45,817.0,105.5,3.0,19.5,625.0,611.24,478.74
2016,8,5,16,0,796.0,104.0,3.0,19.0,578.0,554.37,435.43
2016,8,5,16,15,773.0,100.5,3.0,18.5,528.5,494.79,388.6
2016,8,5,16,30,750.0,97.0,3.0,18.0,479.0,436.04,340.79
2016,8,5,16,45,715.5,93.5,3.05,17.5,427.0,372.69,287.97
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,313.13,236.72
2016,8,5,17,15,639.0,84.0,3.1,16.5,323.0,252.37,183.84
2016,8,5,17,30,597.0,78.0,3.1,16.0,271.0,196.03,134.79
2016,8,5,17,45,533.5,71.0,3.1,15.5,220.0,140.42,89.26
2016,8,5,18,0,470.0,64.0,3.1,15.0,169.0,92.56,54.7
2016,8,5,18,15,382.5,53.0,3.0,14.5,124.0,48.71,31.29
2016,8,5,18,30,295.0,42.0,2.9,14.0,79.0,32.63,22.47
2016,8,5,18,45,173.5,26.5,2.85,13.5,46.0,20.81,8.85
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,10.01,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,10.91,0.0
2016,8,6,5,45,195.0,26.0,2.5,11.5,47.5,20.43,8.91
2016,8,6,6,0,324.0,40.0,2.6,12.0,81.0,32.52,22.62
2016,8,6,6,15,411.5,50.5,2.55,12.5,127.0,48.34,30.07
2016,8,6,6,30,499.0,61.0,2.5,13.0,173.0,93.89,54.9
2016,8,6,6,45,288.5,93.0,2.5,13.5,161.5,123.43,86.68
2016,8,6,7,0,78.0,125.0,2.5,14.0,150.0,125.04,97.61
2016,8,6,7,15,64.5,144.0,2.45,14.5,167.5,144.22,114.34
2016,8,6,7,30,51.0,163.0,2.4,15.0,185.0,161.81,129.2
2016,8,6,7,45,97.5,191.0,2.4,15.5,239.0,209.32,167.22
2016,8,6,8,0,144.0,219.0,2.4,16.0,293.0,266.5,212.75
2016,8,6,8,15,268.5,222.5,2.35,16.0,377.0,347.66,277.31
2016,8,6,8,30,393.0,226.0,2.3,16.0,461.0,437.53,347.99
2016,8,6,8,45,617.5,165.5,2.3,16.5,567.0,551.09,436.18
2016,8,6,9,0,842.0,105.0,2.3,17.0,673.0,671.23,527.13
2016,8,6,9,15,854.5,107.5,2.3,17.5,714.0,719.04,560.73
2016,8,6,9,30,867.0,110.0,2.3,18.0,755.0,768.42,593.48
2016,8,6,9,45,882.0,109.0,2.3,18.5,792.0,814.53,623.06
2016,8,6,10,0,897.0,108.0,2.3,19.0,829.0,858.78,650.88
2016,8,6,10,15,903.5,109.5,2.3,19.0,858.5,896.08,674.87
2016,8,6,10,30,910.0,111.0,2.3,19.0,888.0,930.47,696.78
2016,8,6,10,45,915.0,112.0,2.35,19.5,910.5,959.89,714.43
2016,8,6,11,0,920.0,113.0,2.4,20.0,933.0,986.0,729.85
2016,8,6,11,15,923.0,113.5,2.4,20.0,948.0,1006.23,742.31
2016,8,6,11,30,926.0,114.0,2.4,20.0,963.0,1022.83,752.51
2016,8,6,11,45,927.0,114.5,2.45,20.0,970.5,1033.76,759.69
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,1040.9,764.57
2016,8,6,12,15,928.0,115.0,2.5,20.0,978.0,1042.72,765.62
2016,8,6,12,30,928.0,115.0,2.5,20.0,978.0,1040.71,764.36
2016,8,6,12,45,920.5,118.5,2.55,20.0,968.0,1031.0,758.79
2016,8,6,13,0,913.0,122.0,2.6,20.0,958.0,1017.61,750.97
2016,8,6,13,15,910.0,121.0,2.65,20.0,943.0,1000.51,740.8
2016,8,6,13,30,907.0,120.0,2.7,20.0,928.0,979.84,728.32
2016,8,6,13,45,903.0,118.0,2.75,20.0,905.5,953.77,712.25
2016,8,6,14,0,899.0,116.0,2.8,20.0,883.0,924.38,693.92
2016,8,6,14,15,892.0,114.5,2.85,19.5,853.5,889.72,673.18
2016,8,6,14,30,885.0,113.0,2.9,19.0,824.0,852.23,650.24
2016,8,6,14,45,877.0,110.5,3.0,19.0,788.5,810.31,622.96
2016,8,6,15,0,869.0,108.0,3.1,19.0,753.0,766.04,593.62
2016,8,6,15,15,856.5,106.0,3.15,18.5,711.5,716.95,560.84
2016,8,6,15,30,844.0,104.0,3.2,18.0,670.0,669.37,526.6
2016,8,6,15,45,829.5,100.0,3.3,18.0,625.0,613.65,484.51
2016,8,6,16,0,815.0,96.0,3.4,18.0,580.0,557.23,440.57
2016,8,6,16,15,793.5,92.5,3.5,17.5,530.5,497.37,393.25
2016,8,6,16,30,772.0,89.0,3.6,17.0,481.0,438.15,344.65
2016,8,6,16,45,745.0,84.5,3.7,16.5,430.0,376.77,292.69
2016,8,6,17,0,718.0,80.0,3.8,16.0,379.0,317.31,240.71
2016,8,6,17,15,678.5,75.0,3.8,15.5,326.5,254.43,185.29
2016,8,6,17,30,639.0,70.0,3.8,15.0,274.0,197.17,134.71
2016,8,6,17,45,580.5,63.5,3.85,14.5,223.0,140.17,87.36
2016,8,6,18,0,522.0,57.0,3.9,14.0,172.0,90.2,51.01
2016,8,6,18,15,433.5,47.5,3.85,13.5,126.0,44.37,27.42
2016,8,6,18,30,345.0,38.0,3.8,13.0,80.0,30.91,20.99
2016,8,6,18,45,206.5,24.5,3.75,12.5,46.5,20.17,7.58
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,10.01,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,2.8,10.5,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,2.9,11.0,15.0,10.91,0.0
2016,8,7,5,45,264.5,23.5,3.0,11.5,50.5,19.23,7.48
2016,8,7,6,0,413.0,35.0,3.1,12.0,86.0,28.22,18.82
2016,8,7,6,15,499.5,42.5,3.0,12.5,133.5,43.3,24.49
2016,8,7,6,30,586.0,50.0,2.9,13.0,181.0,91.72,49.57
2016,8,7,6,45,641.5,55.5,2.85,13.5,233.0,146.68,90.54
2016,8,7,7,0,697.0,61.0,2.8,14.0,285.0,205.82,140.37
2016,8,7,7,15,734.0,65.5,2.65,14.5,338.0,265.29,193.31
2016,8,7,7,30,771.0,70.0,2.5,15.0,391.0,328.44,249.18
2016,8,7,7,45,426.0,141.5,2.45,15.5,322.5,304.1,239.34
2016,8,7,8,0,81.0,213.0,2.4,16.0,254.0,229.07,182.73
2016,8,7,8,15,473.5,147.5,2.3,16.5,425.0,387.63,309.16
2016,8,7,8,30,866.0,82.0,2.2,17.0,596.0,573.72,452.95
2016,8,7,8,45,882.0,83.5,2.1,17.5,642.5,630.4,494.49
2016,8,7,9,0,898.0,85.0,2.0,18.0,689.0,686.33,534.7
2016,8,7,9,15,909.5,87.0,1.9,18.5,731.0,738.56,570.03
2016,8,7,9,30,921.0,89.0,1.8,19.0,773.0,789.05,601.65
2016,8,7,9,45,926.5,92.5,1.75,19.5,808.0,834.34,629.37
2016,8,7,10,0,932.0,96.0,1.7,20.0,843.0,876.91,654.75
2016,8,7,10,15,938.5,97.0,1.75,20.0,873.0,914.89,679.11
2016,8,7,10,30,945.0,98.0,1.8,20.0,903.0,949.83,701.39
2016,8,7,10,45,950.5,98.5,1.85,20.5,926.0,980.13,719.23
2016,8,7,11,0,956.0,99.0,1.9,21.0,949.0,1007.0,734.81
2016,8,7,11,15,959.0,99.5,1.95,21.0,964.5,1027.89,748.0
2016,8,7,11,30,962.0,100.0,2.0,21.0,980.0,1045.01,758.92
2016,8,7,11,45,964.5,99.5,2.1,21.5,988.5,1056.76,765.74
2016,8,7,12,0,967.0,99.0,2.2,22.0,997.0,1064.57,770.18
2016,8,7,12,15,967.5,99.0,2.25,22.0,997.0,1066.93,772.16
2016,8,7,12,30,968.0,99.0,2.3,22.0,997.0,1065.28,771.77
2016,8,7,12,45,967.5,98.5,2.35,22.0,989.0,1058.13,768.02
2016,8,7,13,0,967.0,98.0,2.4,22.0,981.0,1047.01,761.87
2016,8,7,13,15,964.0,97.5,2.45,22.0,966.0,1029.55,751.74
2016,8,7,13,30,961.0,97.0,2.5,22.0,951.0,1008.3,739.24
2016,8,7,13,45,958.0,95.5,2.55,22.0,928.0,982.33,723.66
2016,8,7,14,0,955.0,94.0,2.6,22.0,905.0,952.78,705.69
2016,8,7,14,15,948.5,92.5,2.65,22.0,875.5,916.79,683.31
2016,8,7,14,30,942.0,91.0,2.7,22.0,846.0,877.74,658.69
2016,8,7,14,45,934.0,89.5,2.75,22.0,809.5,834.66,631.03
2016,8,7,15,0,926.0,88.0,2.8,22.0,773.0,789.04,601.27
2016,8,7,15,15,915.0,86.0,2.8,21.5,731.0,738.5,568.42
2016,8,7,15,30,904.0,84.0,2.8,21.0,689.0,686.19,531.97
2016,8,7,15,45,889.0,82.0,2.8,21.0,642.5,629.94,489.87
2016,8,7,16,0,874.0,80.0,2.8,21.0,596.0,572.85,445.87
2016,8,7,16,15,854.0,77.5,2.8,20.5,545.5,512.2,398.53
2016,8,7,16,30,834.0,75.0,2.8,20.0,495.0,451.94,349.68
2016,8,7,16,45,806.5,72.0,2.8,19.5,442.5,388.32,296.52
2016,8,7,17,0,779.0,69.0,2.8,19.0,390.0,326.57,243.19
2016,8,7,17,15,741.5,64.5,2.75,18.5,336.5,262.88,187.49
2016,8,7,17,30,704.0,60.0,2.7,18.0,283.0,202.94,134.99
2016,8,7,17,45,646.0,54.5,2.7,17.5,230.5,143.21,85.85
2016,8,7,18,0,588.0,49.0,2.7,17.0,178.0,87.99,46.08
2016,8,7,18,15,499.0,41.0,2.65,16.0,130.0,39.36,22.54
2016,8,7,18,30,410.0,33.0,2.6,15.0,82.0,26.6,17.04
2016,8,7,18,45,253.0,21.5,2.55,14.5,47.0,17.54,4.79
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,9.1,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,103.0,11.0,2.2,12.0,13.0,10.01,0.0
2016,8,8,5,45,248.5,22.5,2.25,12.5,47.0,18.37,6.2
2016,8,8,6,0,394.0,34.0,2.3,13.0,81.0,27.37,17.95
2016,8,8,6,15,480.5,42.0,2.15,13.5,127.5,42.78,24.06
2016,8,8,6,30,567.0,50.0,2.0,14.0,174.0,90.53,49.03
2016,8,8,6,45,619.5,56.0,1.9,14.5,225.0,142.24,87.34
2016,8,8,7,0,672.0,62.0,1.8,15.0,276.0,202.09,137.48
2016,8,8,7,15,710.0,66.5,1.7,15.5,328.5,260.38,188.78
2016,8,8,7,30,748.0,71.0,1.6,16.0,381.0,322.5,243.03
2016,8,8,7,45,774.5,74.5,1.55,17.0,432.5,382.62,294.18
2016,8,8,8,0,801.0,78.0,1.5,18.0,484.0,444.52,344.72
2016,8,8,8,15,821.5,81.0,1.5,18.5,533.0,504.34,392.51
2016,8,8,8,30,842.0,84.0,1.5,19.0,582.0,563.27,437.84
2016,8,8,8,45,857.5,86.5,1.5,19.5,628.0,619.48,479.49
2016,8,8,9,0,873.0,89.0,1.5,20.0,674.0,674.98,519.14
2016,8,8,9,15,885.0,91.0,1.55,20.0,715.5,726.47,555.67
2016,8,8,9,30,897.0,93.0,1.6,20.0,757.0,776.33,588.96
2016,8,8,9,45,910.0,92.5,1.7,20.5,794.0,822.54,618.69
2016,8,8,10,0,923.0,92.0,1.8,21.0,831.0,866.66,646.68
2016,8,8,10,15,929.5,93.0,1.9,21.5,860.5,904.35,670.13
2016,8,8,10,30,936.0,94.0,2.0,22.0,890.0,939.04,691.48
2016,8,8,10,45,940.0,95.5,2.15,22.5,912.5,968.77,710.04
2016,8,8,11,0,944.0,97.0,2.3,23.0,935.0,995.02,726.34
2016,8,8,11,15,947.0,97.5,2.4,23.0,950.5,1015.69,739.95
2016,8,8,11,30,950.0,98.0,2.5,23.0,966.0,1032.63,751.28
2016,8,8,11,45,950.5,99.0,2.65,23.0,973.5,1043.8,759.55
2016,8,8,12,0,951.0,100.0,2.8,23.0,981.0,1051.06,765.44
2016,8,8,12,15,951.5,100.0,2.9,23.0,981.0,1053.36,767.76
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,1051.71,767.68
2016,8,8,12,45,951.0,99.5,3.15,23.0,973.5,1044.12,764.3
2016,8,8,13,0,950.0,99.0,3.3,23.0,966.0,1032.62,758.44
2016,8,8,13,15,947.5,98.5,3.35,23.0,950.5,1015.82,748.36
2016,8,8,13,30,945.0,98.0,3.4,23.0,935.0,995.28,735.87
2016,8,8,13,45,941.5,96.5,3.5,23.0,912.5,969.14,720.03
2016,8,8,14,0,938.0,95.0,3.6,23.0,890.0,939.51,701.78
2016,8,8,14,15,931.5,93.5,3.65,22.5,860.5,903.95,680.39
2016,8,8,14,30,925.0,92.0,3.7,22.0,831.0,865.39,656.68
2016,8,8,14,45,917.5,90.0,3.75,22.0,795.0,822.73,628.56
2016,8,8,15,0,910.0,88.0,3.8,22.0,759.0,777.55,598.35
2016,8,8,15,15,898.5,86.5,3.8,21.5,717.5,727.78,565.35
2016,8,8,15,30,887.0,85.0,3.8,21.0,676.0,676.32,528.75
2016,8,8,15,45,873.0,82.0,3.8,21.0,630.0,620.4,486.27
2016,8,8,16,0,859.0,79.0,3.8,21.0,584.0,563.6,441.87
2016,8,8,16,15,839.5,76.5,3.75,20.5,534.5,503.95,394.55
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,444.66,345.85
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,381.96,292.92
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,320.82,239.62
2016,8,8,17,15,733.5,61.5,3.65,18.5,328.0,257.59,183.95
2016,8,8,17,30,696.0,57.0,3.6,18.0,275.0,198.13,131.6
2016,8,8,17,45,643.0,51.5,3.6,17.5,224.0,139.6,83.09
2016,8,8,18,0,590.0,46.0,3.6,17.0,173.0,87.41,45.63
2016,8,8,18,15,501.0,38.5,3.55,16.0,126.0,36.85,20.71
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,24.92,15.51
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,12.19,0.7
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,50.5,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,101.0,10.0,1.2,12.0,12.0,9.1,0.0
2016,8,9,5,45,250.5,21.5,1.2,12.5,46.0,17.54,4.92
2016,8,9,6,0,400.0,33.0,1.2,13.0,80.0,26.57,17.23
2016,8,9,6,15,487.5,40.5,1.0,13.5,126.5,41.95,23.13
2016,8,9,6,30,575.0,48.0,0.8,14.0,173.0,89.85,48.04
2016,8,9,6,45,623.5,55.0,0.6,14.5,223.5,142.44,87.02
2016,8,9,7,0,672.0,62.0,0.4,15.0,274.0,202.67,136.93
2016,8,9,7,15,710.0,66.0,0.4,15.5,326.5,260.57,187.04
2016,8,9,7,30,748.0,70.0,0.4,16.0,379.0,322.29,239.92
2016,8,9,7,45,776.0,73.5,0.4,16.5,430.5,383.07,290.9
2016,8,9,8,0,804.0,77.0,0.4,17.0,482.0,445.81,341.48
2016,8,9,8,15,824.0,80.0,0.45,17.5,531.0,505.6,388.35
2016,8,9,8,30,844.0,83.0,0.5,18.0,580.0,564.42,432.8
2016,8,9,8,45,862.5,84.0,0.6,19.0,626.5,621.13,473.87
2016,8,9,9,0,881.0,85.0,0.7,20.0,673.0,677.37,513.19
2016,8,9,9,15,892.5,86.5,0.7,20.5,714.5,728.4,546.63
2016,8,9,9,30,904.0,88.0,0.7,21.0,756.0,777.73,576.82
2016,8,9,9,45,914.5,88.5,0.75,21.5,792.0,823.28,604.74
2016,8,9,10,0,925.0,89.0,0.8,22.0,828.0,866.54,630.81
2016,8,9,10,15,931.5,90.0,0.85,22.5,857.5,904.32,653.1
2016,8,9,10,30,938.0,91.0,0.9,23.0,887.0,939.08,673.33
2016,8,9,10,45,943.0,91.5,0.95,23.5,909.5,968.75,690.27
2016,8,9,11,0,948.0,92.0,1.0,24.0,932.0,994.98,705.07
2016,8,9,11,15,951.0,92.5,1.1,24.0,947.0,1015.72,718.85
2016,8,9,11,30,954.0,93.0,1.2,24.0,962.0,1032.71,730.45
2016,8,9,11,45,954.5,94.0,1.35,24.5,969.5,1043.91,738.05
2016,8,9,12,0,955.0,95.0,1.5,25.0,977.0,1051.17,743.28
2016,8,9,12,15,955.0,95.0,1.6,25.0,977.0,1052.94,745.82
2016,8,9,12,30,955.0,95.0,1.7,25.0,977.0,1050.74,746.03
2016,8,9,12,45,949.0,97.5,1.85,25.5,967.5,1041.25,741.05
2016,8,9,13,0,943.0,100.0,2.0,26.0,958.0,1027.93,733.66
2016,8,9,13,15,940.0,99.5,2.1,26.0,942.5,1010.69,724.6
2016,8,9,13,30,937.0,99.0,2.2,26.0,927.0,989.75,713.15
2016,8,9,13,45,931.5,98.5,2.35,26.0,904.0,962.91,698.35
2016,8,9,14,0,926.0,98.0,2.5,26.0,881.0,932.71,681.14
2016,8,9,14,15,919.5,97.0,2.55,25.5,851.5,897.94,661.13
2016,8,9,14,30,913.0,96.0,2.6,25.0,822.0,860.21,638.89
2016,8,9,14,45,903.0,95.0,2.65,25.0,785.5,816.94,611.33
2016,8,9,15,0,893.0,94.0,2.7,25.0,749.0,771.4,581.86
2016,8,9,15,15,881.0,92.0,2.7,24.5,708.0,721.4,549.64
2016,8,9,15,30,869.0,90.0,2.7,24.0,667.0,669.81,513.75
2016,8,9,15,45,852.0,88.0,2.7,24.0,620.5,613.84,472.31
2016,8,9,16,0,835.0,86.0,2.7,24.0,574.0,558.73,430.22
2016,8,9,16,15,814.5,83.0,2.65,23.5,525.0,498.64,383.74
2016,8,9,16,30,794.0,80.0,2.6,23.0,476.0,439.03,335.96
2016,8,9,16,45,764.0,76.5,2.6,22.5,424.0,376.05,284.11
2016,8,9,17,0,734.0,73.0,2.6,22.0,372.0,315.32,232.45
2016,8,9,17,15,694.5,68.5,2.55,21.0,319.5,253.66,179.67
2016,8,9,17,30,655.0,64.0,2.5,20.0,267.0,194.12,128.61
2016,8,9,17,45,592.5,58.0,2.5,19.5,215.5,135.99,81.54
2016,8,9,18,0,530.0,52.0,2.5,19.0,164.0,85.41,45.88
2016,8,9,18,15,437.5,43.0,2.45,18.0,118.0,39.54,23.56
2016,8,9,18,30,345.0,34.0,2.4,17.0,72.0,27.68,17.55
2016,8,9,18,45,172.5,17.0,2.4,16.5,36.0,13.56,0.01
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,13.87,1.97
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,28.36,18.66
2016,8,10,6,15,419.5,44.5,2.0,13.5,118.5,44.38,25.95
2016,8,10,6,30,509.0,54.0,1.9,14.0,164.0,90.05,50.76
2016,8,10,6,45,563.0,62.0,1.8,14.5,213.5,140.38,88.27
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,197.23,135.73
2016,8,10,7,15,658.0,75.5,1.6,15.5,315.0,254.43,185.69
2016,8,10,7,30,699.0,81.0,1.5,16.0,367.0,315.9,238.95
2016,8,10,7,45,728.0,85.5,1.45,16.5,418.5,376.79,290.83
2016,8,10,8,0,757.0,90.0,1.4,17.0,470.0,438.42,341.52
2016,8,10,8,15,779.5,93.5,1.4,17.5,519.0,497.57,388.71
2016,8,10,8,30,802.0,97.0,1.4,18.0,568.0,557.49,434.68
2016,8,10,8,45,819.5,99.5,1.4,18.5,614.0,613.73,476.31
2016,8,10,9,0,837.0,102.0,1.4,19.0,660.0,669.55,516.18
2016,8,10,9,15,850.0,104.5,1.45,19.5,701.5,717.59,549.83
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,767.32,582.03
2016,8,10,9,45,877.5,106.5,1.55,20.5,780.0,813.52,611.27
2016,8,10,10,0,892.0,106.0,1.6,21.0,817.0,857.81,638.84
2016,8,10,10,15,899.5,107.5,1.65,21.5,847.0,895.91,661.97
2016,8,10,10,30,907.0,109.0,1.7,22.0,877.0,931.14,683.08
2016,8,10,10,45,912.5,110.0,1.75,22.5,899.5,960.99,700.55
