Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,918.0,111.0,1.8,23.0,922.0,987.53,715.88
2016,8,10,11,15,921.5,111.5,1.85,23.0,937.5,1008.19,728.87
2016,8,10,11,30,925.0,112.0,1.9,23.0,953.0,1025.22,739.69
2016,8,10,11,45,927.0,112.5,2.0,23.5,961.0,1037.05,746.55
2016,8,10,12,0,929.0,113.0,2.1,24.0,969.0,1045.08,751.13
2016,8,10,12,15,929.0,113.0,2.15,24.0,969.0,1046.76,752.67
2016,8,10,12,30,929.0,113.0,2.2,24.0,969.0,1044.57,751.95
2016,8,10,12,45,927.5,112.5,2.3,24.0,961.0,1036.54,748.24
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,1024.69,742.2
2016,8,10,13,15,922.5,111.5,2.4,24.0,937.5,1007.16,731.5
2016,8,10,13,30,919.0,111.0,2.4,24.0,922.0,986.0,718.57
2016,8,10,13,45,914.5,110.0,2.45,24.0,899.0,959.9,702.96
2016,8,10,14,0,910.0,109.0,2.5,24.0,876.0,930.44,685.11
2016,8,10,14,15,903.0,107.5,2.5,23.5,846.0,895.12,664.13
2016,8,10,14,30,896.0,106.0,2.5,23.0,816.0,856.93,641.01
2016,8,10,14,45,887.5,103.5,2.5,23.0,780.0,813.85,613.07
2016,8,10,15,0,879.0,101.0,2.5,23.0,744.0,768.43,583.23
2016,8,10,15,15,866.0,99.0,2.5,22.5,702.5,718.22,550.68
2016,8,10,15,30,853.0,97.0,2.5,22.0,661.0,666.54,514.31
2016,8,10,15,45,838.0,93.5,2.5,21.5,615.0,613.17,475.48
2016,8,10,16,0,823.0,90.0,2.5,21.0,569.0,556.23,432.7
2016,8,10,16,15,801.5,87.0,2.5,20.5,519.5,496.15,385.97
2016,8,10,16,30,780.0,84.0,2.5,20.0,470.0,436.7,337.98
2016,8,10,16,45,752.5,79.0,2.55,20.0,418.5,373.9,285.28
2016,8,10,17,0,725.0,74.0,2.6,20.0,367.0,313.11,232.72
2016,8,10,17,15,684.5,69.0,2.6,19.0,314.5,249.51,178.05
2016,8,10,17,30,644.0,64.0,2.6,18.0,262.0,191.56,127.96
2016,8,10,17,45,586.0,57.5,2.6,17.5,211.0,134.28,81.05
2016,8,10,18,0,528.0,51.0,2.6,17.0,160.0,83.99,45.24
2016,8,10,18,15,435.0,41.5,2.55,16.0,114.5,37.84,22.64
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,25.97,16.14
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,12.75,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,1.6,12.5,34.5,13.92,1.1
2016,8,11,6,0,299.0,35.0,1.7,13.0,69.0,28.42,18.63
2016,8,11,6,15,388.5,46.0,1.7,13.5,114.0,45.41,27.11
2016,8,11,6,30,478.0,57.0,1.7,14.0,159.0,90.56,52.34
2016,8,11,6,45,531.0,66.0,1.75,14.5,208.0,139.8,89.19
2016,8,11,7,0,584.0,75.0,1.8,15.0,257.0,195.5,135.7
2016,8,11,7,15,292.0,101.0,1.75,15.5,192.0,175.73,132.86
2016,8,11,7,30,0.0,127.0,1.7,16.0,127.0,112.13,88.66
2016,8,11,7,45,19.0,160.5,1.65,16.5,170.0,149.76,119.03
2016,8,11,8,0,38.0,194.0,1.6,17.0,213.0,193.32,153.63
2016,8,11,8,15,164.0,219.5,1.6,17.5,314.0,289.41,229.64
2016,8,11,8,30,290.0,245.0,1.6,18.0,415.0,401.18,315.94
2016,8,11,8,45,543.5,183.0,1.65,18.5,532.5,523.2,409.81
2016,8,11,9,0,797.0,121.0,1.7,19.0,650.0,663.39,514.24
2016,8,11,9,15,811.0,124.0,1.7,19.5,691.5,714.84,549.24
2016,8,11,9,30,825.0,127.0,1.7,20.0,733.0,765.05,582.41
2016,8,11,9,45,852.0,121.0,1.75,20.5,773.5,814.84,614.27
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,857.37,640.74
2016,8,11,10,15,886.5,116.5,1.85,21.5,844.0,895.05,663.74
2016,8,11,10,30,894.0,118.0,1.9,22.0,874.0,929.92,684.71
2016,8,11,10,45,899.5,119.5,1.95,22.5,896.5,959.94,702.38
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,986.69,717.9
2016,8,11,11,15,908.5,122.0,2.05,23.0,935.0,1007.61,731.09
2016,8,11,11,30,912.0,123.0,2.1,23.0,951.0,1024.93,742.12
2016,8,11,11,45,914.5,123.0,2.15,23.5,959.0,1036.6,748.22
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,1044.51,752.08
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,1046.62,753.88
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,1044.91,753.43
2016,8,11,12,45,910.5,126.0,2.35,24.0,957.0,1034.48,747.58
2016,8,11,13,0,903.0,129.0,2.4,24.0,947.0,1020.38,739.54
2016,8,11,13,15,899.5,128.5,2.45,24.0,931.5,1003.12,729.55
2016,8,11,13,30,896.0,128.0,2.5,24.0,916.0,982.32,717.3
2016,8,11,13,45,893.0,125.5,2.55,24.0,893.5,956.55,701.82
2016,8,11,14,0,890.0,123.0,2.6,24.0,871.0,927.42,684.1
2016,8,11,14,15,882.5,121.0,2.6,23.5,841.0,891.68,662.76
2016,8,11,14,30,875.0,119.0,2.6,23.0,811.0,853.16,639.34
2016,8,11,14,45,867.0,116.0,2.6,23.0,775.5,810.66,611.7
2016,8,11,15,0,859.0,113.0,2.6,23.0,740.0,765.84,582.17
2016,8,11,15,15,845.5,110.5,2.6,22.5,698.0,719.57,551.75
2016,8,11,15,30,832.0,108.0,2.6,22.0,656.0,667.15,514.84
2016,8,11,15,45,816.5,104.0,2.6,22.0,610.0,610.93,473.11
2016,8,11,16,0,801.0,100.0,2.6,22.0,564.0,554.14,429.71
2016,8,11,16,15,778.0,96.0,2.6,21.5,514.0,493.31,382.63
2016,8,11,16,30,755.0,92.0,2.6,21.0,464.0,433.34,334.5
2016,8,11,16,45,726.0,87.0,2.6,20.5,412.0,370.11,282.23
2016,8,11,17,0,697.0,82.0,2.6,20.0,360.0,309.99,230.85
2016,8,11,17,15,654.5,76.0,2.6,19.0,307.5,247.89,177.65
2016,8,11,17,30,612.0,70.0,2.6,18.0,255.0,190.3,128.16
2016,8,11,17,45,551.0,62.0,2.6,17.5,204.5,133.13,81.63
2016,8,11,18,0,490.0,54.0,2.6,17.0,154.0,83.44,46.27
2016,8,11,18,15,396.5,43.5,2.5,16.5,109.0,38.84,23.95
2016,8,11,18,30,303.0,33.0,2.4,16.0,64.0,27.0,16.73
2016,8,11,18,45,151.5,16.5,2.3,15.5,32.0,13.28,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.0,1.9,11.5,34.5,13.55,0.0
2016,8,12,6,0,314.0,34.0,2.0,12.0,69.0,27.63,17.94
2016,8,12,6,15,405.0,44.5,1.95,12.5,114.0,44.8,26.29
2016,8,12,6,30,496.0,55.0,1.9,13.0,159.0,90.78,51.93
2016,8,12,6,45,558.0,62.0,1.9,13.5,210.0,140.75,89.16
2016,8,12,7,0,620.0,69.0,1.9,14.0,261.0,198.26,137.19
2016,8,12,7,15,661.0,75.0,1.9,14.5,313.5,256.28,188.27
2016,8,12,7,30,702.0,81.0,1.9,15.0,366.0,318.6,242.79
2016,8,12,7,45,734.0,85.0,1.9,16.0,418.0,380.47,295.46
2016,8,12,8,0,766.0,89.0,1.9,17.0,470.0,443.48,347.19
2016,8,12,8,15,788.0,92.5,1.85,17.5,519.5,503.02,394.92
2016,8,12,8,30,810.0,96.0,1.8,18.0,569.0,563.24,441.29
2016,8,12,8,45,828.5,98.0,1.8,18.5,615.5,620.12,483.75
2016,8,12,9,0,847.0,100.0,1.8,19.0,662.0,676.63,524.48
2016,8,12,9,15,859.5,102.5,1.85,19.5,703.5,724.83,558.26
2016,8,12,9,30,872.0,105.0,1.9,20.0,745.0,774.68,590.76
2016,8,12,9,45,882.5,106.5,1.95,21.0,781.0,820.12,618.51
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,863.35,644.27
2016,8,12,10,15,900.0,109.5,2.1,22.0,846.5,901.08,669.03
2016,8,12,10,30,907.0,111.0,2.2,22.0,876.0,935.91,691.83
2016,8,12,10,45,912.5,112.0,2.3,22.5,898.5,965.77,709.98
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,992.3,725.94
2016,8,12,11,15,921.0,113.5,2.45,23.0,936.0,1012.45,738.7
2016,8,12,11,30,924.0,114.0,2.5,23.0,951.0,1028.95,749.24
2016,8,12,11,45,926.0,114.0,2.6,23.5,959.0,1040.21,755.6
2016,8,12,12,0,928.0,114.0,2.7,24.0,967.0,1047.65,759.63
2016,8,12,12,15,928.0,114.0,2.75,24.0,966.5,1049.25,761.02
2016,8,12,12,30,928.0,114.0,2.8,24.0,966.0,1046.96,760.11
2016,8,12,12,45,931.5,111.0,2.85,24.0,959.5,1041.21,757.11
2016,8,12,13,0,935.0,108.0,2.9,24.0,953.0,1031.52,751.7
2016,8,12,13,15,932.0,107.0,2.9,24.0,937.5,1013.68,740.67
2016,8,12,13,30,929.0,106.0,2.9,24.0,922.0,992.15,727.36
2016,8,12,13,45,925.0,105.0,2.9,24.0,899.0,966.11,711.14
2016,8,12,14,0,921.0,104.0,2.9,24.0,876.0,936.66,692.67
2016,8,12,14,15,914.5,102.5,2.85,23.5,846.0,901.26,671.12
2016,8,12,14,30,908.0,101.0,2.8,23.0,816.0,862.9,647.42
2016,8,12,14,45,899.5,99.0,2.8,23.0,780.0,819.71,619.26
2016,8,12,15,0,891.0,97.0,2.8,23.0,744.0,774.12,589.17
2016,8,12,15,15,878.5,94.5,2.75,22.5,702.0,723.05,555.64
2016,8,12,15,30,866.0,92.0,2.7,22.0,660.0,670.45,518.44
2016,8,12,15,45,850.5,89.5,2.65,22.0,614.0,614.75,476.69
2016,8,12,16,0,835.0,87.0,2.6,22.0,568.0,559.91,434.34
2016,8,12,16,15,814.0,83.5,2.5,21.5,518.0,498.78,386.62
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,438.22,337.67
2016,8,12,16,45,764.0,76.0,2.35,21.0,416.0,374.96,284.6
2016,8,12,17,0,735.0,72.0,2.3,21.0,364.0,313.86,231.85
2016,8,12,17,15,694.0,67.0,2.15,20.5,311.0,251.09,177.62
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,190.77,125.67
2016,8,12,17,45,592.0,55.5,1.9,19.5,206.5,132.49,78.55
2016,8,12,18,0,531.0,49.0,1.8,19.0,155.0,81.61,42.93
2016,8,12,18,15,434.0,39.5,1.8,18.0,109.5,35.3,24.81
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,24.42,14.33
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,12.04,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,13.17,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,26.82,17.06
2016,8,13,6,15,408.0,43.0,2.05,13.5,112.0,43.91,25.21
2016,8,13,6,30,500.0,53.0,2.0,14.0,157.0,89.81,50.67
2016,8,13,6,45,561.0,59.5,1.95,14.5,207.0,139.5,87.65
2016,8,13,7,0,622.0,66.0,1.9,15.0,257.0,196.59,135.29
2016,8,13,7,15,663.0,71.5,1.85,15.5,309.0,254.3,185.99
2016,8,13,7,30,704.0,77.0,1.8,16.0,361.0,316.29,240.05
2016,8,13,7,45,735.5,80.5,1.75,17.0,412.5,377.59,292.0
2016,8,13,8,0,767.0,84.0,1.7,18.0,464.0,439.99,342.9
2016,8,13,8,15,789.0,87.5,1.7,18.5,513.5,499.6,390.58
2016,8,13,8,30,811.0,91.0,1.7,19.0,563.0,559.89,436.98
2016,8,13,8,45,829.5,93.0,1.7,20.0,609.0,616.82,478.35
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,670.33,515.76
2016,8,13,9,15,860.5,97.5,1.75,21.5,696.0,721.77,551.26
2016,8,13,9,30,873.0,100.0,1.8,22.0,737.0,771.69,583.48
2016,8,13,9,45,888.5,98.5,1.85,23.0,774.5,818.11,611.62
2016,8,13,10,0,904.0,97.0,1.9,24.0,812.0,862.66,638.0
2016,8,13,10,15,911.0,98.0,1.95,24.0,841.5,900.24,661.91
2016,8,13,10,30,918.0,99.0,2.0,24.0,871.0,934.89,683.85
2016,8,13,10,45,923.5,99.5,2.05,24.5,893.5,964.51,701.12
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,990.77,716.2
2016,8,13,11,15,932.0,101.0,2.15,25.0,931.0,1011.62,729.26
2016,8,13,11,30,935.0,102.0,2.2,25.0,946.0,1028.77,740.09
2016,8,13,11,45,936.5,102.0,2.3,25.5,953.5,1039.61,746.17
2016,8,13,12,0,938.0,102.0,2.4,26.0,961.0,1046.58,749.94
2016,8,13,12,15,938.5,102.0,2.45,26.0,961.0,1048.64,751.68
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,1046.77,751.09
2016,8,13,12,45,924.5,109.5,2.55,26.0,949.0,1033.86,743.64
2016,8,13,13,0,910.0,117.0,2.6,26.0,937.0,1017.28,734.02
2016,8,13,13,15,906.5,116.5,2.65,26.0,921.5,999.77,723.87
2016,8,13,13,30,903.0,116.0,2.7,26.0,906.0,978.69,711.42
2016,8,13,13,45,900.5,113.5,2.75,26.0,883.5,953.02,696.01
2016,8,13,14,0,898.0,111.0,2.8,26.0,861.0,923.95,678.32
2016,8,13,14,15,890.5,109.5,2.8,26.0,831.0,888.3,655.8
2016,8,13,14,30,883.0,108.0,2.8,26.0,801.0,849.84,631.29
2016,8,13,14,45,876.0,104.5,2.85,26.0,765.5,807.14,604.0
2016,8,13,15,0,869.0,101.0,2.9,26.0,730.0,762.02,574.69
2016,8,13,15,15,856.5,99.0,2.9,25.5,688.5,712.32,542.54
2016,8,13,15,30,844.0,97.0,2.9,25.0,647.0,661.14,506.62
2016,8,13,15,45,830.0,93.0,2.9,25.0,601.5,608.14,467.3
2016,8,13,16,0,816.0,89.0,2.9,25.0,556.0,551.39,424.09
2016,8,13,16,15,794.0,85.5,2.9,24.5,506.5,490.68,377.29
2016,8,13,16,30,772.0,82.0,2.9,24.0,457.0,430.71,329.32
2016,8,13,16,45,745.0,77.5,2.9,23.5,406.0,368.85,278.27
2016,8,13,17,0,718.0,73.0,2.9,23.0,355.0,308.97,227.21
2016,8,13,17,15,676.0,67.5,2.8,22.0,302.5,244.84,172.56
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,186.54,122.71
2016,8,13,17,45,574.0,55.0,2.65,20.5,200.0,129.12,76.36
2016,8,13,18,0,514.0,48.0,2.6,20.0,150.0,79.01,41.36
2016,8,13,18,15,414.5,39.0,2.6,19.0,105.0,34.27,23.75
2016,8,13,18,30,315.0,30.0,2.6,18.0,60.0,24.55,14.08
2016,8,13,18,45,157.5,15.0,2.6,17.5,30.0,12.13,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.0,2.1,12.5,33.0,12.79,0.0
2016,8,14,6,0,319.0,32.0,2.2,13.0,66.0,26.01,16.26
2016,8,14,6,15,413.5,42.0,2.15,13.5,111.0,43.55,24.63
2016,8,14,6,30,508.0,52.0,2.1,14.0,156.0,90.13,50.53
2016,8,14,6,45,568.0,59.0,2.1,14.5,206.5,140.72,88.37
2016,8,14,7,0,628.0,66.0,2.1,15.0,257.0,198.6,136.85
2016,8,14,7,15,669.5,71.5,2.1,15.5,309.5,256.91,188.21
2016,8,14,7,30,711.0,77.0,2.1,16.0,362.0,320.87,244.05
2016,8,14,7,45,740.0,81.5,2.1,17.0,413.5,381.33,295.66
2016,8,14,8,0,769.0,86.0,2.1,18.0,465.0,443.94,347.11
2016,8,14,8,15,791.0,89.5,2.1,18.5,514.5,503.76,395.21
2016,8,14,8,30,813.0,93.0,2.1,19.0,564.0,564.24,442.06
2016,8,14,8,45,829.0,96.0,2.1,20.0,609.5,620.84,483.45
2016,8,14,9,0,845.0,99.0,2.1,21.0,655.0,676.83,522.8
2016,8,14,9,15,857.5,101.5,2.1,21.5,696.5,724.94,555.99
2016,8,14,9,30,870.0,104.0,2.1,22.0,738.0,774.77,588.03
2016,8,14,9,45,864.5,113.5,2.15,22.5,769.5,815.45,613.6
2016,8,14,10,0,859.0,123.0,2.2,23.0,801.0,852.67,636.59
2016,8,14,10,15,866.5,125.0,2.2,23.5,830.5,890.24,659.17
2016,8,14,10,30,874.0,127.0,2.2,24.0,860.0,925.05,679.63
2016,8,14,10,45,879.5,128.0,2.25,24.5,882.5,954.06,696.63
2016,8,14,11,0,885.0,129.0,2.3,25.0,905.0,979.85,711.53
2016,8,14,11,15,888.5,129.5,2.35,25.0,920.0,999.86,724.13
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,1016.34,734.59
2016,8,14,11,45,895.0,130.0,2.45,25.5,942.5,1028.21,740.79
2016,8,14,12,0,898.0,130.0,2.5,26.0,950.0,1036.39,744.77
2016,8,14,12,15,897.5,130.0,2.55,26.0,949.5,1037.34,745.77
2016,8,14,12,30,897.0,130.0,2.6,26.0,949.0,1034.53,744.56
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,1027.43,740.76
2016,8,14,13,0,902.0,123.0,2.7,26.0,935.0,1016.52,734.65
2016,8,14,13,15,898.5,122.5,2.75,26.0,919.0,999.06,724.43
2016,8,14,13,30,895.0,122.0,2.8,26.0,903.0,978.04,711.98
2016,8,14,13,45,886.0,122.5,2.85,26.0,878.5,949.52,694.63
2016,8,14,14,0,877.0,123.0,2.9,26.0,854.0,917.95,675.24
2016,8,14,14,15,869.0,121.5,2.95,25.5,824.0,882.41,654.35
2016,8,14,14,30,861.0,120.0,3.0,25.0,794.0,844.15,631.35
2016,8,14,14,45,849.0,118.5,3.05,25.0,757.0,806.02,606.9
2016,8,14,15,0,837.0,117.0,3.1,25.0,720.0,759.41,576.26
2016,8,14,15,15,823.0,114.0,3.15,24.5,678.5,708.14,542.21
2016,8,14,15,30,809.0,111.0,3.2,24.0,637.0,655.64,505.31
2016,8,14,15,45,791.0,107.5,3.25,24.0,591.0,599.24,463.42
2016,8,14,16,0,773.0,104.0,3.3,24.0,545.0,542.59,420.09
2016,8,14,16,15,749.0,100.0,3.3,23.0,495.5,482.49,374.16
2016,8,14,16,30,725.0,96.0,3.3,22.0,446.0,422.73,326.69
2016,8,14,16,45,693.5,90.5,3.35,21.5,394.5,360.41,275.05
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,300.69,224.04
2016,8,14,17,15,617.5,78.5,3.3,20.0,291.5,239.54,171.68
2016,8,14,17,30,573.0,72.0,3.2,19.0,240.0,183.24,123.48
2016,8,14,17,45,510.0,63.5,3.15,18.5,190.5,127.75,78.66
2016,8,14,18,0,447.0,55.0,3.1,18.0,141.0,80.08,45.1
2016,8,14,18,15,347.5,43.0,3.0,17.5,97.5,36.99,26.17
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,25.57,14.62
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,14.1,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,2.15,11.5,33.5,12.42,0.0
2016,8,15,6,0,350.0,31.0,2.2,12.0,67.0,25.25,15.56
2016,8,15,6,15,448.0,40.5,2.15,12.5,113.5,43.46,23.92
2016,8,15,6,30,546.0,50.0,2.1,13.0,160.0,92.21,50.87
2016,8,15,6,45,608.5,56.0,2.1,13.5,212.5,144.76,90.3
2016,8,15,7,0,671.0,62.0,2.1,14.0,265.0,204.85,140.93
2016,8,15,7,15,337.0,96.0,2.05,14.5,198.5,185.67,140.56
2016,8,15,7,30,3.0,130.0,2.0,15.0,132.0,115.99,92.24
2016,8,15,7,45,208.0,150.0,2.0,15.5,252.5,225.9,180.03
2016,8,15,8,0,413.0,170.0,2.0,16.0,373.0,358.12,284.76
2016,8,15,8,15,403.5,193.5,1.95,16.5,409.0,401.63,318.88
2016,8,15,8,30,394.0,217.0,1.9,17.0,445.0,436.6,345.69
2016,8,15,8,45,642.5,153.0,1.85,17.5,559.5,564.08,443.91
2016,8,15,9,0,891.0,89.0,1.8,18.0,674.0,695.53,541.56
2016,8,15,9,15,903.5,91.0,1.8,18.5,716.5,748.53,576.79
2016,8,15,9,30,916.0,93.0,1.8,19.0,759.0,799.86,609.63
2016,8,15,9,45,928.5,93.0,1.85,19.5,796.0,847.17,639.59
2016,8,15,10,0,941.0,93.0,1.9,20.0,833.0,892.25,667.66
2016,8,15,10,15,947.5,94.0,1.95,20.5,863.0,930.65,690.95
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,965.94,712.05
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,996.55,730.56
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,1023.61,746.77
2016,8,15,11,15,967.0,97.5,2.25,22.0,954.5,1044.54,759.94
2016,8,15,11,30,970.0,98.0,2.3,22.0,970.0,1061.61,770.78
2016,8,15,11,45,971.0,98.5,2.4,22.5,977.5,1072.75,777.08
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,1079.85,780.95
2016,8,15,12,15,972.0,99.0,2.5,23.0,984.5,1081.36,781.79
2016,8,15,12,30,972.0,99.0,2.5,23.0,984.0,1078.79,780.22
2016,8,15,12,45,963.5,103.0,2.55,23.0,973.5,1067.89,774.08
2016,8,15,13,0,955.0,107.0,2.6,23.0,963.0,1053.09,765.61
2016,8,15,13,15,951.5,106.0,2.6,23.0,946.5,1034.23,754.09
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,1011.61,740.23
2016,8,15,13,45,943.5,104.0,2.6,23.0,906.0,984.41,723.43
2016,8,15,14,0,939.0,103.0,2.6,23.0,882.0,953.73,704.35
2016,8,15,14,15,931.5,101.5,2.6,22.5,851.5,916.63,682.26
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,876.58,657.96
2016,8,15,14,45,915.0,98.0,2.6,22.0,784.0,832.09,629.08
2016,8,15,15,0,906.0,96.0,2.6,22.0,747.0,785.2,598.22
2016,8,15,15,15,893.5,93.5,2.6,21.5,704.0,733.18,564.43
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,679.57,526.89
2016,8,15,15,45,865.5,88.0,2.6,21.0,614.0,622.34,484.18
2016,8,15,16,0,850.0,85.0,2.6,21.0,567.0,566.01,440.78
2016,8,15,16,15,827.5,82.0,2.55,20.5,516.0,503.57,391.98
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,441.84,341.96
2016,8,15,16,45,776.0,74.5,2.5,19.5,412.0,377.17,288.03
2016,8,15,17,0,747.0,70.0,2.5,19.0,359.0,314.66,234.14
2016,8,15,17,15,704.5,65.0,2.45,18.0,305.5,250.63,178.67
2016,8,15,17,30,662.0,60.0,2.4,17.0,252.0,189.35,125.57
2016,8,15,17,45,598.5,53.5,2.35,16.5,200.0,130.14,77.27
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,78.68,41.23
2016,8,15,18,15,429.0,37.5,2.15,15.5,102.0,32.23,22.24
2016,8,15,18,30,323.0,28.0,2.0,15.0,56.0,23.02,12.33
2016,8,15,18,45,161.5,14.0,1.95,14.5,28.0,12.73,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,11.5,30.5,12.92,0.0
2016,8,16,6,0,286.0,32.0,2.1,12.0,61.0,26.19,16.19
2016,8,16,6,15,383.0,43.0,2.05,12.5,105.5,44.59,25.71
2016,8,16,6,30,480.0,54.0,2.0,13.0,150.0,90.58,52.04
2016,8,16,6,45,541.5,62.0,2.0,13.5,200.5,140.75,89.9
2016,8,16,7,0,603.0,70.0,2.0,14.0,251.0,198.47,138.34
2016,8,16,7,15,399.0,114.0,2.0,14.5,243.5,219.9,166.85
2016,8,16,7,30,195.0,158.0,2.0,15.0,236.0,211.35,167.0
2016,8,16,7,45,473.0,125.5,2.0,15.5,347.5,314.34,247.98
2016,8,16,8,0,751.0,93.0,2.0,16.0,459.0,444.76,350.87
2016,8,16,8,15,774.5,96.5,1.95,16.5,509.0,504.56,398.53
2016,8,16,8,30,798.0,100.0,1.9,17.0,559.0,565.22,445.4
2016,8,16,8,45,815.0,103.5,1.9,18.0,605.0,622.35,487.23
2016,8,16,9,0,832.0,107.0,1.9,19.0,651.0,679.0,527.1
2016,8,16,9,15,845.5,109.5,1.9,19.5,693.0,731.32,563.51
2016,8,16,9,30,859.0,112.0,1.9,20.0,735.0,777.12,592.71
2016,8,16,9,45,860.5,118.5,1.9,20.5,768.5,819.95,619.42
2016,8,16,10,0,862.0,125.0,1.9,21.0,802.0,859.9,643.78
2016,8,16,10,15,869.5,127.0,1.95,21.5,831.5,897.6,666.85
2016,8,16,10,30,877.0,129.0,2.0,22.0,861.0,932.51,687.87
2016,8,16,10,45,883.0,130.0,2.05,22.5,883.5,962.05,705.25
2016,8,16,11,0,889.0,131.0,2.1,23.0,906.0,988.37,720.52
2016,8,16,11,15,892.5,132.0,2.15,23.0,921.5,1008.91,733.49
2016,8,16,11,30,896.0,133.0,2.2,23.0,937.0,1025.89,744.32
2016,8,16,11,45,898.0,133.5,2.25,23.5,944.5,1037.24,750.22
2016,8,16,12,0,900.0,134.0,2.3,24.0,952.0,1044.85,753.89
2016,8,16,12,15,899.5,133.5,2.3,24.0,951.0,1045.2,753.99
2016,8,16,12,30,899.0,133.0,2.3,24.0,950.0,1041.77,751.88
2016,8,16,12,45,892.5,135.5,2.35,24.0,940.5,1031.6,746.22
2016,8,16,13,0,886.0,138.0,2.4,24.0,931.0,1017.8,738.37
2016,8,16,13,15,882.0,137.5,2.4,24.0,914.5,999.93,727.47
2016,8,16,13,30,878.0,137.0,2.4,24.0,898.0,978.59,714.4
2016,8,16,13,45,873.5,134.5,2.45,24.0,875.0,951.43,698.07
2016,8,16,14,0,869.0,132.0,2.5,24.0,852.0,921.04,679.58
2016,8,16,14,15,860.5,130.0,2.5,23.5,821.5,892.33,662.97
2016,8,16,14,30,852.0,128.0,2.5,23.0,791.0,852.5,638.67
2016,8,16,14,45,842.5,125.0,2.5,23.0,754.5,808.4,610.01
2016,8,16,15,0,833.0,122.0,2.5,23.0,718.0,762.15,579.55
2016,8,16,15,15,818.5,119.0,2.5,22.5,675.5,710.48,544.95
2016,8,16,15,30,804.0,116.0,2.5,22.0,633.0,657.62,507.77
2016,8,16,15,45,787.0,111.5,2.5,22.0,587.0,600.85,465.65
2016,8,16,16,0,770.0,107.0,2.5,22.0,541.0,543.75,422.03
2016,8,16,16,15,745.0,103.0,2.5,21.5,491.0,482.84,374.88
2016,8,16,16,30,720.0,99.0,2.5,21.0,441.0,423.09,326.93
2016,8,16,16,45,688.5,93.0,2.5,20.5,389.5,360.39,275.13
2016,8,16,17,0,657.0,87.0,2.5,20.0,338.0,300.34,223.95
2016,8,16,17,15,610.0,80.0,2.5,19.0,285.5,238.26,171.05
2016,8,16,17,30,563.0,73.0,2.5,18.0,233.0,181.39,122.54
2016,8,16,17,45,497.0,63.5,2.55,17.5,183.5,125.2,77.32
2016,8,16,18,0,431.0,54.0,2.6,17.0,134.0,77.28,43.69
2016,8,16,18,15,328.0,41.5,2.5,16.5,91.0,34.89,24.33
2016,8,16,18,30,225.0,29.0,2.4,16.0,48.0,22.79,11.53
2016,8,16,18,45,112.5,14.5,2.35,15.5,24.0,13.19,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.62,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,25.03,14.98
2016,8,17,6,15,332.5,44.0,2.05,13.5,98.0,44.69,26.31
2016,8,17,6,30,427.0,56.0,2.0,14.0,141.0,88.23,51.9
2016,8,17,6,45,490.5,65.0,1.95,15.0,190.0,136.35,87.95
2016,8,17,7,0,554.0,74.0,1.9,16.0,239.0,192.34,134.19
2016,8,17,7,15,599.0,80.5,1.85,16.5,290.0,248.38,182.87
2016,8,17,7,30,644.0,87.0,1.8,17.0,341.0,309.3,235.39
2016,8,17,7,45,677.5,92.5,1.75,17.5,392.0,369.17,286.2
2016,8,17,8,0,711.0,98.0,1.7,18.0,443.0,431.84,337.57
2016,8,17,8,15,735.5,102.0,1.65,18.5,492.0,490.81,384.33
2016,8,17,8,30,760.0,106.0,1.6,19.0,541.0,550.76,430.04
2016,8,17,8,45,778.5,109.5,1.6,19.5,587.0,606.96,471.58
2016,8,17,9,0,797.0,113.0,1.6,20.0,633.0,662.92,511.54
2016,8,17,9,15,811.5,116.0,1.6,20.5,674.0,714.94,547.43
2016,8,17,9,30,826.0,119.0,1.6,21.0,715.0,765.72,580.21
2016,8,17,9,45,844.0,117.5,1.65,21.5,753.0,813.1,610.22
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,852.27,634.32
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,889.89,657.21
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,924.76,678.09
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,954.34,695.99
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,980.69,711.8
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,1001.18,724.7
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,1018.13,735.47
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,1028.96,741.04
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,1036.04,744.38
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.0,1037.32,745.67
2016,8,17,12,30,900.0,124.0,2.3,25.0,939.0,1034.82,744.72
2016,8,17,12,45,887.0,130.5,2.4,25.0,927.5,1022.18,738.02
2016,8,17,13,0,874.0,137.0,2.5,25.0,916.0,1006.0,729.15
2016,8,17,13,15,870.5,136.0,2.55,25.0,900.0,988.23,718.79
2016,8,17,13,30,867.0,135.0,2.6,25.0,884.0,967.0,706.21
2016,8,17,13,45,861.5,133.0,2.65,25.0,861.0,939.57,689.58
2016,8,17,14,0,856.0,131.0,2.7,25.0,838.0,909.03,670.83
2016,8,17,14,15,847.5,129.0,2.7,24.5,807.5,880.6,654.32
2016,8,17,14,30,839.0,127.0,2.7,24.0,777.0,841.13,630.14
2016,8,17,14,45,829.0,124.0,2.7,24.0,740.5,797.03,601.35
2016,8,17,15,0,819.0,121.0,2.7,24.0,704.0,750.88,570.84
2016,8,17,15,15,804.0,118.0,2.7,23.5,662.0,699.39,536.19
2016,8,17,15,30,789.0,115.0,2.7,23.0,620.0,646.81,499.1
2016,8,17,15,45,770.5,111.0,2.7,23.0,574.0,590.3,457.07
2016,8,17,16,0,752.0,107.0,2.7,23.0,528.0,533.66,413.71
2016,8,17,16,15,726.0,102.5,2.7,22.0,478.5,472.7,367.21
2016,8,17,16,30,700.0,98.0,2.7,21.0,429.0,413.03,319.86
2016,8,17,16,45,666.0,92.5,2.75,20.5,377.5,351.0,268.53
2016,8,17,17,0,632.0,87.0,2.8,20.0,326.0,291.94,218.14
2016,8,17,17,15,584.0,80.0,2.75,19.0,274.5,231.11,166.22
2016,8,17,17,30,536.0,73.0,2.7,18.0,223.0,175.65,118.94
2016,8,17,17,45,466.5,63.5,2.7,17.5,174.5,120.72,74.95
2016,8,17,18,0,397.0,54.0,2.7,17.0,126.0,74.55,42.71
2016,8,17,18,15,294.5,41.0,2.65,16.5,84.5,32.55,22.24
2016,8,17,18,30,192.0,28.0,2.6,16.0,43.0,21.99,10.23
2016,8,17,18,45,96.0,14.0,2.55,15.5,21.5,12.73,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.5,1.7,12.5,26.0,13.02,0.0
2016,8,18,6,0,203.0,33.0,1.8,13.0,52.0,25.79,15.4
2016,8,18,6,15,297.5,46.0,1.8,13.5,94.0,44.46,26.53
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,86.56,51.82
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,135.35,88.92
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,189.96,134.3
2016,8,18,7,15,397.5,113.5,1.8,15.5,244.5,220.39,166.74
2016,8,18,7,30,281.0,147.0,1.8,16.0,257.0,234.9,183.82
2016,8,18,7,45,473.5,128.5,1.8,16.5,345.0,319.03,250.61
2016,8,18,8,0,666.0,110.0,1.8,17.0,433.0,424.06,333.71
2016,8,18,8,15,691.5,115.0,1.75,17.5,481.0,482.25,379.73
2016,8,18,8,30,717.0,120.0,1.7,18.0,529.0,541.72,425.27
2016,8,18,8,45,731.5,126.5,1.7,19.0,573.0,596.78,465.23
2016,8,18,9,0,746.0,133.0,1.7,20.0,617.0,651.38,503.34
2016,8,18,9,15,761.0,136.0,1.7,20.5,658.0,700.07,537.09
2016,8,18,9,30,776.0,139.0,1.7,21.0,699.0,749.22,569.91
2016,8,18,9,45,731.5,171.5,1.75,21.5,719.5,782.44,590.43
2016,8,18,10,0,687.0,204.0,1.8,22.0,740.0,806.78,604.36
2016,8,18,10,15,697.0,207.0,1.85,22.0,768.5,843.56,629.11
2016,8,18,10,30,707.0,210.0,1.9,22.0,797.0,878.22,651.63
2016,8,18,10,45,707.0,217.0,1.95,22.5,817.0,905.28,667.7
2016,8,18,11,0,707.0,224.0,2.0,23.0,837.0,929.38,681.85
2016,8,18,11,15,712.0,225.5,2.05,23.0,852.0,949.72,694.89
2016,8,18,11,30,717.0,227.0,2.1,23.0,867.0,967.05,706.08
2016,8,18,11,45,715.0,230.5,2.15,23.5,873.0,976.32,710.8
2016,8,18,12,0,713.0,234.0,2.2,24.0,879.0,982.27,713.54
2016,8,18,12,15,713.0,233.5,2.25,24.0,878.5,982.84,714.35
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,980.1,713.18
2016,8,18,12,45,717.0,228.5,2.35,24.0,871.5,973.96,709.94
2016,8,18,13,0,721.0,224.0,2.4,24.0,865.0,964.46,704.65
2016,8,18,13,15,716.0,222.5,2.4,24.0,849.5,945.99,693.12
2016,8,18,13,30,711.0,221.0,2.4,24.0,834.0,924.52,679.76
2016,8,18,13,45,704.0,217.5,2.45,24.0,811.0,896.35,662.41
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,865.59,643.28
2016,8,18,14,15,687.0,210.5,2.5,23.5,758.5,829.83,621.0
2016,8,18,14,30,677.0,207.0,2.5,23.0,729.0,792.04,596.92
2016,8,18,14,45,666.0,200.5,2.55,23.0,694.0,748.73,567.79
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,703.96,537.06
2016,8,18,15,15,637.0,188.5,2.6,22.5,618.0,654.0,502.59
2016,8,18,15,30,619.0,183.0,2.6,22.0,577.0,603.69,466.96
2016,8,18,15,45,601.0,174.0,2.65,21.5,533.0,550.04,428.08
2016,8,18,16,0,583.0,165.0,2.7,21.0,489.0,492.83,385.32
2016,8,18,16,15,554.0,156.0,2.7,20.5,441.0,434.85,340.41
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,378.98,295.77
2016,8,18,16,45,492.0,135.5,2.7,19.5,344.5,321.67,248.81
2016,8,18,17,0,459.0,124.0,2.7,19.0,296.0,267.57,203.35
2016,8,18,17,15,411.0,110.5,2.65,18.0,247.0,211.28,156.27
2016,8,18,17,30,363.0,97.0,2.6,17.0,198.0,160.63,114.01
2016,8,18,17,45,304.0,80.5,2.55,16.5,152.5,111.83,74.96
2016,8,18,18,0,245.0,64.0,2.5,16.0,107.0,70.57,44.92
2016,8,18,18,15,170.0,44.0,2.4,15.5,69.0,35.19,24.5
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,19.57,7.68
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,10.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,2.0,12.5,20.0,13.19,0.0
2016,8,19,6,0,115.0,29.0,2.1,13.0,40.0,23.51,13.31
2016,8,19,6,15,185.0,49.0,2.1,13.5,79.0,44.95,28.72
2016,8,19,6,30,255.0,69.0,2.1,14.0,118.0,83.05,54.33
2016,8,19,6,45,311.5,85.0,2.1,14.5,163.5,125.55,87.0
2016,8,19,7,0,368.0,101.0,2.1,15.0,209.0,175.22,127.89
2016,8,19,7,15,192.0,119.0,2.05,15.5,176.5,165.18,127.68
2016,8,19,7,30,16.0,137.0,2.0,16.0,144.0,126.94,100.81
2016,8,19,7,45,17.0,154.5,1.95,16.5,162.5,144.4,114.88
2016,8,19,8,0,18.0,172.0,1.9,17.0,181.0,162.03,128.72
2016,8,19,8,15,35.5,203.0,1.85,17.5,223.0,205.45,163.14
2016,8,19,8,30,53.0,234.0,1.8,18.0,265.0,247.63,195.93
2016,8,19,8,45,332.5,210.0,1.8,18.5,424.0,417.33,330.47
2016,8,19,9,0,612.0,186.0,1.8,19.0,583.0,614.64,478.69
2016,8,19,9,15,421.0,259.5,1.8,19.5,541.0,575.28,444.37
2016,8,19,9,30,230.0,333.0,1.8,20.0,499.0,502.98,386.87
2016,8,19,9,45,282.0,339.5,1.8,20.5,552.5,573.06,437.89
2016,8,19,10,0,334.0,346.0,1.8,21.0,606.0,636.06,481.89
2016,8,19,10,15,502.5,286.5,1.85,21.0,694.5,749.33,564.39
2016,8,19,10,30,671.0,227.0,1.9,21.0,783.0,863.94,645.16
2016,8,19,10,45,673.0,233.0,1.95,21.5,803.5,890.96,660.72
2016,8,19,11,0,675.0,239.0,2.0,22.0,824.0,915.21,675.22
2016,8,19,11,15,680.0,241.0,2.05,22.0,838.5,935.52,688.51
2016,8,19,11,30,685.0,243.0,2.1,22.0,853.0,952.93,699.84
2016,8,19,11,45,683.5,246.0,2.2,22.5,859.0,961.84,704.91
2016,8,19,12,0,682.0,249.0,2.3,23.0,865.0,967.54,708.05
2016,8,19,12,15,682.0,249.0,2.35,23.0,864.5,968.54,709.11
2016,8,19,12,30,682.0,249.0,2.4,23.0,864.0,966.32,708.23
2016,8,19,12,45,688.0,243.0,2.45,23.0,858.0,960.86,705.36
2016,8,19,13,0,694.0,237.0,2.5,23.0,852.0,952.09,700.46
2016,8,19,13,15,689.0,235.0,2.55,23.0,836.5,933.41,689.1
2016,8,19,13,30,684.0,233.0,2.6,23.0,821.0,911.83,675.92
2016,8,19,13,45,674.5,231.0,2.65,23.0,797.5,883.33,657.76
2016,8,19,14,0,665.0,229.0,2.7,23.0,774.0,852.45,637.82
2016,8,19,14,15,654.5,225.0,2.7,22.5,744.5,816.57,615.13
2016,8,19,14,30,644.0,221.0,2.7,22.0,715.0,778.8,590.77
2016,8,19,14,45,629.0,215.5,2.7,22.0,679.0,734.37,560.16
2016,8,19,15,0,614.0,210.0,2.7,22.0,643.0,688.89,528.32
2016,8,19,15,15,595.5,203.5,2.7,21.5,602.5,639.23,493.77
2016,8,19,15,30,577.0,197.0,2.7,21.0,562.0,585.68,455.59
2016,8,19,15,45,553.5,188.5,2.75,20.5,517.5,531.33,415.81
2016,8,19,16,0,530.0,180.0,2.8,20.0,473.0,477.96,375.58
2016,8,19,16,15,501.0,169.5,2.8,19.5,425.5,421.26,331.48
2016,8,19,16,30,472.0,159.0,2.8,19.0,378.0,366.79,287.89
2016,8,19,16,45,435.0,146.5,2.8,18.5,329.5,309.97,241.4
2016,8,19,17,0,398.0,134.0,2.8,18.0,281.0,256.94,197.05
2016,8,19,17,15,352.5,118.0,2.8,17.5,233.0,202.68,151.5
2016,8,19,17,30,307.0,102.0,2.8,17.0,185.0,152.13,109.28
2016,8,19,17,45,250.0,82.5,2.8,16.5,140.5,105.34,71.92
2016,8,19,18,0,193.0,63.0,2.8,16.0,96.0,66.03,42.96
2016,8,19,18,15,131.0,41.5,2.75,15.5,60.5,33.06,22.55
2016,8,19,18,30,69.0,20.0,2.7,15.0,25.0,16.44,4.57
2016,8,19,18,45,34.5,10.0,2.65,15.0,12.5,9.1,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,12.5,17.5,12.28,0.0
2016,8,20,6,0,92.0,27.0,1.9,13.0,35.0,21.95,11.81
2016,8,20,6,15,153.5,48.0,1.9,13.5,72.5,43.53,27.96
2016,8,20,6,30,215.0,69.0,1.9,14.0,110.0,79.42,52.84
2016,8,20,6,45,268.0,88.0,1.95,14.5,155.0,120.63,84.78
2016,8,20,7,0,321.0,107.0,2.0,15.0,200.0,168.72,124.33
2016,8,20,7,15,364.0,122.5,1.95,15.5,248.0,220.46,168.07
2016,8,20,7,30,407.0,138.0,1.9,16.0,296.0,275.14,214.05
2016,8,20,7,45,441.5,150.5,1.9,16.5,344.0,328.39,258.39
2016,8,20,8,0,476.0,163.0,1.9,17.0,392.0,385.06,304.36
