Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,15,504.0,173.0,1.9,17.5,438.5,439.08,347.08
2016,8,20,8,30,532.0,183.0,1.9,18.0,485.0,495.12,390.08
2016,8,20,8,45,554.5,191.0,1.9,18.5,528.5,547.46,429.08
2016,8,20,9,0,577.0,199.0,1.9,19.0,572.0,600.59,467.55
2016,8,20,9,15,594.5,205.5,1.95,19.5,611.5,653.23,504.78
2016,8,20,9,30,612.0,212.0,2.0,20.0,651.0,701.66,538.22
2016,8,20,9,45,645.5,207.0,2.05,20.5,690.5,751.24,572.27
2016,8,20,10,0,679.0,202.0,2.1,21.0,730.0,800.77,605.61
2016,8,20,10,15,689.5,205.5,2.15,21.0,758.5,838.23,630.85
2016,8,20,10,30,700.0,209.0,2.2,21.0,787.0,873.62,654.11
2016,8,20,10,45,708.5,210.5,2.3,21.5,809.0,902.82,672.26
2016,8,20,11,0,717.0,212.0,2.4,22.0,831.0,929.43,688.67
2016,8,20,11,15,721.5,213.5,2.45,22.0,845.5,949.35,701.54
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,966.22,712.53
2016,8,20,11,45,731.0,214.5,2.6,22.5,868.0,978.34,719.6
2016,8,20,12,0,736.0,214.0,2.7,23.0,876.0,987.18,724.65
2016,8,20,12,15,736.0,213.5,2.75,22.5,875.5,987.65,726.69
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,984.73,726.7
2016,8,20,12,45,717.0,222.5,2.9,22.0,862.0,969.88,717.98
2016,8,20,13,0,698.0,232.0,3.0,22.0,849.0,951.93,707.31
2016,8,20,13,15,693.5,230.0,3.0,22.0,833.5,933.6,695.65
2016,8,20,13,30,689.0,228.0,3.0,22.0,818.0,912.36,682.08
2016,8,20,13,45,688.5,221.0,3.05,22.0,797.0,887.0,666.1
2016,8,20,14,0,688.0,214.0,3.1,22.0,776.0,858.8,648.1
2016,8,20,14,15,677.5,210.5,3.1,21.5,746.5,822.72,624.98
2016,8,20,14,30,667.0,207.0,3.1,21.0,717.0,784.67,600.14
2016,8,20,14,45,661.0,198.0,3.1,21.0,683.5,743.07,571.41
2016,8,20,15,0,655.0,189.0,3.1,21.0,650.0,699.66,540.89
2016,8,20,15,15,637.5,183.5,3.1,20.5,609.0,649.93,505.93
2016,8,20,15,30,620.0,178.0,3.1,20.0,568.0,599.81,469.81
2016,8,20,15,45,605.0,167.5,3.1,19.5,525.0,546.38,430.3
2016,8,20,16,0,590.0,157.0,3.1,19.0,482.0,492.95,389.57
2016,8,20,16,15,561.0,149.0,3.1,18.5,434.0,431.44,341.3
2016,8,20,16,30,532.0,141.0,3.1,18.0,386.0,376.1,296.41
2016,8,20,16,45,502.5,128.5,3.1,18.0,338.0,318.74,248.22
2016,8,20,17,0,473.0,116.0,3.1,18.0,290.0,264.22,201.36
2016,8,20,17,15,424.5,103.5,3.1,17.5,241.0,207.92,153.49
2016,8,20,17,30,376.0,91.0,3.1,17.0,192.0,157.32,110.73
2016,8,20,17,45,317.5,74.5,3.1,16.5,147.0,107.87,71.04
2016,8,20,18,0,259.0,58.0,3.1,16.0,102.0,65.95,40.67
2016,8,20,18,15,179.0,39.5,3.0,15.5,64.5,30.55,20.29
2016,8,20,18,30,99.0,21.0,2.9,15.0,27.0,16.44,3.2
2016,8,20,18,45,49.5,10.5,2.85,14.5,13.5,9.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,13.19,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,22.61,12.01
2016,8,21,6,15,207.5,47.0,2.8,13.5,79.5,43.85,27.1
2016,8,21,6,30,286.0,65.0,2.9,14.0,119.0,83.4,53.23
2016,8,21,6,45,350.0,79.0,3.0,14.5,165.5,127.43,86.94
2016,8,21,7,0,414.0,93.0,3.1,15.0,212.0,179.52,130.02
2016,8,21,7,15,327.5,120.5,3.05,15.0,226.5,205.93,158.02
2016,8,21,7,30,241.0,148.0,3.0,15.0,241.0,223.85,177.19
2016,8,21,7,45,412.5,139.5,2.95,15.5,325.0,307.24,244.34
2016,8,21,8,0,584.0,131.0,2.9,16.0,409.0,409.56,326.5
2016,8,21,8,15,611.5,137.5,2.8,16.5,457.0,466.12,371.87
2016,8,21,8,30,639.0,144.0,2.7,17.0,505.0,524.34,417.21
2016,8,21,8,45,663.0,148.5,2.65,17.5,550.0,579.73,459.08
2016,8,21,9,0,687.0,153.0,2.6,18.0,595.0,635.7,500.09
2016,8,21,9,15,704.0,157.0,2.55,18.5,635.5,686.35,535.96
2016,8,21,9,30,721.0,161.0,2.5,19.0,676.0,736.28,570.3
2016,8,21,9,45,707.0,178.5,2.45,19.5,704.0,773.93,594.38
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,807.96,615.39
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,845.34,640.62
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,880.59,663.91
2016,8,21,10,45,724.0,203.0,2.55,20.5,812.5,910.98,682.54
2016,8,21,11,0,734.0,204.0,2.6,21.0,835.0,938.78,699.36
2016,8,21,11,15,739.0,205.0,2.65,21.0,850.0,958.91,712.42
2016,8,21,11,30,744.0,206.0,2.7,21.0,865.0,975.93,723.55
2016,8,21,11,45,748.0,206.0,2.8,21.5,873.0,987.67,730.36
2016,8,21,12,0,752.0,206.0,2.9,22.0,881.0,996.06,735.08
2016,8,21,12,15,752.0,205.5,2.95,22.0,880.0,996.48,735.68
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,993.45,734.19
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,989.49,732.64
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,974.52,723.85
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,955.92,713.39
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,934.16,700.83
2016,8,21,13,45,759.5,182.0,3.25,21.0,815.0,913.21,687.84
2016,8,21,14,0,754.0,179.0,3.3,21.0,792.0,882.72,668.28
2016,8,21,14,15,744.0,176.0,3.3,20.5,762.0,845.67,645.06
2016,8,21,14,30,734.0,173.0,3.3,20.0,732.0,806.43,620.07
2016,8,21,14,45,722.5,168.0,3.35,20.0,696.0,761.98,589.74
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,715.95,557.22
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,664.86,521.04
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,613.25,483.5
2016,8,21,15,45,654.5,147.5,3.4,19.0,532.0,557.01,440.59
2016,8,21,16,0,633.0,141.0,3.4,19.0,487.0,501.29,396.96
2016,8,21,16,15,604.0,134.0,3.4,18.5,438.5,442.19,350.2
2016,8,21,16,30,575.0,127.0,3.4,18.0,390.0,385.08,303.6
2016,8,21,16,45,537.5,118.0,3.45,17.5,340.0,321.87,251.0
2016,8,21,17,0,500.0,109.0,3.5,17.0,290.0,266.04,203.16
2016,8,21,17,15,450.0,97.5,3.45,16.5,241.0,208.68,153.91
2016,8,21,17,30,400.0,86.0,3.4,16.0,192.0,157.17,110.03
2016,8,21,17,45,333.0,71.0,3.4,15.5,146.0,106.52,69.49
2016,8,21,18,0,266.0,56.0,3.4,15.0,100.0,64.42,39.37
2016,8,21,18,15,182.0,38.0,3.3,14.5,63.0,29.45,19.29
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,15.68,1.0
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,9.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,12.73,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.85,11.07
2016,8,22,6,15,209.5,46.0,2.8,13.0,78.5,43.43,26.61
2016,8,22,6,30,290.0,64.0,2.8,13.0,118.0,83.4,53.19
2016,8,22,6,45,350.5,78.0,2.85,13.5,164.0,127.22,87.05
2016,8,22,7,0,411.0,92.0,2.9,14.0,210.0,178.66,129.93
2016,8,22,7,15,279.0,123.0,2.8,14.5,210.5,195.02,150.7
2016,8,22,7,30,147.0,154.0,2.7,15.0,211.0,193.86,154.3
2016,8,22,7,45,361.5,143.0,2.65,15.5,308.0,290.6,231.46
2016,8,22,8,0,576.0,132.0,2.6,16.0,405.0,407.85,324.95
2016,8,22,8,15,603.5,138.5,2.5,16.5,452.5,464.03,369.75
2016,8,22,8,30,631.0,145.0,2.4,17.0,500.0,521.9,414.59
2016,8,22,8,45,652.0,151.0,2.35,17.5,544.0,576.52,455.64
2016,8,22,9,0,673.0,157.0,2.3,18.0,588.0,631.49,495.62
2016,8,22,9,15,689.5,161.5,2.3,18.5,628.0,681.71,531.22
2016,8,22,9,30,706.0,166.0,2.3,19.0,668.0,731.21,565.37
2016,8,22,9,45,712.5,172.5,2.35,19.5,701.5,773.64,593.91
2016,8,22,10,0,719.0,179.0,2.4,20.0,735.0,814.06,620.03
2016,8,22,10,15,729.0,182.0,2.45,20.0,763.5,851.72,645.04
2016,8,22,10,30,739.0,185.0,2.5,20.0,792.0,887.16,668.41
2016,8,22,10,45,745.5,187.0,2.6,20.5,813.5,915.82,686.24
2016,8,22,11,0,752.0,189.0,2.7,21.0,835.0,941.67,702.19
2016,8,22,11,15,756.5,190.0,2.75,21.0,849.0,961.52,715.09
2016,8,22,11,30,761.0,191.0,2.8,21.0,863.0,970.49,720.89
2016,8,22,11,45,763.5,191.5,2.9,21.5,870.0,981.16,727.07
2016,8,22,12,0,766.0,192.0,3.0,22.0,877.0,988.47,731.08
2016,8,22,12,15,766.5,191.5,3.05,22.0,876.5,989.36,731.98
2016,8,22,12,30,767.0,191.0,3.1,22.0,876.0,986.81,730.78
2016,8,22,12,45,732.0,209.5,3.2,22.0,858.5,973.29,722.82
2016,8,22,13,0,697.0,228.0,3.3,22.0,841.0,948.7,707.54
2016,8,22,13,15,692.5,226.0,3.3,21.5,825.5,930.25,697.12
2016,8,22,13,30,688.0,224.0,3.3,21.0,810.0,908.89,684.66
2016,8,22,13,45,687.0,217.5,3.35,21.0,788.5,883.43,668.4
2016,8,22,14,0,686.0,211.0,3.4,21.0,767.0,855.16,650.17
2016,8,22,14,15,676.0,207.0,3.4,20.5,737.5,818.92,626.72
2016,8,22,14,30,666.0,203.0,3.4,20.0,708.0,780.7,601.52
2016,8,22,14,45,658.5,195.5,3.45,20.0,674.0,739.26,572.77
2016,8,22,15,0,651.0,188.0,3.5,20.0,640.0,696.13,542.26
2016,8,22,15,15,633.5,182.0,3.5,19.5,599.5,645.93,506.58
2016,8,22,15,30,616.0,176.0,3.5,19.0,559.0,595.39,469.75
2016,8,22,15,45,599.5,166.5,3.5,19.0,515.5,542.05,429.05
2016,8,22,16,0,583.0,157.0,3.5,19.0,472.0,488.89,387.44
2016,8,22,16,15,553.5,148.5,3.45,18.5,424.5,426.95,338.52
2016,8,22,16,30,524.0,140.0,3.4,18.0,377.0,371.26,293.1
2016,8,22,16,45,492.5,128.0,3.35,17.5,329.0,314.01,245.28
2016,8,22,17,0,461.0,116.0,3.3,17.0,281.0,259.85,198.93
2016,8,22,17,15,411.5,103.0,3.2,16.5,232.5,203.56,150.85
2016,8,22,17,30,362.0,90.0,3.1,16.0,184.0,153.14,108.14
2016,8,22,17,45,301.5,73.0,3.05,15.5,139.5,103.93,68.66
2016,8,22,18,0,241.0,56.0,3.0,15.0,95.0,62.55,38.68
2016,8,22,18,15,160.5,37.0,2.85,14.5,58.5,28.69,18.46
2016,8,22,18,30,80.0,18.0,2.7,14.0,22.0,14.1,0.0
2016,8,22,18,45,40.0,9.0,2.6,14.0,11.0,8.19,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,13.5,2.2,12.5,20.5,12.28,0.0
2016,8,23,6,0,168.0,27.0,2.3,13.0,41.0,21.14,10.13
2016,8,23,6,15,260.5,42.5,2.3,13.5,81.5,42.46,24.6
2016,8,23,6,30,353.0,58.0,2.3,14.0,122.0,84.71,51.4
2016,8,23,6,45,421.0,69.0,2.3,14.5,170.0,131.05,86.78
2016,8,23,7,0,489.0,80.0,2.3,15.0,218.0,188.29,134.38
2016,8,23,7,15,246.5,103.5,2.2,15.5,173.0,168.39,129.01
2016,8,23,7,30,4.0,127.0,2.1,16.0,128.0,114.2,90.53
2016,8,23,7,45,53.5,163.0,2.05,16.5,187.5,170.79,136.36
2016,8,23,8,0,103.0,199.0,2.0,17.0,247.0,231.63,185.02
2016,8,23,8,15,95.5,220.5,1.95,17.5,269.0,254.79,202.85
2016,8,23,8,30,88.0,242.0,1.9,18.0,291.0,277.09,219.62
2016,8,23,8,45,159.5,264.0,1.85,18.5,362.5,356.62,281.42
2016,8,23,9,0,231.0,286.0,1.8,19.0,434.0,436.34,341.66
2016,8,23,9,15,508.0,209.5,1.8,19.5,561.5,593.9,461.9
2016,8,23,9,30,785.0,133.0,1.8,20.0,689.0,756.86,579.72
2016,8,23,9,45,781.0,143.5,1.8,20.5,720.5,797.3,603.79
2016,8,23,10,0,777.0,154.0,1.8,21.0,752.0,834.65,626.58
2016,8,23,10,15,786.0,156.5,1.85,21.0,781.0,872.24,651.02
2016,8,23,10,30,795.0,159.0,1.9,21.0,810.0,907.35,673.67
2016,8,23,10,45,802.5,160.0,1.95,21.5,832.5,936.83,691.22
2016,8,23,11,0,810.0,161.0,2.0,22.0,855.0,963.35,706.81
2016,8,23,11,15,814.5,162.0,2.05,22.0,869.5,983.81,719.86
2016,8,23,11,30,819.0,163.0,2.1,22.0,884.0,1000.91,730.87
2016,8,23,11,45,821.5,163.0,2.2,22.5,891.5,1011.51,736.98
2016,8,23,12,0,824.0,163.0,2.3,23.0,899.0,1018.53,740.92
2016,8,23,12,15,824.0,163.0,2.35,23.0,898.0,1019.4,741.93
2016,8,23,12,30,824.0,163.0,2.4,23.0,897.0,1016.62,740.77
2016,8,23,12,45,819.5,163.5,2.45,23.5,887.5,1006.24,733.42
2016,8,23,13,0,815.0,164.0,2.5,24.0,878.0,992.34,723.96
2016,8,23,13,15,810.0,163.0,2.55,23.5,861.0,973.0,713.86
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,950.39,701.61
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,921.71,684.34
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,890.12,664.99
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,853.2,642.37
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,813.93,617.89
2016,8,23,14,45,761.0,148.0,2.85,22.0,699.5,769.05,588.31
2016,8,23,15,0,749.0,144.0,2.9,22.0,663.0,725.19,558.42
2016,8,23,15,15,732.0,140.0,2.9,21.5,621.0,673.27,522.2
2016,8,23,15,30,715.0,136.0,2.9,21.0,579.0,620.69,484.51
2016,8,23,15,45,695.0,130.5,2.95,21.0,533.5,564.4,442.22
2016,8,23,16,0,675.0,125.0,3.0,21.0,488.0,508.38,398.9
2016,8,23,16,15,646.5,119.0,3.0,20.0,439.0,448.23,352.37
2016,8,23,16,30,618.0,113.0,3.0,19.0,390.0,389.93,305.57
2016,8,23,16,45,582.5,104.5,3.05,18.5,340.0,328.78,254.55
2016,8,23,17,0,547.0,96.0,3.1,18.0,290.0,271.02,205.0
2016,8,23,17,15,495.5,86.5,3.1,17.5,240.0,212.0,154.27
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,156.71,107.21
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,104.85,65.95
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,61.87,35.94
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,26.87,16.63
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,14.17,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,8.19,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,11.5,22.0,11.82,0.0
2016,8,24,6,0,227.0,26.0,2.3,12.0,44.0,21.37,9.86
2016,8,24,6,15,330.5,38.5,2.3,12.5,86.5,42.91,23.5
2016,8,24,6,30,434.0,51.0,2.3,13.0,129.0,88.49,51.35
2016,8,24,6,45,336.0,78.0,2.35,13.5,150.0,126.11,86.7
2016,8,24,7,0,238.0,105.0,2.4,14.0,171.0,150.66,113.15
2016,8,24,7,15,266.5,121.5,2.35,14.5,210.0,191.24,147.99
2016,8,24,7,30,295.0,138.0,2.3,15.0,249.0,235.19,185.43
2016,8,24,7,45,301.5,160.0,2.3,15.5,288.0,278.54,222.05
2016,8,24,8,0,308.0,182.0,2.3,16.0,327.0,322.41,258.01
2016,8,24,8,15,546.5,141.0,2.25,16.5,432.0,438.77,350.41
2016,8,24,8,30,785.0,100.0,2.2,17.0,537.0,567.91,450.47
2016,8,24,8,45,804.0,103.0,2.2,17.5,583.5,625.48,493.21
2016,8,24,9,0,823.0,106.0,2.2,18.0,630.0,682.76,534.78
2016,8,24,9,15,837.0,109.0,2.15,18.5,671.5,735.78,571.24
2016,8,24,9,30,851.0,112.0,2.1,19.0,713.0,787.41,604.41
2016,8,24,9,45,869.5,109.5,2.1,19.5,751.0,829.08,630.42
2016,8,24,10,0,888.0,107.0,2.1,20.0,789.0,874.63,658.75
2016,8,24,10,15,895.5,108.5,2.1,20.0,818.5,912.63,682.85
2016,8,24,10,30,903.0,110.0,2.1,20.0,848.0,947.71,704.89
2016,8,24,10,45,907.0,112.0,2.15,20.5,869.5,976.92,722.14
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,1002.68,737.14
2016,8,24,11,15,914.5,114.5,2.25,21.0,906.0,1022.83,749.95
2016,8,24,11,30,918.0,115.0,2.3,21.0,921.0,1039.29,760.52
2016,8,24,11,45,917.0,116.5,2.35,21.5,927.0,1048.5,765.09
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,1053.81,767.34
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,1054.16,768.05
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,1050.61,766.43
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,1034.52,755.91
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,1014.86,743.24
2016,8,24,13,15,873.0,136.0,2.75,22.5,886.0,995.95,733.46
2016,8,24,13,30,869.0,135.0,2.8,22.0,869.0,973.56,721.35
2016,8,24,13,45,862.0,134.0,2.9,22.0,844.5,945.04,704.15
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,922.19,690.68
2016,8,24,14,15,846.0,131.0,3.05,22.0,788.5,884.26,666.44
2016,8,24,14,30,837.0,129.0,3.1,22.0,757.0,843.73,640.29
2016,8,24,14,45,825.0,126.0,3.15,22.0,720.0,797.42,609.81
2016,8,24,15,0,813.0,123.0,3.2,22.0,683.0,749.24,577.6
2016,8,24,15,15,797.0,120.0,3.2,21.5,640.0,696.64,541.36
2016,8,24,15,30,781.0,117.0,3.2,21.0,597.0,643.07,502.86
2016,8,24,15,45,761.0,112.5,3.2,20.5,550.0,584.92,459.75
2016,8,24,16,0,741.0,108.0,3.2,20.0,503.0,527.25,415.55
2016,8,24,16,15,713.0,103.0,3.2,19.5,453.0,464.83,366.18
2016,8,24,16,30,685.0,98.0,3.2,19.0,403.0,404.06,316.43
2016,8,24,16,45,649.0,91.5,3.2,18.5,351.5,340.8,263.22
2016,8,24,17,0,613.0,85.0,3.2,18.0,300.0,280.87,211.34
2016,8,24,17,15,560.0,77.0,3.15,17.5,248.5,218.87,157.65
2016,8,24,17,30,507.0,69.0,3.1,17.0,197.0,163.01,109.71
2016,8,24,17,45,431.0,58.0,3.1,16.5,149.0,107.99,66.04
2016,8,24,18,0,355.0,47.0,3.1,16.0,101.0,62.71,35.07
2016,8,24,18,15,240.5,32.5,3.05,15.5,62.5,25.41,15.15
2016,8,24,18,30,126.0,18.0,3.0,15.0,24.0,14.22,0.0
2016,8,24,18,45,63.0,9.0,2.95,14.5,12.0,8.19,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,12.5,2.15,12.5,21.0,11.37,0.0
2016,8,25,6,0,224.0,25.0,2.2,13.0,42.0,20.54,8.63
2016,8,25,6,15,328.5,37.0,2.15,13.5,84.0,41.98,22.44
2016,8,25,6,30,433.0,49.0,2.1,14.0,126.0,87.2,50.0
2016,8,25,6,45,503.5,57.0,2.1,14.5,175.5,136.68,87.84
2016,8,25,7,0,574.0,65.0,2.1,15.0,225.0,194.93,136.75
2016,8,25,7,15,365.0,107.5,2.05,15.5,217.0,210.71,160.5
2016,8,25,7,30,156.0,150.0,2.0,16.0,209.0,194.67,154.07
2016,8,25,7,45,245.5,163.0,2.0,16.5,271.0,259.11,206.12
2016,8,25,8,0,335.0,176.0,2.0,17.0,333.0,330.1,262.9
2016,8,25,8,15,564.0,134.0,2.0,17.0,432.5,442.31,352.11
2016,8,25,8,30,793.0,92.0,2.0,17.0,532.0,565.64,448.33
2016,8,25,8,45,815.5,93.5,2.0,17.5,579.0,624.23,491.77
2016,8,25,9,0,838.0,95.0,2.0,18.0,626.0,682.81,534.2
2016,8,25,9,15,852.5,97.0,2.0,18.5,668.0,731.34,567.13
2016,8,25,9,30,867.0,99.0,2.0,19.0,710.0,782.21,600.12
2016,8,25,9,45,880.5,99.5,2.05,19.5,747.0,829.02,630.1
2016,8,25,10,0,894.0,100.0,2.1,20.0,784.0,873.78,658.28
2016,8,25,10,15,902.0,101.5,2.15,20.0,814.0,912.4,683.3
2016,8,25,10,30,910.0,103.0,2.2,20.0,844.0,948.1,706.3
2016,8,25,10,45,917.5,103.0,2.25,20.5,867.0,978.65,724.46
2016,8,25,11,0,925.0,103.0,2.3,21.0,890.0,1005.87,740.41
2016,8,25,11,15,929.0,104.0,2.3,21.0,905.5,1027.23,753.44
2016,8,25,11,30,933.0,105.0,2.3,21.0,921.0,1044.85,764.17
2016,8,25,11,45,936.0,104.5,2.35,21.5,929.0,1056.06,769.99
2016,8,25,12,0,939.0,104.0,2.4,22.0,937.0,1063.33,773.47
2016,8,25,12,15,939.0,104.0,2.4,22.0,936.0,1064.14,773.88
2016,8,25,12,30,939.0,104.0,2.4,22.0,935.0,1060.94,771.93
2016,8,25,12,45,931.0,107.5,2.45,22.0,924.5,1049.46,765.42
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,1034.19,756.61
2016,8,25,13,15,919.5,110.0,2.55,22.0,897.0,1014.92,745.3
2016,8,25,13,30,916.0,109.0,2.6,22.0,880.0,991.98,731.63
2016,8,25,13,45,910.0,108.0,2.65,22.0,855.5,963.19,714.09
2016,8,25,14,0,904.0,107.0,2.7,22.0,831.0,931.1,694.3
2016,8,25,14,15,896.0,105.5,2.75,21.5,799.5,893.65,672.04
2016,8,25,14,30,888.0,104.0,2.8,21.0,768.0,853.41,647.58
2016,8,25,14,45,876.5,102.0,2.85,21.0,730.0,807.31,617.43
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,759.14,585.43
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,710.62,553.52
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,656.11,514.52
2016,8,25,15,45,816.5,92.0,3.1,19.5,558.5,597.12,471.0
2016,8,25,16,0,797.0,89.0,3.2,19.0,511.0,538.02,425.75
2016,8,25,16,15,771.5,85.0,3.2,18.5,460.5,475.15,375.63
2016,8,25,16,30,746.0,81.0,3.2,18.0,410.0,413.53,324.68
2016,8,25,16,45,710.0,76.5,3.2,17.5,357.5,348.28,269.25
2016,8,25,17,0,674.0,72.0,3.2,17.0,305.0,286.78,215.39
2016,8,25,17,15,623.0,65.5,3.15,16.0,252.5,223.11,159.8
2016,8,25,17,30,572.0,59.0,3.1,15.0,200.0,165.22,109.57
2016,8,25,17,45,492.5,50.0,3.05,14.5,151.0,107.6,63.51
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,60.07,31.43
2016,8,25,18,15,206.5,32.0,2.85,13.5,62.5,25.02,14.63
2016,8,25,18,30,0.0,23.0,2.7,13.0,23.0,19.01,0.0
2016,8,25,18,45,0.0,11.5,2.55,13.0,11.5,10.46,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,1.9,12.5,20.5,11.37,0.0
2016,8,26,6,0,221.0,25.0,2.0,13.0,41.0,20.65,8.0
2016,8,26,6,15,330.0,37.0,2.05,13.5,83.5,42.56,22.64
2016,8,26,6,30,439.0,49.0,2.1,14.0,126.0,88.46,50.7
2016,8,26,6,45,235.0,75.0,2.15,14.5,118.0,106.74,74.54
2016,8,26,7,0,31.0,101.0,2.2,15.0,110.0,97.31,75.92
2016,8,26,7,15,39.0,122.0,2.2,15.0,135.5,121.45,96.28
2016,8,26,7,30,47.0,143.0,2.2,15.0,161.0,146.76,117.39
2016,8,26,7,45,93.0,170.0,2.2,15.5,211.5,194.49,156.06
2016,8,26,8,0,139.0,197.0,2.2,16.0,262.0,253.23,203.32
2016,8,26,8,15,176.5,218.5,2.15,16.5,310.0,303.11,242.78
2016,8,26,8,30,214.0,240.0,2.1,17.0,358.0,356.98,284.68
2016,8,26,8,45,279.5,250.0,2.05,17.5,418.0,429.17,340.12
2016,8,26,9,0,345.0,260.0,2.0,18.0,478.0,499.91,393.13
2016,8,26,9,15,381.0,268.5,2.0,18.5,524.0,552.87,431.53
2016,8,26,9,30,417.0,277.0,2.0,19.0,570.0,618.3,478.01
2016,8,26,9,45,629.5,203.5,2.0,19.5,671.5,742.66,569.42
2016,8,26,10,0,842.0,130.0,2.0,20.0,773.0,869.4,655.35
2016,8,26,10,15,850.5,132.0,2.05,20.0,802.0,908.02,679.51
2016,8,26,10,30,859.0,134.0,2.1,20.0,831.0,943.9,702.61
2016,8,26,10,45,647.0,239.0,2.15,20.5,772.0,881.65,658.36
2016,8,26,11,0,435.0,344.0,2.2,21.0,713.0,795.34,593.26
2016,8,26,11,15,342.5,385.5,2.25,21.0,679.0,743.36,555.85
2016,8,26,11,30,250.0,427.0,2.3,21.0,645.0,700.34,523.49
2016,8,26,11,45,362.0,391.0,2.35,21.5,710.0,778.12,580.02
2016,8,26,12,0,474.0,355.0,2.4,22.0,775.0,869.93,643.44
2016,8,26,12,15,483.5,346.5,2.45,22.0,774.0,871.43,644.38
2016,8,26,12,30,493.0,338.0,2.5,22.0,773.0,870.37,644.51
2016,8,26,12,45,336.0,385.0,2.6,22.0,680.0,743.57,555.01
2016,8,26,13,0,179.0,432.0,2.7,22.0,587.0,617.78,463.88
2016,8,26,13,15,181.5,421.0,2.7,22.0,576.0,604.98,456.08
2016,8,26,13,30,184.0,410.0,2.7,22.0,565.0,591.23,446.88
2016,8,26,13,45,312.0,362.0,2.75,22.0,615.5,668.21,506.15
2016,8,26,14,0,440.0,314.0,2.8,22.0,666.0,735.6,557.05
2016,8,26,14,15,411.5,313.5,2.8,21.5,632.0,693.69,527.99
2016,8,26,14,30,383.0,313.0,2.8,21.0,598.0,641.49,492.1
2016,8,26,14,45,600.0,216.5,2.8,21.0,637.0,714.35,550.1
2016,8,26,15,0,817.0,120.0,2.8,21.0,676.0,749.04,578.58
2016,8,26,15,15,615.0,175.0,2.75,20.5,578.5,626.34,487.74
2016,8,26,15,30,413.0,230.0,2.7,20.0,481.0,511.18,400.59
2016,8,26,15,45,579.5,167.0,2.7,19.5,488.5,525.82,414.78
2016,8,26,16,0,746.0,104.0,2.7,19.0,496.0,525.2,414.84
2016,8,26,16,15,717.5,99.0,2.7,18.5,445.5,462.17,364.66
2016,8,26,16,30,689.0,94.0,2.7,18.0,395.0,400.87,314.42
2016,8,26,16,45,652.0,88.0,2.7,18.0,343.0,337.47,260.47
2016,8,26,17,0,615.0,82.0,2.7,18.0,291.0,277.5,208.12
2016,8,26,17,15,560.5,74.0,2.65,17.0,240.0,215.04,154.42
2016,8,26,17,30,506.0,66.0,2.6,16.0,189.0,158.93,106.51
2016,8,26,17,45,426.0,55.0,2.55,15.5,141.0,103.62,62.78
2016,8,26,18,0,346.0,44.0,2.5,15.0,93.0,58.6,32.26
2016,8,26,18,15,228.0,29.0,2.4,14.5,56.0,22.73,12.29
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,12.73,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,10.91,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.87,6.05
2016,8,27,6,15,267.5,39.0,2.15,13.0,77.0,41.44,22.85
2016,8,27,6,30,368.0,54.0,2.2,13.0,118.0,84.98,50.83
2016,8,27,6,45,438.0,65.5,2.3,13.5,166.5,135.49,90.07
2016,8,27,7,0,508.0,77.0,2.4,14.0,215.0,193.08,138.44
2016,8,27,7,15,266.5,106.0,2.4,14.5,180.0,178.65,137.72
2016,8,27,7,30,25.0,135.0,2.4,15.0,145.0,131.84,105.31
2016,8,27,7,45,43.0,161.0,2.4,15.5,180.5,165.7,132.97
2016,8,27,8,0,61.0,187.0,2.4,16.0,216.0,201.99,162.16
2016,8,27,8,15,125.0,214.0,2.4,16.5,280.5,272.13,218.35
2016,8,27,8,30,189.0,241.0,2.4,17.0,345.0,344.07,274.98
2016,8,27,8,45,219.5,260.0,2.4,17.5,390.5,393.47,312.76
2016,8,27,9,0,250.0,279.0,2.4,18.0,436.0,454.72,358.78
2016,8,27,9,15,199.0,304.0,2.35,18.0,434.5,446.27,350.58
2016,8,27,9,30,148.0,329.0,2.3,18.0,433.0,442.0,345.49
2016,8,27,9,45,266.0,325.5,2.3,18.5,523.5,553.75,430.16
2016,8,27,10,0,384.0,322.0,2.3,19.0,614.0,662.61,509.5
2016,8,27,10,15,619.0,228.5,2.3,19.5,720.0,808.05,615.35
2016,8,27,10,30,854.0,135.0,2.3,20.0,826.0,941.71,704.34
2016,8,27,10,45,858.5,137.0,2.35,20.5,847.5,970.71,720.55
2016,8,27,11,0,863.0,139.0,2.4,21.0,869.0,985.78,728.62
2016,8,27,11,15,866.5,140.0,2.45,21.0,883.5,1005.46,741.34
2016,8,27,11,30,870.0,141.0,2.5,21.0,898.0,1021.63,751.79
2016,8,27,11,45,872.0,141.0,2.6,21.0,904.5,1031.68,758.92
2016,8,27,12,0,874.0,141.0,2.7,21.0,911.0,1038.03,763.82
2016,8,27,12,15,873.5,141.0,2.75,21.0,909.5,1038.13,764.3
2016,8,27,12,30,873.0,141.0,2.8,21.0,908.0,1034.49,762.53
2016,8,27,12,45,672.0,241.5,2.85,21.0,828.5,950.83,707.94
2016,8,27,13,0,471.0,342.0,2.9,21.0,749.0,841.85,629.78
2016,8,27,13,15,478.5,331.0,2.95,21.0,737.5,828.91,622.81
2016,8,27,13,30,486.0,320.0,3.0,21.0,726.0,813.44,613.31
2016,8,27,13,45,663.0,228.5,3.05,21.0,765.0,875.1,661.77
2016,8,27,14,0,840.0,137.0,3.1,21.0,804.0,913.97,689.48
2016,8,27,14,15,830.5,134.5,3.1,20.5,772.5,875.23,664.9
2016,8,27,14,30,821.0,132.0,3.1,20.0,741.0,834.0,638.93
2016,8,27,14,45,812.5,127.5,3.1,20.0,704.0,789.22,608.93
2016,8,27,15,0,804.0,123.0,3.1,20.0,667.0,742.33,577.1
2016,8,27,15,15,787.5,119.5,3.1,19.5,624.5,689.0,539.91
2016,8,27,15,30,771.0,116.0,3.1,19.0,582.0,634.8,500.6
2016,8,27,15,45,755.5,110.0,3.1,19.0,536.0,578.89,457.93
2016,8,27,16,0,740.0,104.0,3.1,19.0,490.0,521.52,412.87
2016,8,27,16,15,712.0,99.0,3.1,18.5,439.5,459.02,363.13
2016,8,27,16,30,684.0,94.0,3.1,18.0,389.0,398.2,313.0
2016,8,27,16,45,653.0,86.0,3.1,17.5,338.5,335.31,259.64
2016,8,27,17,0,622.0,78.0,3.1,17.0,288.0,275.21,207.1
2016,8,27,17,15,568.0,70.5,3.0,16.5,236.5,212.98,152.8
2016,8,27,17,30,514.0,63.0,2.9,16.0,185.0,157.01,104.54
2016,8,27,17,45,440.5,52.0,2.85,15.5,138.0,102.05,60.82
2016,8,27,18,0,367.0,41.0,2.8,15.0,91.0,56.52,30.0
2016,8,27,18,15,243.5,27.0,2.7,14.5,54.0,22.09,11.22
2016,8,27,18,30,120.0,13.0,2.6,14.0,17.0,11.82,0.0
2016,8,27,18,45,60.0,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,11.0,1.65,11.5,19.0,10.01,0.0
2016,8,28,6,0,231.0,22.0,1.7,12.0,38.0,18.04,4.66
2016,8,28,6,15,342.5,34.5,1.65,12.5,80.5,41.77,21.33
2016,8,28,6,30,454.0,47.0,1.6,13.0,123.0,89.49,50.91
2016,8,28,6,45,233.0,70.5,1.6,13.5,110.5,103.32,71.97
2016,8,28,7,0,12.0,94.0,1.6,14.0,98.0,85.76,67.14
2016,8,28,7,15,18.5,114.0,1.55,14.5,121.0,106.64,84.59
2016,8,28,7,30,25.0,134.0,1.5,15.0,144.0,131.12,104.72
2016,8,28,7,45,148.5,158.5,1.5,15.5,226.0,211.9,169.66
2016,8,28,8,0,272.0,183.0,1.5,16.0,308.0,309.5,247.46
2016,8,28,8,15,541.0,137.5,1.45,16.5,421.5,432.42,344.13
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,579.52,456.24
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,638.36,498.71
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,696.94,540.23
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,745.7,572.85
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,796.87,605.84
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,842.43,634.45
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,885.59,661.1
2016,8,28,10,15,904.5,106.5,1.7,20.5,814.0,923.81,684.82
2016,8,28,10,30,912.0,108.0,1.8,21.0,843.0,959.05,706.47
2016,8,28,10,45,917.0,109.5,1.9,21.5,865.0,988.77,724.44
2016,8,28,11,0,922.0,111.0,2.0,22.0,887.0,1015.03,740.19
2016,8,28,11,15,925.0,111.5,2.1,22.0,902.0,1034.68,753.19
2016,8,28,11,30,928.0,112.0,2.2,22.0,917.0,1050.56,763.94
2016,8,28,11,45,929.5,112.0,2.3,22.5,923.5,1060.55,769.59
2016,8,28,12,0,931.0,112.0,2.4,23.0,930.0,1066.6,772.87
2016,8,28,12,15,930.5,112.0,2.45,23.0,928.5,1066.65,773.4
2016,8,28,12,30,930.0,112.0,2.5,23.0,927.0,1062.73,771.58
2016,8,28,12,45,940.5,104.0,2.6,23.0,921.0,1057.36,769.53
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,1047.71,764.81
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,1028.22,754.77
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,1004.95,742.31
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,975.63,724.4
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,942.9,704.15
2016,8,28,14,15,925.0,91.5,2.9,22.0,798.0,904.22,679.39
2016,8,28,14,30,917.0,90.0,2.9,22.0,766.0,862.66,652.49
2016,8,28,14,45,906.5,88.5,2.9,22.0,728.0,816.47,622.14
2016,8,28,15,0,896.0,87.0,2.9,22.0,690.0,768.06,589.88
2016,8,28,15,15,882.5,84.5,2.9,21.5,646.5,714.52,554.59
2016,8,28,15,30,869.0,82.0,2.9,21.0,603.0,659.57,515.61
2016,8,28,15,45,850.5,79.5,2.9,20.5,555.0,600.52,471.81
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,543.07,427.6
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,478.7,376.35
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,415.53,324.17
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,349.67,268.18
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,286.89,213.15
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,222.14,156.59
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,161.95,104.52
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,102.85,57.84
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,54.33,26.14
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,19.1,8.26
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,10.91,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,57.0,11.0,2.5,11.5,14.5,10.01,0.0
2016,8,29,6,0,114.0,22.0,2.6,12.0,29.0,17.26,3.14
2016,8,29,6,15,183.0,39.0,2.7,12.5,63.5,39.31,22.55
2016,8,29,6,30,252.0,56.0,2.8,13.0,98.0,76.28,48.19
2016,8,29,6,45,291.0,73.0,2.95,13.5,138.0,117.35,81.32
2016,8,29,7,0,330.0,90.0,3.1,14.0,178.0,163.47,120.72
2016,8,29,7,15,362.0,104.0,3.1,14.5,220.0,209.61,161.11
2016,8,29,7,30,394.0,118.0,3.1,15.0,262.0,259.44,204.34
2016,8,29,7,45,201.5,136.5,3.1,15.5,211.0,218.04,174.81
2016,8,29,8,0,9.0,155.0,3.1,16.0,160.0,143.43,114.32
2016,8,29,8,15,159.5,188.0,3.05,16.0,275.0,266.25,215.18
2016,8,29,8,30,310.0,221.0,3.0,16.0,390.0,404.25,325.54
2016,8,29,8,45,581.5,155.0,3.0,16.5,505.5,544.28,436.25
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,688.4,547.05
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,740.28,581.72
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,790.58,614.75
2016,8,29,9,45,897.5,90.0,2.85,18.5,741.5,838.18,645.22
2016,8,29,10,0,916.0,87.0,2.8,19.0,779.0,883.99,673.89
2016,8,29,10,15,923.5,88.5,2.8,19.5,808.5,922.79,697.68
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,958.55,719.21
2016,8,29,10,45,936.5,90.5,2.85,20.5,860.0,988.1,736.85
2016,8,29,11,0,942.0,91.0,2.9,21.0,882.0,1014.14,752.15
2016,8,29,11,15,945.5,91.5,2.95,21.0,897.0,1034.57,765.24
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,1051.15,775.95
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,1061.21,781.03
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,1067.24,783.66
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,1067.73,784.37
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,1064.14,782.6
2016,8,29,12,45,937.0,99.5,3.25,22.0,910.0,1049.68,773.87
2016,8,29,13,0,921.0,108.0,3.3,22.0,897.0,1031.46,762.84
2016,8,29,13,15,917.0,107.0,3.35,22.0,879.5,1011.35,750.63
2016,8,29,13,30,913.0,106.0,3.4,22.0,862.0,987.59,736.02
2016,8,29,13,45,910.5,103.0,3.45,22.0,838.5,959.58,718.56
2016,8,29,14,0,908.0,100.0,3.5,22.0,815.0,928.09,698.69
2016,8,29,14,15,900.5,98.5,3.5,21.5,783.5,890.54,675.57
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,850.16,650.25
2016,8,29,14,45,885.5,93.5,3.55,21.0,715.0,805.04,620.3
2016,8,29,15,0,878.0,90.0,3.6,21.0,678.0,757.53,588.28
2016,8,29,15,15,731.0,128.0,3.6,20.5,596.0,659.59,517.73
2016,8,29,15,30,584.0,166.0,3.6,20.0,514.0,564.4,445.73
2016,8,29,15,45,701.5,122.0,3.6,20.0,506.0,558.24,442.11
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,536.45,424.6
2016,8,29,16,15,793.0,74.5,3.6,19.5,447.0,472.49,373.14
2016,8,29,16,30,767.0,71.0,3.6,19.0,396.0,409.81,321.01
2016,8,29,16,45,733.0,66.5,3.6,19.0,343.5,344.78,264.83
2016,8,29,17,0,699.0,62.0,3.6,19.0,291.0,282.7,209.74
2016,8,29,17,15,646.0,56.5,3.5,18.0,238.5,218.26,153.47
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,158.66,102.02
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,100.18,56.14
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,52.69,25.4
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,20.56,8.25
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.1,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,5.0,10.5,3.0,13.5,10.5,9.55,0.0
