Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,0,10.0,21.0,3.1,14.0,21.0,18.08,2.1
2016,8,30,6,15,45.5,39.5,3.1,14.0,46.0,35.42,22.14
2016,8,30,6,30,81.0,58.0,3.1,14.0,71.0,59.68,41.19
2016,8,30,6,45,96.0,79.5,3.1,14.5,101.0,88.05,64.89
2016,8,30,7,0,111.0,101.0,3.1,15.0,131.0,118.67,90.97
2016,8,30,7,15,120.5,123.0,3.0,15.5,161.5,150.25,118.02
2016,8,30,7,30,130.0,145.0,2.9,16.0,192.0,183.13,145.78
2016,8,30,7,45,336.5,135.5,2.85,17.0,282.5,279.68,222.7
2016,8,30,8,0,543.0,126.0,2.8,18.0,373.0,395.13,314.37
2016,8,30,8,15,699.0,99.0,2.75,18.5,454.0,484.62,385.38
2016,8,30,8,30,855.0,72.0,2.7,19.0,535.0,585.04,463.31
2016,8,30,8,45,873.0,73.5,2.65,19.5,582.0,643.31,506.66
2016,8,30,9,0,891.0,75.0,2.6,20.0,629.0,700.98,547.99
2016,8,30,9,15,903.0,76.5,2.6,20.5,670.5,753.3,582.57
2016,8,30,9,30,915.0,78.0,2.6,21.0,712.0,803.84,615.25
2016,8,30,9,45,924.0,79.5,2.65,21.5,747.5,849.85,644.58
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,893.31,671.8
2016,8,30,10,15,939.0,82.0,2.75,22.5,812.0,930.76,694.68
2016,8,30,10,30,945.0,83.0,2.8,23.0,841.0,965.01,715.28
2016,8,30,10,45,951.0,83.0,2.9,23.5,863.0,994.79,733.25
2016,8,30,11,0,957.0,83.0,3.0,24.0,885.0,1021.02,748.88
2016,8,30,11,15,959.5,83.5,3.1,24.0,899.0,1040.66,761.74
2016,8,30,11,30,962.0,84.0,3.2,24.0,913.0,1056.37,772.21
2016,8,30,11,45,964.5,83.5,3.3,24.0,919.5,1066.96,779.5
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,1073.48,784.33
2016,8,30,12,15,966.5,83.0,3.45,24.0,924.0,1073.38,784.61
2016,8,30,12,30,966.0,83.0,3.5,24.0,922.0,1069.15,782.4
2016,8,30,12,45,960.5,84.5,3.6,24.0,912.0,1057.45,775.88
2016,8,30,13,0,955.0,86.0,3.7,24.0,902.0,1041.79,766.87
2016,8,30,13,15,951.5,85.5,3.7,24.0,884.5,1022.03,754.52
2016,8,30,13,30,948.0,85.0,3.7,24.0,867.0,998.48,739.74
2016,8,30,13,45,944.0,83.5,3.75,24.0,842.5,969.7,721.83
2016,8,30,14,0,940.0,82.0,3.8,24.0,818.0,937.4,701.51
2016,8,30,14,15,932.5,80.5,3.75,23.5,786.0,898.73,677.49
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,857.13,651.25
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.0,810.68,620.34
2016,8,30,15,0,906.0,75.0,3.7,23.0,678.0,761.93,587.45
2016,8,30,15,15,892.5,73.5,3.65,22.5,635.0,708.86,551.91
2016,8,30,15,30,879.0,72.0,3.6,22.0,592.0,654.38,513.01
2016,8,30,15,45,862.0,69.5,3.6,21.5,544.5,595.6,469.02
2016,8,30,16,0,845.0,67.0,3.6,21.0,497.0,536.37,423.09
2016,8,30,16,15,821.0,64.0,3.55,20.5,446.0,473.07,372.22
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,411.47,320.79
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,345.78,264.54
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,283.0,209.08
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,217.67,151.45
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,158.16,99.7
2016,8,30,17,45,539.5,37.5,3.35,17.5,136.0,99.34,53.8
2016,8,30,18,0,453.0,31.0,3.3,17.0,87.0,50.03,22.33
2016,8,30,18,15,226.5,22.0,3.25,16.5,50.0,17.95,5.19
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,3.2,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,8.64,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,15.58,0.0
2016,8,31,6,15,412.5,28.0,3.1,13.5,79.5,40.15,17.44
2016,8,31,6,30,534.0,37.0,3.2,14.0,123.0,91.85,49.0
2016,8,31,6,45,602.0,43.0,3.3,14.5,173.5,145.83,91.31
2016,8,31,7,0,670.0,49.0,3.4,15.0,224.0,208.18,145.03
2016,8,31,7,15,714.5,53.5,3.4,15.5,277.5,270.08,200.82
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,336.62,260.03
2016,8,31,7,45,789.0,61.5,3.45,16.5,383.0,400.33,315.89
2016,8,31,8,0,819.0,65.0,3.5,17.0,435.0,464.98,370.7
2016,8,31,8,15,840.5,67.5,3.45,17.5,485.5,526.44,420.97
2016,8,31,8,30,862.0,70.0,3.4,18.0,536.0,588.32,469.66
2016,8,31,8,45,878.0,72.5,3.4,18.5,582.0,646.76,514.14
2016,8,31,9,0,894.0,75.0,3.4,19.0,628.0,704.38,556.2
2016,8,31,9,15,906.0,76.5,3.4,19.0,669.5,756.84,592.61
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,807.49,627.24
2016,8,31,9,45,922.5,82.0,3.4,19.5,745.5,852.64,656.3
2016,8,31,10,0,927.0,86.0,3.4,20.0,780.0,894.88,682.94
2016,8,31,10,15,934.0,87.0,3.4,20.0,809.5,933.0,707.78
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,967.99,730.35
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,997.29,747.96
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,1023.0,763.13
2016,8,31,11,15,952.5,90.5,3.5,21.0,897.0,1042.45,775.27
2016,8,31,11,30,955.0,91.0,3.5,21.0,911.0,1058.0,784.95
2016,8,31,11,45,956.5,91.0,3.55,21.5,917.5,1068.0,789.99
2016,8,31,12,0,958.0,91.0,3.6,22.0,924.0,1073.94,792.53
2016,8,31,12,15,957.5,91.0,3.6,22.0,922.0,1073.75,792.34
2016,8,31,12,30,957.0,91.0,3.6,22.0,920.0,1069.46,789.66
2016,8,31,12,45,949.0,94.5,3.6,22.0,909.0,1057.4,782.04
2016,8,31,13,0,941.0,98.0,3.6,22.0,898.0,1041.45,772.02
2016,8,31,13,15,937.0,97.0,3.65,22.0,880.0,1020.8,759.37
2016,8,31,13,30,933.0,96.0,3.7,22.0,862.0,996.42,744.29
2016,8,31,13,45,928.5,94.0,3.75,22.0,837.0,966.91,725.73
2016,8,31,14,0,924.0,92.0,3.8,22.0,812.0,933.96,704.8
2016,8,31,14,15,915.5,91.0,3.8,21.5,780.0,895.38,680.9
2016,8,31,14,30,907.0,90.0,3.8,21.0,748.0,853.98,654.78
2016,8,31,14,45,898.0,87.0,3.85,21.0,710.0,807.45,623.71
2016,8,31,15,0,889.0,84.0,3.9,21.0,672.0,758.62,590.61
2016,8,31,15,15,874.5,82.0,3.9,20.5,628.5,704.97,554.39
2016,8,31,15,30,860.0,80.0,3.9,20.0,585.0,650.05,514.49
2016,8,31,15,45,843.0,76.5,3.9,20.0,537.0,591.07,468.96
2016,8,31,16,0,826.0,73.0,3.9,20.0,489.0,533.62,423.15
2016,8,31,16,15,800.5,69.5,3.85,19.5,438.0,469.45,371.33
2016,8,31,16,30,775.0,66.0,3.8,19.0,387.0,406.52,318.63
2016,8,31,16,45,740.5,61.5,3.8,19.0,334.5,340.82,261.63
2016,8,31,17,0,706.0,57.0,3.8,19.0,282.0,278.15,205.79
2016,8,31,17,15,652.0,52.0,3.7,18.5,230.0,213.62,148.94
2016,8,31,17,30,598.0,47.0,3.6,18.0,178.0,155.25,98.37
2016,8,31,17,45,510.0,39.5,3.55,17.5,129.5,95.88,52.18
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,48.81,22.31
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,12.64,0.71
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.0,9.5,2.35,12.5,17.0,8.64,0.0
2016,9,1,6,0,276.0,19.0,2.4,13.0,34.0,15.65,0.0
2016,9,1,6,15,401.0,28.0,2.35,13.5,77.5,40.36,17.56
2016,9,1,6,30,526.0,37.0,2.3,14.0,121.0,91.81,49.16
2016,9,1,6,45,287.5,67.0,2.3,14.5,115.0,113.16,77.54
2016,9,1,7,0,49.0,97.0,2.3,15.0,109.0,99.02,76.66
2016,9,1,7,15,56.0,118.5,2.15,15.5,135.5,124.66,98.39
2016,9,1,7,30,63.0,140.0,2.0,16.0,162.0,151.34,120.58
2016,9,1,7,45,47.0,155.0,1.9,16.5,173.5,163.12,130.31
2016,9,1,8,0,31.0,170.0,1.8,17.0,185.0,172.97,137.94
2016,9,1,8,15,108.0,202.5,1.75,17.0,259.5,254.55,203.76
2016,9,1,8,30,185.0,235.0,1.7,17.0,334.0,339.23,270.65
2016,9,1,8,45,121.0,248.0,1.65,17.5,315.5,321.95,255.11
2016,9,1,9,0,57.0,261.0,1.6,18.0,297.0,288.47,227.01
2016,9,1,9,15,171.0,283.5,1.65,18.5,400.0,408.67,320.84
2016,9,1,9,30,285.0,306.0,1.7,19.0,503.0,540.75,419.22
2016,9,1,9,45,374.5,293.0,1.75,19.5,565.0,614.3,472.46
2016,9,1,10,0,464.0,280.0,1.8,20.0,627.0,706.07,537.43
2016,9,1,10,15,707.0,184.5,1.9,20.0,735.5,848.01,639.87
2016,9,1,10,30,950.0,89.0,2.0,20.0,844.0,978.55,725.7
2016,9,1,10,45,953.5,90.5,2.1,20.5,866.0,1007.63,742.19
2016,9,1,11,0,957.0,92.0,2.2,21.0,888.0,1033.02,757.38
2016,9,1,11,15,960.0,92.5,2.35,21.0,902.0,1053.03,771.22
2016,9,1,11,30,963.0,93.0,2.5,21.0,916.0,1069.1,782.66
2016,9,1,11,45,961.5,94.5,2.65,21.0,922.0,1077.7,789.42
2016,9,1,12,0,960.0,96.0,2.8,21.0,928.0,1082.17,793.67
2016,9,1,12,15,959.5,96.0,2.8,21.0,926.0,1081.9,793.44
2016,9,1,12,30,959.0,96.0,2.8,21.0,924.0,1077.51,790.74
2016,9,1,12,45,953.0,98.0,2.85,21.0,913.0,1065.69,783.91
2016,9,1,13,0,947.0,100.0,2.9,21.0,902.0,1049.94,774.67
2016,9,1,13,15,943.0,99.0,2.85,20.5,884.0,1029.08,762.7
2016,9,1,13,30,939.0,98.0,2.8,20.0,866.0,1004.48,748.32
2016,9,1,13,45,934.5,96.5,2.75,20.0,841.0,975.25,729.47
2016,9,1,14,0,930.0,95.0,2.7,20.0,816.0,942.56,708.33
2016,9,1,14,15,921.5,93.5,2.75,20.0,783.5,903.14,683.37
2016,9,1,14,30,913.0,92.0,2.8,20.0,751.0,860.88,656.24
2016,9,1,14,45,743.0,145.0,2.85,20.0,662.5,755.31,584.02
2016,9,1,15,0,573.0,198.0,2.9,20.0,574.0,643.66,501.89
2016,9,1,15,15,717.5,140.5,2.9,19.5,580.0,662.57,519.92
2016,9,1,15,30,862.0,83.0,2.9,19.0,586.0,653.95,516.18
2016,9,1,15,45,840.0,81.0,2.95,19.0,537.0,596.05,471.64
2016,9,1,16,0,818.0,79.0,3.0,19.0,488.0,534.99,423.63
2016,9,1,16,15,790.5,75.5,3.0,18.5,436.0,470.16,371.7
2016,9,1,16,30,763.0,72.0,3.0,18.0,384.0,406.81,319.0
2016,9,1,16,45,720.0,68.0,3.0,17.5,330.5,339.11,261.23
2016,9,1,17,0,677.0,64.0,3.0,17.0,277.0,274.73,204.73
2016,9,1,17,15,619.0,58.0,3.0,16.5,224.5,209.82,147.75
2016,9,1,17,30,561.0,52.0,3.0,16.0,172.0,151.65,97.5
2016,9,1,17,45,459.0,43.5,3.0,15.5,123.5,93.28,52.56
2016,9,1,18,0,357.0,35.0,3.0,15.0,75.0,48.02,23.67
2016,9,1,18,15,178.5,17.5,2.95,14.5,37.5,14.06,0.0
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,82.5,9.5,2.15,12.5,14.0,8.64,0.0
2016,9,2,6,0,165.0,19.0,2.2,13.0,28.0,15.64,0.0
2016,9,2,6,15,286.5,31.5,2.2,13.5,67.5,39.68,19.39
2016,9,2,6,30,408.0,44.0,2.2,14.0,107.0,85.57,48.81
2016,9,2,6,45,482.0,52.5,2.2,14.5,155.5,135.35,87.66
2016,9,2,7,0,556.0,61.0,2.2,15.0,204.0,194.4,137.66
2016,9,2,7,15,606.0,67.5,2.1,15.5,255.0,253.29,189.62
2016,9,2,7,30,656.0,74.0,2.0,16.0,306.0,317.67,245.62
2016,9,2,7,45,691.0,78.5,1.9,16.5,357.0,378.84,297.9
2016,9,2,8,0,726.0,83.0,1.8,17.0,408.0,443.01,350.65
2016,9,2,8,15,751.5,87.0,1.75,17.5,457.5,503.79,398.95
2016,9,2,8,30,777.0,91.0,1.7,18.0,507.0,565.63,446.16
2016,9,2,8,45,796.0,94.0,1.65,18.5,552.5,622.95,488.21
2016,9,2,9,0,815.0,97.0,1.6,19.0,598.0,679.96,528.48
2016,9,2,9,15,829.0,99.5,1.65,19.5,638.5,732.08,563.63
2016,9,2,9,30,843.0,102.0,1.7,20.0,679.0,777.12,592.56
2016,9,2,9,45,714.0,169.5,1.75,21.0,675.5,786.49,595.53
2016,9,2,10,0,585.0,237.0,1.8,22.0,672.0,767.5,577.14
2016,9,2,10,15,749.5,164.5,1.85,22.0,744.0,865.98,646.05
2016,9,2,10,30,914.0,92.0,1.9,22.0,816.0,949.78,700.13
2016,9,2,10,45,917.5,93.5,1.95,22.5,837.0,977.89,715.92
2016,9,2,11,0,921.0,95.0,2.0,23.0,858.0,1002.46,729.99
2016,9,2,11,15,924.0,95.5,2.05,23.0,872.0,1021.78,742.16
2016,9,2,11,30,927.0,96.0,2.1,23.0,886.0,1037.31,752.07
2016,9,2,11,45,927.5,96.5,2.2,23.5,892.0,1046.44,757.21
2016,9,2,12,0,928.0,97.0,2.3,24.0,898.0,1051.62,759.97
2016,9,2,12,15,928.0,97.0,2.35,24.0,896.5,1051.76,760.59
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,1047.9,758.84
2016,9,2,12,45,910.5,105.5,2.5,24.0,881.5,1031.76,749.9
2016,9,2,13,0,893.0,114.0,2.6,24.0,868.0,1011.99,738.74
2016,9,2,13,15,889.0,113.5,2.7,24.0,850.5,992.47,727.73
2016,9,2,13,30,885.0,113.0,2.8,24.0,833.0,969.42,714.35
2016,9,2,13,45,882.0,110.0,2.9,24.0,809.0,941.23,697.5
2016,9,2,14,0,879.0,107.0,3.0,24.0,785.0,909.71,678.31
2016,9,2,14,15,870.0,105.5,3.1,23.5,753.5,871.4,655.59
2016,9,2,14,30,861.0,104.0,3.2,23.0,722.0,830.47,630.71
2016,9,2,14,45,851.5,100.5,3.3,23.0,685.0,784.64,600.74
2016,9,2,15,0,842.0,97.0,3.4,23.0,648.0,741.63,572.35
2016,9,2,15,15,826.5,94.5,3.45,22.5,605.0,688.02,536.18
2016,9,2,15,30,811.0,92.0,3.5,22.0,562.0,633.36,496.73
2016,9,2,15,45,792.5,88.0,3.55,21.5,515.0,574.6,452.86
2016,9,2,16,0,774.0,84.0,3.6,21.0,468.0,515.75,407.33
2016,9,2,16,15,745.5,80.0,3.55,20.5,417.5,452.3,356.37
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,390.53,305.0
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.0,325.48,249.57
2016,9,2,17,0,639.0,66.0,3.5,19.0,263.0,264.45,196.06
2016,9,2,17,15,578.0,59.5,3.5,18.0,212.0,200.72,140.91
2016,9,2,17,30,517.0,53.0,3.5,17.0,161.0,144.17,92.75
2016,9,2,17,45,418.5,43.5,3.5,16.5,114.5,88.2,49.85
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,44.95,22.03
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,13.73,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,2.7,11.5,13.0,11.82,0.0
2016,9,3,6,0,0.0,26.0,2.8,12.0,26.0,21.39,0.0
2016,9,3,6,15,194.5,36.0,2.8,12.5,65.5,39.21,21.0
2016,9,3,6,30,389.0,46.0,2.8,13.0,105.0,86.14,50.17
2016,9,3,6,45,459.5,56.5,2.85,13.5,153.5,136.13,89.67
2016,9,3,7,0,530.0,67.0,2.9,14.0,202.0,195.02,139.89
2016,9,3,7,15,582.5,74.5,2.8,14.5,253.5,254.2,192.23
2016,9,3,7,30,635.0,82.0,2.7,15.0,305.0,319.26,249.03
2016,9,3,7,45,666.5,89.0,2.6,15.5,356.0,380.44,301.75
2016,9,3,8,0,698.0,96.0,2.5,16.0,407.0,444.2,354.7
2016,9,3,8,15,725.0,100.5,2.4,16.0,456.0,505.18,404.34
2016,9,3,8,30,752.0,105.0,2.3,16.0,505.0,567.46,453.26
2016,9,3,8,45,770.5,109.5,2.2,16.5,550.5,623.99,495.29
2016,9,3,9,0,789.0,114.0,2.1,17.0,596.0,681.13,536.17
2016,9,3,9,15,804.0,117.0,2.1,17.5,637.0,733.5,572.44
2016,9,3,9,30,819.0,120.0,2.1,18.0,678.0,784.59,605.77
2016,9,3,9,45,857.0,109.0,2.1,18.5,719.5,831.39,635.49
2016,9,3,10,0,895.0,98.0,2.1,19.0,761.0,884.04,668.72
2016,9,3,10,15,902.0,99.5,2.2,19.0,789.5,921.54,693.45
2016,9,3,10,30,909.0,101.0,2.3,19.0,818.0,956.01,716.23
2016,9,3,10,45,912.5,102.5,2.45,19.0,839.0,983.95,735.18
2016,9,3,11,0,916.0,104.0,2.6,19.0,860.0,1008.35,751.89
2016,9,3,11,15,919.0,104.5,2.75,19.0,874.0,1027.52,765.24
2016,9,3,11,30,922.0,105.0,2.9,19.0,888.0,1042.91,776.24
2016,9,3,11,45,922.0,105.5,3.05,19.5,893.5,1051.42,781.34
2016,9,3,12,0,922.0,106.0,3.2,20.0,899.0,1055.98,783.98
2016,9,3,12,15,922.0,106.0,3.3,19.5,897.0,1056.03,786.34
2016,9,3,12,30,922.0,106.0,3.4,19.0,895.0,1052.11,786.23
2016,9,3,12,45,908.5,112.0,3.5,19.0,882.5,1037.15,777.39
2016,9,3,13,0,895.0,118.0,3.6,19.0,870.0,1018.55,766.22
2016,9,3,13,15,891.5,117.0,3.6,19.0,852.5,998.86,753.64
2016,9,3,13,30,888.0,116.0,3.6,19.0,835.0,975.6,738.7
2016,9,3,13,45,885.5,113.0,3.65,19.0,811.5,947.7,720.95
2016,9,3,14,0,883.0,110.0,3.7,19.0,788.0,916.42,700.84
2016,9,3,14,15,874.5,108.0,3.7,18.5,756.5,877.77,676.47
2016,9,3,14,30,866.0,106.0,3.7,18.0,725.0,836.46,649.98
2016,9,3,14,45,858.5,102.5,3.7,18.0,688.0,791.91,619.63
2016,9,3,15,0,851.0,99.0,3.7,18.0,651.0,750.09,590.96
2016,9,3,15,15,835.5,96.0,3.75,17.5,608.0,695.41,553.15
2016,9,3,15,30,820.0,93.0,3.8,17.0,565.0,639.69,512.01
2016,9,3,15,45,799.5,90.0,3.85,17.0,517.0,580.24,465.72
2016,9,3,16,0,779.0,87.0,3.9,17.0,469.0,520.88,418.06
2016,9,3,16,15,750.0,83.0,3.95,16.5,418.5,456.8,365.85
2016,9,3,16,30,721.0,79.0,4.0,16.0,368.0,394.26,313.03
2016,9,3,16,45,673.5,75.0,4.05,16.0,314.5,327.15,254.58
2016,9,3,17,0,626.0,71.0,4.1,16.0,261.0,264.73,198.98
2016,9,3,17,15,562.5,63.5,4.0,15.5,209.5,200.19,142.31
2016,9,3,17,30,499.0,56.0,3.9,15.0,158.0,143.2,93.32
2016,9,3,17,45,385.5,46.0,3.85,14.5,111.0,86.4,50.1
2016,9,3,18,0,272.0,36.0,3.8,14.0,64.0,42.88,21.66
2016,9,3,18,15,136.0,18.0,3.75,13.5,32.0,14.22,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.75,10.5,10.5,8.19,0.0
2016,9,4,6,0,79.0,18.0,2.8,11.0,21.0,14.75,0.0
2016,9,4,6,15,187.0,35.5,2.8,11.5,59.0,38.9,20.72
2016,9,4,6,30,295.0,53.0,2.8,12.0,97.0,81.45,50.33
2016,9,4,6,45,378.0,65.5,2.8,12.5,145.5,129.26,87.75
2016,9,4,7,0,461.0,78.0,2.8,13.0,194.0,187.58,136.75
2016,9,4,7,15,516.5,87.5,2.65,13.5,245.5,247.87,189.51
2016,9,4,7,30,572.0,97.0,2.5,14.0,297.0,312.17,245.21
2016,9,4,7,45,621.0,101.5,2.45,14.5,350.0,374.82,298.69
2016,9,4,8,0,670.0,106.0,2.4,15.0,403.0,442.09,354.31
2016,9,4,8,15,699.0,111.5,2.3,15.5,452.5,503.8,403.68
2016,9,4,8,30,728.0,117.0,2.2,16.0,502.0,567.09,452.39
2016,9,4,8,45,757.5,118.0,2.1,16.5,550.0,627.19,496.98
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,686.18,539.18
2016,9,4,9,15,803.0,122.0,1.95,17.5,639.5,739.25,575.54
2016,9,4,9,30,819.0,125.0,1.9,18.0,681.0,791.12,608.77
2016,9,4,9,45,858.0,114.0,1.9,18.5,723.0,845.53,643.47
2016,9,4,10,0,897.0,103.0,1.9,19.0,765.0,892.31,672.28
2016,9,4,10,15,904.5,104.5,1.95,19.0,794.0,930.29,696.72
2016,9,4,10,30,912.0,106.0,2.0,19.0,823.0,965.25,719.14
2016,9,4,10,45,916.5,107.0,2.05,19.5,844.5,993.63,735.79
2016,9,4,11,0,921.0,108.0,2.1,20.0,866.0,1018.48,750.18
2016,9,4,11,15,924.5,108.5,2.2,20.0,880.0,1038.16,763.32
2016,9,4,11,30,928.0,109.0,2.3,20.0,894.0,1054.05,774.16
2016,9,4,11,45,929.0,109.5,2.4,20.5,900.0,1063.54,779.53
2016,9,4,12,0,930.0,110.0,2.5,21.0,906.0,1069.06,782.5
2016,9,4,12,15,929.5,110.0,2.6,21.0,904.0,1068.51,783.21
2016,9,4,12,30,929.0,110.0,2.7,21.0,902.0,1063.96,781.49
2016,9,4,12,45,931.5,107.0,2.8,21.0,893.5,1055.2,777.17
2016,9,4,13,0,934.0,104.0,2.9,21.0,885.0,1042.42,770.31
2016,9,4,13,15,930.0,103.0,2.95,21.0,867.0,1021.47,757.7
2016,9,4,13,30,926.0,102.0,3.0,21.0,849.0,996.83,742.72
2016,9,4,13,45,918.5,101.5,3.1,21.0,823.0,965.92,723.92
2016,9,4,14,0,911.0,101.0,3.2,21.0,797.0,931.77,702.8
2016,9,4,14,15,902.5,99.5,3.2,21.0,764.5,892.65,677.41
2016,9,4,14,30,894.0,98.0,3.2,21.0,732.0,850.77,649.94
2016,9,4,14,45,881.5,96.0,3.25,21.0,693.0,802.68,618.11
2016,9,4,15,0,869.0,94.0,3.3,21.0,654.0,752.64,584.45
2016,9,4,15,15,853.0,91.5,3.3,20.5,610.0,702.16,550.48
2016,9,4,15,30,837.0,89.0,3.3,20.0,566.0,645.75,509.41
2016,9,4,15,45,815.0,86.0,3.3,20.0,517.5,584.51,462.44
2016,9,4,16,0,793.0,83.0,3.3,20.0,469.0,523.49,414.2
2016,9,4,16,15,763.5,79.0,3.35,19.5,417.5,458.38,362.03
2016,9,4,16,30,734.0,75.0,3.4,19.0,366.0,395.06,309.33
2016,9,4,16,45,688.5,70.5,3.5,18.5,312.5,327.2,251.5
2016,9,4,17,0,643.0,66.0,3.6,18.0,259.0,264.07,196.14
2016,9,4,17,15,579.0,59.0,3.6,17.0,207.0,198.95,139.64
2016,9,4,17,30,515.0,52.0,3.6,16.0,155.0,141.44,90.64
2016,9,4,17,45,406.5,42.0,3.6,15.5,108.0,84.33,47.25
2016,9,4,18,0,298.0,32.0,3.6,15.0,61.0,41.28,19.47
2016,9,4,18,15,149.0,16.0,3.45,14.5,30.5,13.09,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.5,8.5,1.05,10.5,12.0,7.73,0.0
2016,9,5,6,0,155.0,17.0,1.0,11.0,24.0,14.03,0.0
2016,9,5,6,15,283.5,29.5,1.0,11.5,63.5,39.37,18.39
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,86.31,49.28
2016,9,5,6,45,493.0,50.5,1.0,12.5,152.0,137.89,89.77
2016,9,5,7,0,574.0,59.0,1.0,13.0,201.0,199.64,142.02
2016,9,5,7,15,625.0,65.5,0.9,13.5,253.5,260.19,195.26
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,326.35,252.17
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,389.59,304.8
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,455.62,357.24
2016,9,5,8,15,776.5,84.0,0.65,16.5,460.0,517.9,405.17
2016,9,5,8,30,802.0,88.0,0.6,17.0,510.0,581.17,451.67
2016,9,5,8,45,822.0,90.5,0.6,18.0,556.5,639.91,492.6
2016,9,5,9,0,842.0,93.0,0.6,19.0,603.0,698.34,531.62
2016,9,5,9,15,856.0,95.0,0.65,19.5,644.0,746.13,562.16
2016,9,5,9,30,870.0,97.0,0.7,20.0,685.0,796.72,593.89
2016,9,5,9,45,888.0,95.5,0.8,20.5,722.5,845.06,624.39
2016,9,5,10,0,906.0,94.0,0.9,21.0,760.0,891.56,653.36
2016,9,5,10,15,913.5,95.0,1.05,21.5,789.0,929.24,677.24
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,963.86,699.12
2016,9,5,10,45,925.0,97.5,1.35,22.5,839.5,992.46,717.1
2016,9,5,11,0,929.0,99.0,1.5,23.0,861.0,1017.49,732.84
2016,9,5,11,15,932.5,99.5,1.65,23.0,875.0,1037.23,746.71
2016,9,5,11,30,936.0,100.0,1.8,23.0,889.0,1053.14,758.29
2016,9,5,11,45,935.5,101.5,1.95,23.5,894.5,1062.19,764.16
2016,9,5,12,0,935.0,103.0,2.1,24.0,900.0,1067.22,767.61
2016,9,5,12,15,934.5,103.0,2.2,24.0,898.0,1066.58,768.43
2016,9,5,12,30,934.0,103.0,2.3,24.0,896.0,1061.91,766.86
2016,9,5,12,45,918.5,110.0,2.4,24.5,882.5,1045.79,756.62
2016,9,5,13,0,903.0,117.0,2.5,25.0,869.0,1026.0,744.17
2016,9,5,13,15,898.5,116.0,2.55,24.5,851.0,1005.0,733.35
2016,9,5,13,30,894.0,115.0,2.6,24.0,833.0,980.44,720.15
2016,9,5,13,45,886.5,114.0,2.7,24.0,807.0,949.68,701.86
2016,9,5,14,0,879.0,113.0,2.8,24.0,781.0,915.81,681.34
2016,9,5,14,15,869.0,111.5,2.8,23.5,748.5,876.33,657.38
2016,9,5,14,30,859.0,110.0,2.8,23.0,716.0,841.04,636.02
2016,9,5,14,45,846.5,107.5,2.85,23.0,677.5,792.98,604.59
2016,9,5,15,0,834.0,105.0,2.9,23.0,639.0,743.07,571.46
2016,9,5,15,15,817.0,102.0,2.85,22.5,595.0,687.92,533.73
2016,9,5,15,30,800.0,99.0,2.8,22.0,551.0,631.92,493.29
2016,9,5,15,45,780.0,94.5,2.8,22.0,503.5,572.03,447.99
2016,9,5,16,0,760.0,90.0,2.8,22.0,456.0,512.26,401.34
2016,9,5,16,15,729.0,85.5,2.7,21.5,405.0,447.82,350.07
2016,9,5,16,30,698.0,81.0,2.6,21.0,354.0,385.08,298.39
2016,9,5,16,45,658.0,74.5,2.55,20.5,302.0,319.48,243.05
2016,9,5,17,0,618.0,68.0,2.5,20.0,250.0,257.8,189.52
2016,9,5,17,15,553.5,60.0,2.45,19.0,199.0,193.18,134.28
2016,9,5,17,30,489.0,52.0,2.4,18.0,148.0,136.3,86.53
2016,9,5,17,45,386.5,41.0,2.35,17.5,102.5,80.71,44.65
2016,9,5,18,0,284.0,30.0,2.3,17.0,57.0,38.43,17.11
2016,9,5,18,15,142.0,15.0,2.3,16.0,28.5,13.64,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,6.82,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,13.64,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,38.18,16.66
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,85.98,48.01
2016,9,6,6,45,507.0,47.5,0.55,14.0,150.5,138.31,88.85
2016,9,6,7,0,586.0,56.0,0.5,15.0,200.0,200.56,140.85
2016,9,6,7,15,637.0,61.5,0.5,15.5,252.0,260.87,193.37
2016,9,6,7,30,688.0,67.0,0.5,16.0,304.0,327.14,249.88
2016,9,6,7,45,723.0,71.5,0.5,17.0,356.0,390.21,301.88
2016,9,6,8,0,758.0,76.0,0.5,18.0,408.0,456.09,353.78
2016,9,6,8,15,783.5,79.5,0.55,19.0,457.5,518.2,401.03
2016,9,6,8,30,809.0,83.0,0.6,20.0,507.0,581.29,447.0
2016,9,6,8,45,827.0,86.0,0.7,21.0,553.0,639.58,488.29
2016,9,6,9,0,845.0,89.0,0.8,22.0,599.0,697.36,527.81
2016,9,6,9,15,859.0,91.5,0.8,22.5,640.5,745.85,557.83
2016,9,6,9,30,873.0,94.0,0.8,23.0,682.0,797.08,589.01
2016,9,6,9,45,881.0,97.0,0.8,24.0,716.5,842.06,614.24
2016,9,6,10,0,889.0,100.0,0.8,25.0,751.0,884.51,637.33
2016,9,6,10,15,896.5,101.5,0.85,25.5,780.0,922.13,659.12
2016,9,6,10,30,904.0,103.0,0.9,26.0,809.0,956.76,678.92
2016,9,6,10,45,909.5,104.0,1.0,26.5,831.0,985.76,696.09
2016,9,6,11,0,915.0,105.0,1.1,27.0,853.0,1011.31,711.17
2016,9,6,11,15,918.5,105.5,1.25,27.0,867.0,1030.74,724.88
2016,9,6,11,30,922.0,106.0,1.4,27.0,881.0,1046.41,736.39
2016,9,6,11,45,923.5,106.5,1.6,27.0,887.0,1056.18,745.17
2016,9,6,12,0,925.0,107.0,1.8,27.0,893.0,1062.01,751.51
2016,9,6,12,15,924.5,107.0,1.9,27.0,891.0,1061.28,752.42
2016,9,6,12,30,924.0,107.0,2.0,27.0,889.0,1056.56,751.0
2016,9,6,12,45,917.0,109.0,2.15,27.0,877.5,1043.54,745.1
2016,9,6,13,0,910.0,111.0,2.3,27.0,866.0,1026.74,736.83
2016,9,6,13,15,906.0,110.0,2.35,27.0,848.0,1006.01,724.93
2016,9,6,13,30,902.0,109.0,2.4,27.0,830.0,981.66,710.75
2016,9,6,13,45,896.5,107.5,2.5,27.0,805.0,951.92,693.51
2016,9,6,14,0,891.0,106.0,2.6,27.0,780.0,918.92,673.99
2016,9,6,14,15,882.0,104.0,2.6,26.5,747.5,879.29,650.36
2016,9,6,14,30,873.0,102.0,2.6,26.0,715.0,837.01,624.68
2016,9,6,14,45,862.0,99.5,2.6,26.0,676.5,790.22,594.35
2016,9,6,15,0,851.0,97.0,2.6,26.0,638.0,746.46,565.77
2016,9,6,15,15,834.5,94.0,2.55,25.5,594.0,690.86,528.65
2016,9,6,15,30,818.0,91.0,2.5,25.0,550.0,634.33,488.48
2016,9,6,15,45,798.0,87.0,2.5,25.0,502.0,574.05,443.56
2016,9,6,16,0,778.0,83.0,2.5,25.0,454.0,513.85,397.23
2016,9,6,16,15,747.5,79.0,2.45,24.5,403.0,449.03,346.42
2016,9,6,16,30,717.0,75.0,2.4,24.0,352.0,386.16,295.28
2016,9,6,16,45,676.5,69.0,2.35,23.5,299.5,319.68,239.78
2016,9,6,17,0,636.0,63.0,2.3,23.0,247.0,257.31,186.19
2016,9,6,17,15,571.0,55.5,2.15,22.0,195.5,192.07,130.92
2016,9,6,17,30,506.0,48.0,2.0,21.0,144.0,134.61,83.21
2016,9,6,17,45,402.5,37.5,1.9,20.0,99.0,78.48,41.65
2016,9,6,18,0,299.0,27.0,1.8,19.0,54.0,35.69,14.14
2016,9,6,18,15,149.5,13.5,1.75,18.5,27.0,12.28,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,154.0,14.0,1.1,16.0,20.0,12.73,0.0
2016,9,7,6,15,283.5,27.0,1.15,16.5,59.0,38.16,16.19
2016,9,7,6,30,413.0,40.0,1.2,17.0,98.0,86.02,47.77
2016,9,7,6,45,492.5,49.0,1.3,18.0,147.5,138.09,88.09
2016,9,7,7,0,572.0,58.0,1.4,19.0,197.0,200.17,139.69
2016,9,7,7,15,623.5,64.5,1.45,19.5,249.0,260.9,192.44
2016,9,7,7,30,675.0,71.0,1.5,20.0,301.0,327.29,249.19
2016,9,7,7,45,710.5,75.5,1.55,20.5,352.5,390.14,302.01
2016,9,7,8,0,746.0,80.0,1.6,21.0,404.0,455.64,355.09
2016,9,7,8,15,771.5,84.0,1.55,21.5,454.0,517.7,403.28
2016,9,7,8,30,797.0,88.0,1.5,22.0,504.0,580.74,450.21
2016,9,7,8,45,816.0,91.0,1.45,23.0,550.0,639.13,490.97
2016,9,7,9,0,835.0,94.0,1.4,24.0,596.0,697.12,529.68
2016,9,7,9,15,849.0,96.5,1.3,24.5,637.0,750.1,562.41
2016,9,7,9,30,863.0,99.0,1.2,25.0,678.0,795.74,589.0
2016,9,7,9,45,874.5,100.5,1.15,26.0,713.5,841.59,614.46
2016,9,7,10,0,886.0,102.0,1.1,27.0,749.0,885.18,637.73
2016,9,7,10,15,893.5,103.5,1.0,27.5,777.5,922.66,657.01
2016,9,7,10,30,901.0,105.0,0.9,28.0,806.0,957.15,673.96
2016,9,7,10,45,906.0,106.0,0.85,29.0,827.5,985.54,686.38
2016,9,7,11,0,911.0,107.0,0.8,30.0,849.0,1010.47,696.55
2016,9,7,11,15,914.5,107.5,0.85,30.0,862.5,1029.76,708.2
2016,9,7,11,30,918.0,108.0,0.9,30.0,876.0,1045.3,717.79
2016,9,7,11,45,919.5,108.5,1.0,30.5,882.0,1054.96,723.65
2016,9,7,12,0,921.0,109.0,1.1,31.0,888.0,1060.68,727.31
2016,9,7,12,15,920.5,109.0,1.25,31.0,886.0,1059.86,729.58
2016,9,7,12,30,920.0,109.0,1.4,31.0,884.0,1055.06,729.49
2016,9,7,12,45,897.0,120.0,1.55,31.0,868.0,1035.6,720.49
2016,9,7,13,0,874.0,131.0,1.7,31.0,852.0,1012.59,709.26
2016,9,7,13,15,869.0,130.0,1.8,31.0,833.5,991.4,698.3
2016,9,7,13,30,864.0,129.0,1.9,31.0,815.0,976.72,691.29
2016,9,7,13,45,855.5,127.5,2.0,31.0,789.5,944.46,673.07
2016,9,7,14,0,847.0,126.0,2.1,31.0,764.0,909.21,652.85
2016,9,7,14,15,836.5,124.0,2.15,30.5,731.0,868.9,629.88
2016,9,7,14,30,826.0,122.0,2.2,30.0,698.0,826.17,604.93
2016,9,7,14,45,811.0,120.0,2.3,30.0,659.0,777.74,574.86
2016,9,7,15,0,796.0,118.0,2.4,30.0,620.0,727.75,543.14
2016,9,7,15,15,777.0,114.5,2.4,29.5,576.0,672.18,505.9
2016,9,7,15,30,758.0,111.0,2.4,29.0,532.0,617.6,467.94
2016,9,7,15,45,731.5,107.0,2.45,28.5,484.0,556.06,423.85
2016,9,7,16,0,705.0,103.0,2.5,28.0,436.0,495.47,378.83
2016,9,7,16,15,670.5,97.0,2.45,27.0,385.0,430.3,329.17
2016,9,7,16,30,636.0,91.0,2.4,26.0,334.0,367.75,279.63
2016,9,7,16,45,586.5,84.0,2.4,25.5,282.0,301.84,225.59
2016,9,7,17,0,537.0,77.0,2.4,25.0,230.0,241.13,174.53
2016,9,7,17,15,466.5,67.5,2.2,24.0,180.5,178.77,122.84
2016,9,7,17,30,396.0,58.0,2.0,23.0,131.0,125.06,79.32
2016,9,7,17,45,290.5,43.5,1.85,22.0,88.0,70.75,39.51
2016,9,7,18,0,185.0,29.0,1.7,21.0,45.0,31.77,12.73
2016,9,7,18,15,92.5,14.5,1.6,20.5,22.5,13.19,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,11.82,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,35.64,16.37
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,78.61,46.74
2016,9,8,6,45,387.0,57.5,1.45,14.5,135.0,126.38,84.1
2016,9,8,7,0,470.0,69.0,1.5,15.0,182.0,187.13,134.87
2016,9,8,7,15,244.0,95.0,1.5,15.5,154.5,168.58,129.89
2016,9,8,7,30,18.0,121.0,1.5,16.0,127.0,115.55,91.55
2016,9,8,7,45,16.0,136.5,1.5,16.5,142.5,130.08,103.48
2016,9,8,8,0,14.0,152.0,1.5,17.0,158.0,144.4,114.79
2016,9,8,8,15,16.0,169.0,1.5,17.5,177.0,162.14,128.67
2016,9,8,8,30,18.0,186.0,1.5,18.0,196.0,180.14,142.55
2016,9,8,8,45,54.0,225.0,1.55,18.5,257.0,250.25,198.13
2016,9,8,9,0,90.0,264.0,1.6,19.0,318.0,318.03,250.44
2016,9,8,9,15,202.5,276.5,1.6,19.5,409.0,430.0,336.62
2016,9,8,9,30,315.0,289.0,1.6,20.0,500.0,553.52,427.83
2016,9,8,9,45,567.5,209.5,1.65,20.5,613.0,707.77,541.62
2016,9,8,10,0,820.0,130.0,1.7,21.0,726.0,866.93,650.03
2016,9,8,10,15,829.0,132.0,1.75,21.0,754.5,904.88,673.11
2016,9,8,10,30,838.0,134.0,1.8,21.0,783.0,940.11,695.6
2016,9,8,10,45,845.0,135.0,1.85,21.5,805.0,969.41,712.82
2016,9,8,11,0,852.0,136.0,1.9,22.0,827.0,995.49,727.95
2016,9,8,11,15,856.0,136.5,1.95,22.0,840.5,1014.67,740.09
2016,9,8,11,30,860.0,137.0,2.0,22.0,854.0,1030.24,750.09
2016,9,8,11,45,863.0,136.5,2.05,22.5,860.0,1028.21,747.54
2016,9,8,12,0,866.0,136.0,2.1,23.0,866.0,1034.09,750.37
2016,9,8,12,15,865.5,136.0,2.15,23.0,864.0,1033.2,750.37
2016,9,8,12,30,865.0,136.0,2.2,23.0,862.0,1028.56,748.17
2016,9,8,12,45,860.5,136.5,2.25,23.0,851.0,1028.24,748.89
2016,9,8,13,0,856.0,137.0,2.3,23.0,840.0,1012.51,739.77
2016,9,8,13,15,851.0,135.5,2.3,23.0,821.5,990.54,726.26
2016,9,8,13,30,846.0,134.0,2.3,23.0,803.0,965.13,710.61
2016,9,8,13,45,841.0,131.0,2.35,23.0,778.5,934.81,692.22
2016,9,8,14,0,836.0,128.0,2.4,23.0,754.0,901.37,671.66
2016,9,8,14,15,825.5,126.0,2.4,22.5,721.5,861.33,647.31
2016,9,8,14,30,815.0,124.0,2.4,22.0,689.0,818.9,621.04
2016,9,8,14,45,804.0,119.5,2.45,22.0,651.0,771.3,589.95
2016,9,8,15,0,793.0,115.0,2.5,22.0,613.0,721.87,557.09
2016,9,8,15,15,774.5,111.5,2.5,21.5,569.0,666.75,518.82
2016,9,8,15,30,756.0,108.0,2.5,21.0,525.0,612.49,479.68
2016,9,8,15,45,735.0,102.5,2.55,21.0,478.0,552.69,434.49
2016,9,8,16,0,714.0,97.0,2.6,21.0,431.0,493.29,388.12
2016,9,8,16,15,680.0,91.5,2.55,20.5,380.5,428.43,336.42
2016,9,8,16,30,646.0,86.0,2.5,20.0,330.0,366.12,285.0
2016,9,8,16,45,603.0,78.5,2.5,19.5,279.0,301.51,230.38
2016,9,8,17,0,560.0,71.0,2.5,19.0,228.0,241.32,178.11
2016,9,8,17,15,490.5,62.0,2.45,18.0,178.0,178.37,124.48
2016,9,8,17,30,421.0,53.0,2.4,17.0,128.0,123.92,79.14
2016,9,8,17,45,317.0,39.5,2.35,16.5,85.5,70.72,39.24
2016,9,8,18,0,213.0,26.0,2.3,16.0,43.0,30.7,10.74
2016,9,8,18,15,106.5,13.0,2.35,15.5,21.5,11.82,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.5,12.0,17.0,11.82,0.0
2016,9,9,6,15,233.0,27.0,1.5,12.5,54.0,36.77,15.7
2016,9,9,6,30,363.0,41.0,1.5,13.0,91.0,82.81,47.77
2016,9,9,6,45,449.0,50.5,1.5,13.5,139.0,133.53,87.74
2016,9,9,7,0,535.0,60.0,1.5,14.0,187.0,195.16,139.77
2016,9,9,7,15,304.5,96.0,1.4,14.5,171.5,193.16,149.08
2016,9,9,7,30,74.0,132.0,1.3,15.0,156.0,150.36,119.9
2016,9,9,7,45,148.5,153.0,1.2,15.5,213.0,212.74,170.76
2016,9,9,8,0,223.0,174.0,1.1,16.0,270.0,286.14,229.43
2016,9,9,8,15,267.0,190.5,1.05,16.5,318.5,341.09,272.38
