Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,30,311.0,207.0,1.0,17.0,367.0,400.47,317.72
2016,9,9,8,45,566.0,151.5,0.95,18.0,476.0,543.29,425.95
2016,9,9,9,0,821.0,96.0,0.9,19.0,585.0,691.98,532.6
2016,9,9,9,15,836.0,98.5,0.9,19.5,626.0,745.05,565.43
2016,9,9,9,30,851.0,101.0,0.9,20.0,667.0,796.71,597.4
2016,9,9,9,45,862.5,103.0,0.95,20.5,702.0,836.55,621.63
2016,9,9,10,0,874.0,105.0,1.0,21.0,737.0,880.16,648.2
2016,9,9,10,15,882.0,106.5,1.05,21.5,766.0,917.6,670.41
2016,9,9,10,30,890.0,108.0,1.1,22.0,795.0,952.12,690.63
2016,9,9,10,45,897.5,108.0,1.2,22.5,817.0,981.41,708.31
2016,9,9,11,0,905.0,108.0,1.3,23.0,839.0,1007.38,723.91
2016,9,9,11,15,908.5,108.5,1.4,23.5,852.5,1026.42,735.22
2016,9,9,11,30,912.0,109.0,1.5,24.0,866.0,1041.72,744.32
2016,9,9,11,45,915.0,108.5,1.65,24.5,872.5,1051.59,750.93
2016,9,9,12,0,918.0,108.0,1.8,25.0,879.0,1057.56,755.17
2016,9,9,12,15,918.0,108.0,1.9,25.0,876.5,1057.06,756.23
2016,9,9,12,30,918.0,108.0,2.0,25.0,874.0,1052.59,754.95
2016,9,9,12,45,901.0,115.5,2.1,25.5,859.5,1035.26,744.19
2016,9,9,13,0,884.0,123.0,2.2,26.0,845.0,1014.36,731.3
2016,9,9,13,15,879.0,122.0,2.25,25.5,827.0,992.81,720.29
2016,9,9,13,30,874.0,121.0,2.3,25.0,809.0,967.79,706.98
2016,9,9,13,45,868.5,118.5,2.4,25.0,783.5,937.4,689.17
2016,9,9,14,0,863.0,116.0,2.5,25.0,758.0,903.85,669.11
2016,9,9,14,15,853.0,114.0,2.55,24.5,725.0,871.59,650.58
2016,9,9,14,30,843.0,112.0,2.6,24.0,692.0,828.57,624.41
2016,9,9,14,45,830.5,109.0,2.65,24.0,653.5,780.25,593.01
2016,9,9,15,0,818.0,106.0,2.7,24.0,615.0,730.15,559.88
2016,9,9,15,15,799.5,103.0,2.7,23.5,571.0,674.41,521.76
2016,9,9,15,30,781.0,100.0,2.7,23.0,527.0,618.02,481.28
2016,9,9,15,45,758.0,95.5,2.75,22.5,479.0,557.11,436.22
2016,9,9,16,0,735.0,91.0,2.8,22.0,431.0,497.35,390.34
2016,9,9,16,15,701.0,86.0,2.85,21.0,380.0,431.88,338.98
2016,9,9,16,30,667.0,81.0,2.9,20.0,329.0,368.93,287.51
2016,9,9,16,45,619.0,74.5,2.95,19.5,277.0,302.37,231.07
2016,9,9,17,0,571.0,68.0,3.0,19.0,225.0,240.8,177.49
2016,9,9,17,15,498.5,59.5,2.95,18.0,175.0,177.07,123.06
2016,9,9,17,30,426.0,51.0,2.9,17.0,125.0,122.22,77.41
2016,9,9,17,45,311.5,38.0,2.9,16.0,82.0,68.31,37.46
2016,9,9,18,0,197.0,25.0,2.9,15.0,39.0,27.85,7.75
2016,9,9,18,15,98.5,12.5,2.8,14.5,19.5,11.37,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,10.91,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,34.21,14.7
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,76.79,45.85
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,124.51,83.72
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,185.24,135.11
2016,9,10,7,15,325.0,98.5,2.25,13.5,184.5,202.61,157.45
2016,9,10,7,30,191.0,129.0,2.2,14.0,193.0,200.31,160.39
2016,9,10,7,45,422.5,113.5,2.2,15.0,285.0,304.17,244.29
2016,9,10,8,0,654.0,98.0,2.2,16.0,377.0,433.34,347.34
2016,9,10,8,15,683.5,103.0,2.1,16.5,425.5,493.98,395.3
2016,9,10,8,30,713.0,108.0,2.0,17.0,474.0,556.26,443.0
2016,9,10,8,45,734.5,112.5,1.95,17.5,519.0,614.04,485.75
2016,9,10,9,0,756.0,117.0,1.9,18.0,564.0,671.9,527.07
2016,9,10,9,15,772.5,120.0,1.9,18.5,604.5,721.72,561.34
2016,9,10,9,30,789.0,123.0,1.9,19.0,645.0,772.57,594.4
2016,9,10,9,45,801.0,126.0,1.95,19.5,680.0,818.28,623.7
2016,9,10,10,0,813.0,129.0,2.0,20.0,715.0,861.96,651.25
2016,9,10,10,15,822.5,130.5,2.05,20.5,743.0,899.49,674.34
2016,9,10,10,30,832.0,132.0,2.1,21.0,771.0,934.34,695.49
2016,9,10,10,45,838.0,133.5,2.2,21.5,792.5,962.95,712.93
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,988.32,728.28
2016,9,10,11,15,847.5,136.0,2.35,22.0,827.0,1007.27,740.37
2016,9,10,11,30,851.0,137.0,2.4,22.0,840.0,1022.62,750.29
2016,9,10,11,45,852.5,137.5,2.45,22.5,845.5,1031.71,754.85
2016,9,10,12,0,854.0,138.0,2.5,23.0,851.0,1037.03,757.14
2016,9,10,12,15,853.0,138.0,2.55,23.0,848.5,1035.45,756.61
2016,9,10,12,30,852.0,138.0,2.6,23.0,846.0,1030.06,753.83
2016,9,10,12,45,844.5,140.0,2.65,23.0,834.0,1016.59,745.94
2016,9,10,13,0,837.0,142.0,2.7,23.0,822.0,999.54,735.86
2016,9,10,13,15,831.5,140.5,2.7,23.0,804.0,977.2,721.93
2016,9,10,13,30,826.0,139.0,2.7,23.0,786.0,951.53,705.87
2016,9,10,13,45,818.5,137.0,2.75,23.0,760.5,920.29,686.5
2016,9,10,14,0,811.0,135.0,2.8,23.0,735.0,886.15,665.09
2016,9,10,14,15,800.0,132.5,2.8,22.5,702.5,845.75,640.11
2016,9,10,14,30,789.0,130.0,2.8,22.0,670.0,803.1,613.28
2016,9,10,14,45,775.0,126.5,2.85,22.0,631.5,755.05,581.37
2016,9,10,15,0,761.0,123.0,2.9,22.0,593.0,708.06,549.44
2016,9,10,15,15,741.0,119.0,2.9,21.5,549.5,652.36,510.03
2016,9,10,15,30,721.0,115.0,2.9,21.0,506.0,596.36,469.24
2016,9,10,15,45,695.5,110.0,2.9,20.5,458.5,536.11,423.91
2016,9,10,16,0,670.0,105.0,2.9,20.0,411.0,476.82,377.78
2016,9,10,16,15,634.0,98.5,2.9,19.5,361.0,412.34,326.04
2016,9,10,16,30,598.0,92.0,2.9,19.0,311.0,350.75,274.91
2016,9,10,16,45,548.5,84.0,2.9,18.5,260.5,286.21,220.15
2016,9,10,17,0,499.0,76.0,2.9,18.0,210.0,226.96,168.73
2016,9,10,17,15,426.5,65.0,2.85,17.0,162.0,165.37,116.39
2016,9,10,17,30,354.0,54.0,2.8,16.0,114.0,111.1,71.48
2016,9,10,17,45,248.5,39.0,2.75,15.5,73.5,61.46,34.32
2016,9,10,18,0,143.0,24.0,2.7,15.0,33.0,24.92,4.72
2016,9,10,18,15,71.5,12.0,2.65,14.5,16.5,10.91,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,9.1,0.0
2016,9,11,6,15,129.0,28.5,2.7,12.0,43.5,32.59,14.02
2016,9,11,6,30,223.0,47.0,2.8,12.0,76.0,72.09,44.81
2016,9,11,6,45,300.5,62.5,2.9,12.5,120.5,117.78,81.29
2016,9,11,7,0,378.0,78.0,3.0,13.0,165.0,173.47,128.32
2016,9,11,7,15,217.5,102.5,2.95,13.5,155.5,169.62,132.98
2016,9,11,7,30,57.0,127.0,2.9,14.0,146.0,139.86,112.35
2016,9,11,7,45,36.5,139.0,2.85,14.5,152.0,146.08,117.77
2016,9,11,8,0,16.0,151.0,2.8,15.0,158.0,144.93,116.44
2016,9,11,8,15,32.0,178.5,2.75,15.5,194.0,186.84,150.53
2016,9,11,8,30,48.0,206.0,2.7,16.0,230.0,225.88,181.67
2016,9,11,8,45,142.0,233.0,2.65,16.5,314.5,326.61,262.73
2016,9,11,9,0,236.0,260.0,2.6,17.0,399.0,428.45,342.28
2016,9,11,9,15,241.5,279.0,2.55,17.5,430.0,464.1,367.85
2016,9,11,9,30,247.0,298.0,2.5,18.0,461.0,511.89,402.13
2016,9,11,9,45,166.0,314.0,2.5,18.5,426.0,459.72,359.62
2016,9,11,10,0,85.0,330.0,2.5,19.0,391.0,399.42,310.98
2016,9,11,10,15,448.0,234.0,2.5,19.0,575.0,671.74,522.39
2016,9,11,10,30,811.0,138.0,2.5,19.0,759.0,922.23,698.88
2016,9,11,10,45,492.5,265.5,2.55,19.5,645.5,774.66,589.61
2016,9,11,11,0,174.0,393.0,2.6,20.0,532.0,579.61,441.53
2016,9,11,11,15,143.0,397.0,2.65,20.0,513.0,556.65,425.03
2016,9,11,11,30,112.0,401.0,2.7,20.0,494.0,514.9,393.83
2016,9,11,11,45,163.5,405.5,2.75,20.0,541.5,590.23,450.27
2016,9,11,12,0,215.0,410.0,2.8,20.0,589.0,648.11,492.92
2016,9,11,12,15,139.5,395.0,2.85,20.0,511.0,555.08,423.7
2016,9,11,12,30,64.0,380.0,2.9,20.0,433.0,444.39,340.76
2016,9,11,12,45,58.0,369.0,3.0,20.0,417.0,425.85,327.63
2016,9,11,13,0,52.0,358.0,3.1,20.0,401.0,407.23,313.95
2016,9,11,13,15,58.5,355.5,3.15,20.0,402.5,409.8,316.52
2016,9,11,13,30,65.0,353.0,3.2,20.0,404.0,411.89,318.68
2016,9,11,13,45,87.0,350.0,3.3,20.0,416.0,427.15,331.42
2016,9,11,14,0,109.0,347.0,3.4,20.0,428.0,440.88,342.96
2016,9,11,14,15,169.0,330.5,3.45,19.5,449.0,484.43,378.66
2016,9,11,14,30,229.0,314.0,3.5,19.0,470.0,508.91,399.88
2016,9,11,14,45,171.0,296.0,3.55,18.5,409.0,434.61,343.47
2016,9,11,15,0,113.0,278.0,3.6,18.0,348.0,353.98,281.4
2016,9,11,15,15,79.5,247.5,3.6,17.5,295.0,294.0,234.85
2016,9,11,15,30,46.0,217.0,3.6,17.0,242.0,237.45,190.11
2016,9,11,15,45,30.5,189.0,3.65,17.0,204.5,197.67,158.29
2016,9,11,16,0,15.0,161.0,3.7,17.0,167.0,154.35,123.16
2016,9,11,16,15,7.5,112.0,3.7,16.5,115.0,103.93,81.92
2016,9,11,16,30,0.0,63.0,3.7,16.0,63.0,55.66,41.71
2016,9,11,16,45,0.0,53.0,3.7,15.5,53.0,46.79,34.34
2016,9,11,17,0,0.0,43.0,3.7,15.0,43.0,37.92,26.81
2016,9,11,17,15,198.0,46.0,3.65,14.5,78.5,92.84,65.7
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,114.27,72.81
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.5,62.3,33.74
2016,9,11,18,0,168.0,22.0,3.5,13.0,33.0,23.58,0.96
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,3.2,11.0,13.0,10.91,0.0
2016,9,12,6,15,181.0,28.0,3.3,11.5,48.5,35.11,13.7
2016,9,12,6,30,318.0,44.0,3.4,12.0,84.0,81.0,47.98
2016,9,12,6,45,412.5,54.0,3.5,12.5,132.0,132.67,89.01
2016,9,12,7,0,507.0,64.0,3.6,13.0,180.0,194.98,141.92
2016,9,12,7,15,264.5,91.0,3.55,13.0,153.0,173.42,135.41
2016,9,12,7,30,22.0,118.0,3.5,13.0,126.0,114.86,92.26
2016,9,12,7,45,11.0,124.5,3.5,13.5,128.5,117.18,94.18
2016,9,12,8,0,0.0,131.0,3.5,14.0,131.0,118.2,94.62
2016,9,12,8,15,97.0,175.0,3.45,14.5,224.0,226.68,184.8
2016,9,12,8,30,194.0,219.0,3.4,15.0,317.0,336.12,273.49
2016,9,12,8,45,283.0,225.5,3.35,15.5,383.5,421.54,341.24
2016,9,12,9,0,372.0,232.0,3.3,16.0,450.0,506.44,407.21
2016,9,12,9,15,611.5,169.0,3.3,16.0,557.0,657.43,525.42
2016,9,12,9,30,851.0,106.0,3.3,16.0,664.0,805.65,634.78
2016,9,12,9,45,870.5,104.5,3.3,16.5,701.5,847.97,661.42
2016,9,12,10,0,890.0,103.0,3.3,17.0,739.0,894.9,691.74
2016,9,12,10,15,797.0,150.0,3.3,17.0,736.0,899.08,693.16
2016,9,12,10,30,704.0,197.0,3.3,17.0,733.0,892.47,687.55
2016,9,12,10,45,813.5,151.5,3.35,17.5,787.5,960.59,733.01
2016,9,12,11,0,923.0,106.0,3.4,18.0,842.0,1024.97,774.5
2016,9,12,11,15,722.5,205.5,3.45,18.0,787.5,966.71,734.16
2016,9,12,11,30,522.0,305.0,3.5,18.0,733.0,874.32,666.69
2016,9,12,11,45,351.5,358.0,3.6,18.0,647.0,746.93,573.39
2016,9,12,12,0,181.0,411.0,3.7,18.0,561.0,615.43,474.08
2016,9,12,12,15,164.5,409.5,3.75,18.0,545.5,596.88,460.86
2016,9,12,12,30,148.0,408.0,3.8,18.0,530.0,577.56,446.44
2016,9,12,12,45,277.5,373.5,3.85,18.0,598.5,684.84,529.48
2016,9,12,13,0,407.0,339.0,3.9,18.0,667.0,770.57,594.92
2016,9,12,13,15,270.0,357.5,3.9,17.5,573.0,649.7,504.56
2016,9,12,13,30,133.0,376.0,3.9,17.0,479.0,517.21,404.05
2016,9,12,13,45,75.0,315.5,3.95,17.0,373.5,379.78,299.32
2016,9,12,14,0,17.0,255.0,4.0,17.0,268.0,250.44,197.33
2016,9,12,14,15,31.5,269.5,4.0,16.5,291.5,289.34,229.54
2016,9,12,14,30,46.0,284.0,4.0,16.0,315.0,315.18,251.07
2016,9,12,14,45,84.5,280.5,4.0,16.0,333.5,339.64,271.89
2016,9,12,15,0,123.0,277.0,4.0,16.0,352.0,371.48,298.21
2016,9,12,15,15,61.5,213.5,3.95,15.5,251.0,246.92,198.9
2016,9,12,15,30,0.0,150.0,3.9,15.0,150.0,135.47,107.61
2016,9,12,15,45,0.0,114.5,3.85,15.0,114.5,102.39,80.62
2016,9,12,16,0,0.0,79.0,3.8,15.0,79.0,69.9,53.65
2016,9,12,16,15,0.0,69.5,3.75,14.5,69.5,61.44,46.79
2016,9,12,16,30,0.0,60.0,3.7,14.0,60.0,53.0,39.81
2016,9,12,16,45,0.0,50.0,3.65,13.5,50.0,44.12,32.35
2016,9,12,17,0,0.0,40.0,3.6,13.0,40.0,35.26,24.76
2016,9,12,17,15,230.0,43.0,3.5,12.5,79.5,96.71,68.16
2016,9,12,17,30,460.0,46.0,3.4,12.0,119.0,120.85,75.86
2016,9,12,17,45,313.0,34.5,3.35,11.5,75.5,63.78,33.69
2016,9,12,18,0,166.0,23.0,3.3,11.0,32.0,24.0,0.0
2016,9,12,18,15,83.0,11.5,3.25,11.0,16.0,10.46,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,10.0,9.1,0.0
2016,9,13,6,15,158.5,27.0,1.85,12.5,44.0,33.33,12.04
2016,9,13,6,30,276.0,44.0,1.9,13.0,78.0,76.71,45.9
2016,9,13,6,45,359.0,57.5,1.95,13.5,124.5,125.13,84.5
2016,9,13,7,0,442.0,71.0,2.0,14.0,171.0,184.17,134.32
2016,9,13,7,15,501.0,80.5,1.95,14.0,221.0,244.95,187.7
2016,9,13,7,30,560.0,90.0,1.9,14.0,271.0,310.31,244.56
2016,9,13,7,45,602.5,97.0,1.85,14.5,322.0,372.43,297.41
2016,9,13,8,0,645.0,104.0,1.8,15.0,373.0,438.45,351.62
2016,9,13,8,15,675.5,109.5,1.75,15.5,422.0,499.85,400.35
2016,9,13,8,30,706.0,115.0,1.7,16.0,471.0,562.99,448.57
2016,9,13,8,45,529.5,175.0,1.7,16.5,456.0,542.55,430.55
2016,9,13,9,0,353.0,235.0,1.7,17.0,441.0,497.08,393.02
2016,9,13,9,15,368.5,250.0,1.75,17.0,478.5,542.24,427.1
2016,9,13,9,30,384.0,265.0,1.8,17.0,516.0,587.67,460.17
2016,9,13,9,45,306.0,299.5,1.85,17.5,506.0,575.86,447.98
2016,9,13,10,0,228.0,334.0,1.9,18.0,496.0,543.25,421.01
2016,9,13,10,15,283.0,336.5,1.9,18.0,545.5,618.48,476.5
2016,9,13,10,30,338.0,339.0,1.9,18.0,595.0,681.8,521.86
2016,9,13,10,45,401.5,323.0,1.9,18.5,635.5,734.71,558.84
2016,9,13,11,0,465.0,307.0,1.9,19.0,676.0,804.43,606.37
2016,9,13,11,15,375.0,347.0,1.85,19.0,648.0,750.97,565.74
2016,9,13,11,30,285.0,387.0,1.8,19.0,620.0,709.17,533.67
2016,9,13,11,45,423.0,341.0,1.8,19.5,689.0,816.86,610.66
2016,9,13,12,0,561.0,295.0,1.8,20.0,758.0,910.78,674.9
2016,9,13,12,15,531.0,303.0,1.75,20.0,739.5,888.19,657.62
2016,9,13,12,30,501.0,311.0,1.7,20.0,721.0,863.06,639.97
2016,9,13,12,45,509.0,300.0,1.7,20.5,712.5,853.95,633.6
2016,9,13,13,0,517.0,289.0,1.7,21.0,704.0,842.15,625.33
2016,9,13,13,15,521.0,281.5,1.7,21.0,691.0,827.45,616.22
2016,9,13,13,30,525.0,274.0,1.7,21.0,678.0,810.2,605.42
2016,9,13,13,45,530.0,260.0,1.7,21.0,656.5,784.57,589.11
2016,9,13,14,0,535.0,246.0,1.7,21.0,635.0,756.44,571.03
2016,9,13,14,15,689.0,177.5,1.7,21.0,654.5,802.19,606.74
2016,9,13,14,30,843.0,109.0,1.7,21.0,674.0,823.21,621.83
2016,9,13,14,45,831.0,105.5,1.7,21.0,635.5,774.44,589.45
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,723.87,556.06
2016,9,13,15,15,800.0,99.0,1.7,20.5,552.5,667.51,517.75
2016,9,13,15,30,781.0,96.0,1.7,20.0,508.0,610.6,477.08
2016,9,13,15,45,756.0,91.5,1.75,20.0,459.5,548.37,430.41
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,487.64,383.18
2016,9,13,16,15,695.0,82.0,1.8,19.5,360.0,421.47,330.56
2016,9,13,16,30,659.0,77.0,1.8,19.0,309.0,358.09,278.19
2016,9,13,16,45,607.0,70.5,1.85,19.0,257.0,290.79,220.91
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,229.03,167.08
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,165.13,112.95
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,110.82,68.36
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,58.12,29.52
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,19.89,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,8.64,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,7.28,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,31.32,10.1
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,73.06,43.95
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,120.99,82.01
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,179.79,131.17
2016,9,14,7,15,475.5,82.5,1.0,14.5,214.5,237.07,180.78
2016,9,14,7,30,534.0,93.0,1.0,15.0,264.0,304.45,238.0
2016,9,14,7,45,577.0,100.5,1.0,15.5,314.5,365.83,289.3
2016,9,14,8,0,620.0,108.0,1.0,16.0,365.0,431.23,342.03
2016,9,14,8,15,651.0,114.0,1.0,16.5,413.5,492.11,389.49
2016,9,14,8,30,682.0,120.0,1.0,17.0,462.0,554.83,436.57
2016,9,14,8,45,707.0,124.5,1.0,17.5,507.5,613.51,479.01
2016,9,14,9,0,732.0,129.0,1.0,18.0,553.0,672.63,520.34
2016,9,14,9,15,749.5,132.5,1.05,18.5,593.5,725.11,556.25
2016,9,14,9,30,767.0,136.0,1.1,19.0,634.0,776.64,589.58
2016,9,14,9,45,825.5,117.0,1.15,19.5,679.5,833.16,625.51
2016,9,14,10,0,884.0,98.0,1.2,20.0,725.0,886.07,658.34
2016,9,14,10,15,892.5,99.5,1.2,20.0,753.0,923.99,681.44
2016,9,14,10,30,901.0,101.0,1.2,20.0,781.0,958.95,702.63
2016,9,14,10,45,907.5,101.5,1.3,20.5,802.5,987.73,720.1
2016,9,14,11,0,914.0,102.0,1.4,21.0,824.0,1013.07,735.44
2016,9,14,11,15,917.5,102.5,1.45,21.0,837.5,1031.86,747.28
2016,9,14,11,30,921.0,103.0,1.5,21.0,851.0,1046.84,756.91
2016,9,14,11,45,924.0,102.5,1.6,21.5,857.0,1056.32,762.6
2016,9,14,12,0,927.0,102.0,1.7,22.0,863.0,1061.84,765.95
2016,9,14,12,15,926.5,102.0,1.75,22.0,860.0,1060.34,765.75
2016,9,14,12,30,926.0,102.0,1.8,22.0,857.0,1054.84,763.22
2016,9,14,12,45,916.5,105.5,1.85,22.5,844.5,1040.23,753.62
2016,9,14,13,0,907.0,109.0,1.9,23.0,832.0,1021.89,741.84
2016,9,14,13,15,902.5,108.0,1.95,23.0,813.0,999.93,729.23
2016,9,14,13,30,898.0,107.0,2.0,23.0,794.0,974.39,714.34
2016,9,14,13,45,892.5,104.5,2.05,23.0,768.5,942.88,695.48
2016,9,14,14,0,887.0,102.0,2.1,23.0,743.0,908.14,674.4
2016,9,14,14,15,877.5,100.5,2.1,22.5,710.0,868.03,650.3
2016,9,14,14,30,868.0,99.0,2.1,22.0,677.0,825.36,624.16
2016,9,14,14,45,856.5,96.0,2.15,22.0,638.0,782.99,597.08
2016,9,14,15,0,845.0,93.0,2.2,22.0,599.0,732.21,563.62
2016,9,14,15,15,827.0,90.0,2.2,21.5,554.5,675.35,525.08
2016,9,14,15,30,809.0,87.0,2.2,21.0,510.0,617.78,483.63
2016,9,14,15,45,786.0,83.0,2.2,21.0,461.5,555.83,436.56
2016,9,14,16,0,763.0,79.0,2.2,21.0,413.0,494.37,388.29
2016,9,14,16,15,729.0,74.5,2.15,20.5,361.5,428.09,335.17
2016,9,14,16,30,695.0,70.0,2.1,20.0,310.0,364.47,282.21
2016,9,14,16,45,647.0,63.5,2.1,19.5,258.0,296.52,224.4
2016,9,14,17,0,599.0,57.0,2.1,19.0,206.0,233.58,169.4
2016,9,14,17,15,520.5,49.0,2.0,18.5,156.0,167.89,113.18
2016,9,14,17,30,442.0,41.0,1.9,18.0,106.0,111.87,66.96
2016,9,14,17,45,312.0,29.0,1.8,17.5,65.5,57.57,27.13
2016,9,14,18,0,182.0,17.0,1.7,17.0,25.0,19.18,0.0
2016,9,14,18,15,91.0,8.5,1.75,16.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.5,1.55,11.5,40.5,27.42,5.39
2016,9,15,6,30,404.0,33.0,1.6,12.0,81.0,84.39,46.59
2016,9,15,6,45,492.5,41.5,1.65,13.0,129.5,137.83,89.53
2016,9,15,7,0,581.0,50.0,1.7,14.0,178.0,202.43,144.62
2016,9,15,7,15,636.0,56.0,1.6,14.5,230.0,264.72,200.08
2016,9,15,7,30,691.0,62.0,1.5,15.0,282.0,333.08,259.62
2016,9,15,7,45,728.5,66.0,1.45,15.5,334.0,397.21,314.37
2016,9,15,8,0,766.0,70.0,1.4,16.0,386.0,464.37,369.34
2016,9,15,8,15,792.0,73.5,1.3,16.5,435.5,527.28,418.56
2016,9,15,8,30,818.0,77.0,1.2,17.0,485.0,591.15,466.2
2016,9,15,8,45,837.0,80.0,1.15,18.0,530.5,650.43,507.82
2016,9,15,9,0,856.0,83.0,1.1,19.0,576.0,704.64,543.42
2016,9,15,9,15,870.0,85.0,1.1,19.5,617.0,757.08,576.79
2016,9,15,9,30,884.0,87.0,1.1,20.0,658.0,807.91,608.34
2016,9,15,9,45,897.5,87.0,1.15,20.5,693.5,854.2,636.93
2016,9,15,10,0,911.0,87.0,1.2,21.0,729.0,898.25,663.7
2016,9,15,10,15,918.5,88.5,1.25,21.5,757.5,936.05,686.13
2016,9,15,10,30,926.0,90.0,1.3,22.0,786.0,970.73,706.43
2016,9,15,10,45,930.5,91.0,1.4,22.5,807.0,998.67,723.16
2016,9,15,11,0,935.0,92.0,1.5,23.0,828.0,1023.0,737.68
2016,9,15,11,15,938.5,92.5,1.6,23.0,841.0,1042.02,750.37
2016,9,15,11,30,942.0,93.0,1.7,23.0,854.0,1057.16,760.78
2016,9,15,11,45,943.0,93.5,1.85,23.0,859.0,1065.79,767.99
2016,9,15,12,0,944.0,94.0,2.0,23.0,864.0,1070.36,772.78
2016,9,15,12,15,943.5,94.0,2.1,23.0,861.5,1068.75,773.1
2016,9,15,12,30,943.0,94.0,2.2,23.0,859.0,1063.06,770.99
2016,9,15,12,45,927.0,100.5,2.3,23.5,844.5,1045.1,759.66
2016,9,15,13,0,911.0,107.0,2.4,24.0,830.0,1023.47,746.11
2016,9,15,13,15,906.5,106.0,2.45,23.5,811.0,1001.34,734.59
2016,9,15,13,30,902.0,105.0,2.5,23.0,792.0,975.62,720.67
2016,9,15,13,45,894.5,104.0,2.55,23.0,765.5,943.71,701.18
2016,9,15,14,0,887.0,103.0,2.6,23.0,739.0,908.69,679.51
2016,9,15,14,15,877.0,101.0,2.65,23.0,705.5,867.53,653.49
2016,9,15,14,30,867.0,99.0,2.7,23.0,672.0,823.84,625.46
2016,9,15,14,45,853.0,96.5,2.75,23.0,632.5,780.09,597.01
2016,9,15,15,0,839.0,94.0,2.8,23.0,593.0,728.12,562.28
2016,9,15,15,15,820.5,91.0,2.8,22.5,548.5,671.14,523.16
2016,9,15,15,30,802.0,88.0,2.8,22.0,504.0,613.51,481.28
2016,9,15,15,45,776.5,84.5,2.8,21.5,455.0,550.97,434.23
2016,9,15,16,0,751.0,81.0,2.8,21.0,406.0,489.2,386.04
2016,9,15,16,15,715.0,76.5,2.8,20.5,354.5,423.08,332.69
2016,9,15,16,30,679.0,72.0,2.8,20.0,303.0,359.15,279.17
2016,9,15,16,45,626.5,65.5,2.85,19.5,251.0,290.63,220.65
2016,9,15,17,0,574.0,59.0,2.9,19.0,199.0,227.71,165.58
2016,9,15,17,15,491.0,50.5,2.85,18.0,149.5,162.2,109.86
2016,9,15,17,30,408.0,42.0,2.8,17.0,100.0,106.99,64.57
2016,9,15,17,45,270.5,29.0,2.8,16.5,60.5,53.56,24.99
2016,9,15,18,0,133.0,16.0,2.8,16.0,21.0,17.28,0.0
2016,9,15,18,15,66.5,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,189.0,16.5,0.7,11.5,38.5,27.01,4.19
2016,9,16,6,30,378.0,33.0,0.6,12.0,77.0,81.98,45.53
2016,9,16,6,45,470.0,42.0,0.55,13.0,125.0,134.99,87.83
2016,9,16,7,0,562.0,51.0,0.5,14.0,173.0,199.66,142.13
2016,9,16,7,15,618.5,57.0,0.4,14.5,224.5,261.31,195.86
2016,9,16,7,30,675.0,63.0,0.3,15.0,276.0,329.14,253.3
2016,9,16,7,45,713.0,67.5,0.25,15.5,327.5,393.1,306.13
2016,9,16,8,0,751.0,72.0,0.2,16.0,379.0,460.19,359.02
2016,9,16,8,15,778.0,76.0,0.15,16.5,428.5,523.39,406.66
2016,9,16,8,30,805.0,80.0,0.1,17.0,478.0,587.68,452.97
2016,9,16,8,45,824.5,83.0,0.1,18.0,524.0,646.65,493.1
2016,9,16,9,0,844.0,86.0,0.1,19.0,570.0,705.18,530.82
2016,9,16,9,15,858.5,88.0,0.15,19.5,610.5,752.71,560.07
2016,9,16,9,30,873.0,90.0,0.2,20.0,651.0,803.41,591.11
2016,9,16,9,45,887.0,90.5,0.3,20.5,687.0,850.2,619.98
2016,9,16,10,0,901.0,91.0,0.4,21.0,723.0,894.82,647.33
2016,9,16,10,15,908.5,92.0,0.5,21.5,751.0,931.68,669.66
2016,9,16,10,30,916.0,93.0,0.6,22.0,779.0,965.45,690.09
2016,9,16,10,45,921.5,94.0,0.7,23.0,800.0,994.03,705.95
2016,9,16,11,0,927.0,95.0,0.8,24.0,821.0,1019.07,719.62
2016,9,16,11,15,930.5,95.5,0.95,24.5,834.5,1037.88,731.97
2016,9,16,11,30,934.0,96.0,1.1,25.0,848.0,1052.83,742.04
2016,9,16,11,45,935.5,96.5,1.25,25.5,853.0,1061.82,748.49
2016,9,16,12,0,937.0,97.0,1.4,26.0,858.0,1066.77,752.53
2016,9,16,12,15,936.5,97.0,1.45,26.0,855.0,1065.07,752.34
2016,9,16,12,30,936.0,97.0,1.5,26.0,852.0,1059.32,749.86
2016,9,16,12,45,926.5,100.0,1.6,26.0,839.5,1043.91,742.36
2016,9,16,13,0,917.0,103.0,1.7,26.0,827.0,1024.75,732.57
2016,9,16,13,15,912.5,102.0,1.75,26.0,808.0,1002.41,720.07
2016,9,16,13,30,908.0,101.0,1.8,26.0,789.0,976.47,705.28
2016,9,16,13,45,901.0,100.0,1.85,26.0,762.5,944.77,686.74
2016,9,16,14,0,894.0,99.0,1.9,26.0,736.0,909.92,666.03
2016,9,16,14,15,884.0,97.0,1.9,26.0,702.5,868.44,640.25
2016,9,16,14,30,874.0,95.0,1.9,26.0,669.0,824.42,612.55
2016,9,16,14,45,860.5,93.0,1.95,26.0,629.5,775.4,581.54
2016,9,16,15,0,847.0,91.0,2.0,26.0,590.0,729.75,552.33
2016,9,16,15,15,828.5,88.0,2.0,25.5,545.5,672.37,514.07
2016,9,16,15,30,810.0,85.0,2.0,25.0,501.0,614.32,473.01
2016,9,16,15,45,785.5,81.0,2.05,25.0,452.0,551.4,426.23
2016,9,16,16,0,761.0,77.0,2.1,25.0,403.0,489.16,378.24
2016,9,16,16,15,725.5,72.5,2.1,24.0,351.5,422.31,326.17
2016,9,16,16,30,690.0,68.0,2.1,23.0,300.0,358.39,274.15
2016,9,16,16,45,637.5,62.0,2.1,22.5,248.0,289.84,216.43
2016,9,16,17,0,585.0,56.0,2.1,22.0,196.0,226.87,162.04
2016,9,16,17,15,502.0,47.5,2.05,21.0,146.5,160.84,106.63
2016,9,16,17,30,419.0,39.0,2.0,20.0,97.0,105.12,61.53
2016,9,16,17,45,277.5,26.5,1.95,19.0,58.0,51.12,21.72
2016,9,16,18,0,136.0,14.0,1.9,18.0,19.0,15.3,0.0
2016,9,16,18,15,68.0,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,187.5,16.5,0.75,12.5,37.5,27.23,2.74
2016,9,17,6,30,375.0,33.0,0.6,13.0,75.0,82.33,45.52
2016,9,17,6,45,470.5,41.0,0.5,13.5,123.0,134.94,87.54
2016,9,17,7,0,566.0,49.0,0.4,14.0,171.0,199.6,141.85
2016,9,17,7,15,623.0,55.0,0.35,14.5,222.5,261.67,196.01
2016,9,17,7,30,680.0,61.0,0.3,15.0,274.0,330.0,254.04
2016,9,17,7,45,719.0,65.0,0.3,16.0,325.5,394.16,306.81
2016,9,17,8,0,758.0,69.0,0.3,17.0,377.0,461.54,359.66
2016,9,17,8,15,784.5,72.5,0.3,17.5,426.5,524.26,407.42
2016,9,17,8,30,811.0,76.0,0.3,18.0,476.0,588.0,453.89
2016,9,17,8,45,831.0,78.5,0.35,19.0,521.5,646.97,494.83
2016,9,17,9,0,851.0,81.0,0.4,20.0,567.0,700.9,530.11
2016,9,17,9,15,865.5,83.0,0.45,20.5,607.5,753.4,563.24
2016,9,17,9,30,880.0,85.0,0.5,21.0,648.0,804.33,594.74
2016,9,17,9,45,892.5,86.0,0.55,22.0,683.5,850.62,621.5
2016,9,17,10,0,905.0,87.0,0.6,23.0,719.0,894.61,646.36
2016,9,17,10,15,912.5,88.0,0.65,23.5,746.5,931.51,667.67
2016,9,17,10,30,920.0,89.0,0.7,24.0,774.0,965.32,686.98
2016,9,17,10,45,925.5,89.5,0.8,24.5,795.0,993.34,703.72
2016,9,17,11,0,931.0,90.0,0.9,25.0,816.0,1017.81,718.34
2016,9,17,11,15,933.5,90.5,1.0,25.5,828.5,1035.6,728.94
2016,9,17,11,30,936.0,91.0,1.1,26.0,841.0,1049.5,737.31
2016,9,17,11,45,937.5,91.5,1.2,26.5,846.0,1058.4,742.76
2016,9,17,12,0,939.0,92.0,1.3,27.0,851.0,1063.27,745.89
2016,9,17,12,15,938.0,92.0,1.4,27.0,847.5,1060.96,746.24
2016,9,17,12,30,937.0,92.0,1.5,27.0,844.0,1054.6,744.26
2016,9,17,12,45,924.0,96.5,1.6,27.5,830.0,1037.32,734.15
2016,9,17,13,0,911.0,101.0,1.7,28.0,816.0,1016.36,721.86
2016,9,17,13,15,906.0,100.5,1.75,27.5,797.0,994.11,710.9
2016,9,17,13,30,901.0,100.0,1.8,27.0,778.0,968.31,697.6
2016,9,17,13,45,893.5,98.5,1.9,27.0,751.0,935.7,679.06
2016,9,17,14,0,886.0,97.0,2.0,27.0,724.0,900.0,658.28
2016,9,17,14,15,875.5,95.0,2.0,27.0,690.5,858.29,632.28
2016,9,17,14,30,865.0,93.0,2.0,27.0,657.0,814.12,604.42
2016,9,17,14,45,850.5,91.0,2.05,27.0,617.5,764.64,572.98
2016,9,17,15,0,836.0,89.0,2.1,27.0,578.0,718.63,543.42
2016,9,17,15,15,817.0,86.5,2.1,26.5,533.5,661.96,505.52
2016,9,17,15,30,798.0,84.0,2.1,26.0,489.0,604.71,464.92
2016,9,17,15,45,771.0,80.5,2.15,25.5,440.5,541.51,418.67
2016,9,17,16,0,744.0,77.0,2.2,25.0,392.0,479.29,371.29
2016,9,17,16,15,707.5,72.5,2.15,24.5,341.0,412.97,318.67
2016,9,17,16,30,671.0,68.0,2.1,24.0,290.0,349.8,266.62
2016,9,17,16,45,617.5,61.5,2.1,23.5,238.5,281.6,209.38
2016,9,17,17,0,564.0,55.0,2.1,23.0,187.0,219.17,155.69
2016,9,17,17,15,479.5,46.5,1.95,22.0,138.5,154.31,101.56
2016,9,17,17,30,395.0,38.0,1.8,21.0,90.0,99.98,57.92
2016,9,17,17,45,253.5,25.0,1.7,20.0,53.0,46.94,18.18
2016,9,17,18,0,112.0,12.0,1.6,19.0,16.0,12.85,0.0
2016,9,17,18,15,56.0,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.85,14.5,36.5,26.66,0.57
2016,9,18,6,30,378.0,31.0,0.9,15.0,73.0,81.49,44.11
2016,9,18,6,45,471.0,39.5,1.0,16.0,120.0,134.37,86.32
2016,9,18,7,0,564.0,48.0,1.1,17.0,167.0,199.02,140.58
2016,9,18,7,15,621.0,53.5,1.05,17.5,218.0,260.48,194.44
2016,9,18,7,30,678.0,59.0,1.0,18.0,269.0,328.17,252.42
2016,9,18,7,45,716.0,63.5,0.95,19.0,320.5,392.29,305.46
2016,9,18,8,0,754.0,68.0,0.9,20.0,372.0,459.53,358.44
2016,9,18,8,15,781.0,71.5,0.9,21.0,421.0,522.29,405.95
2016,9,18,8,30,808.0,75.0,0.9,22.0,470.0,586.12,452.07
2016,9,18,8,45,827.5,77.5,0.9,23.0,515.0,644.56,492.36
2016,9,18,9,0,847.0,80.0,0.9,24.0,560.0,697.9,526.74
2016,9,18,9,15,861.5,82.0,0.85,25.0,600.5,750.16,557.46
2016,9,18,9,30,876.0,84.0,0.8,26.0,641.0,800.88,586.13
2016,9,18,9,45,894.0,82.0,0.75,27.0,677.5,848.16,611.67
2016,9,18,10,0,912.0,80.0,0.7,28.0,714.0,893.52,635.25
2016,9,18,10,15,919.5,81.0,0.6,28.5,742.0,930.56,653.33
2016,9,18,10,30,927.0,82.0,0.5,29.0,770.0,964.47,669.09
2016,9,18,10,45,932.0,83.0,0.45,29.5,790.5,992.67,682.2
2016,9,18,11,0,937.0,84.0,0.4,30.0,811.0,1017.26,693.11
2016,9,18,11,15,940.0,84.5,0.5,30.5,824.0,1035.55,703.84
2016,9,18,11,30,943.0,85.0,0.6,31.0,837.0,1049.92,712.51
2016,9,18,11,45,944.0,85.0,0.7,31.5,841.5,1057.71,717.48
2016,9,18,12,0,945.0,85.0,0.8,32.0,846.0,1061.42,720.25
2016,9,18,12,15,944.5,85.0,0.95,32.0,843.0,1059.52,722.36
2016,9,18,12,30,944.0,85.0,1.1,32.0,840.0,1053.53,722.05
2016,9,18,12,45,937.5,87.0,1.25,32.5,827.5,1039.79,715.6
2016,9,18,13,0,931.0,89.0,1.4,33.0,815.0,1022.19,706.75
2016,9,18,13,15,926.5,88.0,1.5,32.5,796.0,999.4,696.7
2016,9,18,13,30,922.0,87.0,1.6,32.0,777.0,972.97,684.26
2016,9,18,13,45,915.5,86.0,1.7,32.0,750.5,941.2,666.91
2016,9,18,14,0,909.0,85.0,1.8,32.0,724.0,906.2,647.28
2016,9,18,14,15,899.5,83.5,1.85,32.0,690.5,865.05,622.88
2016,9,18,14,30,890.0,82.0,1.9,32.0,657.0,821.29,596.47
2016,9,18,14,45,877.0,80.0,2.0,32.0,617.5,771.9,566.28
2016,9,18,15,0,864.0,78.0,2.1,32.0,578.0,720.71,534.23
2016,9,18,15,15,846.0,75.5,2.15,31.5,533.5,664.05,497.99
2016,9,18,15,30,828.0,73.0,2.2,31.0,489.0,610.24,460.65
2016,9,18,15,45,803.5,70.0,2.25,30.5,440.5,547.56,415.51
2016,9,18,16,0,779.0,67.0,2.3,30.0,392.0,485.53,368.99
2016,9,18,16,15,744.0,63.0,2.25,29.0,341.0,418.58,317.31
2016,9,18,16,30,709.0,59.0,2.2,28.0,290.0,354.24,265.47
2016,9,18,16,45,657.0,53.5,2.2,27.5,238.0,285.56,208.3
2016,9,18,17,0,605.0,48.0,2.2,27.0,186.0,222.36,154.35
2016,9,18,17,15,520.5,40.5,2.1,25.5,137.5,156.14,99.83
2016,9,18,17,30,436.0,33.0,2.0,24.0,89.0,100.47,55.62
2016,9,18,17,45,285.5,22.0,1.9,23.0,51.5,45.92,14.55
2016,9,18,18,0,135.0,11.0,1.8,22.0,14.0,12.13,0.0
2016,9,18,18,15,67.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,1.05,16.5,33.5,25.91,0.0
2016,9,19,6,30,328.0,32.0,1.1,17.0,67.0,76.87,41.89
2016,9,19,6,45,420.5,42.0,1.15,17.5,113.0,128.06,82.72
2016,9,19,7,0,513.0,52.0,1.2,18.0,159.0,191.03,135.35
2016,9,19,7,15,572.5,59.0,1.15,18.5,209.5,251.81,188.15
2016,9,19,7,30,632.0,66.0,1.1,19.0,260.0,319.28,245.54
2016,9,19,7,45,673.5,70.5,1.05,20.0,310.5,382.41,297.54
2016,9,19,8,0,715.0,75.0,1.0,21.0,361.0,448.59,349.63
2016,9,19,8,15,743.0,79.0,1.0,21.5,409.5,510.37,397.16
