Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,771.0,83.0,1.0,22.0,458.0,573.41,443.7
2016,9,19,8,45,793.5,85.5,1.05,23.0,503.5,632.03,484.86
2016,9,19,9,0,816.0,88.0,1.1,24.0,549.0,690.57,524.09
2016,9,19,9,15,831.5,90.5,1.1,24.5,589.0,743.38,557.24
2016,9,19,9,30,847.0,93.0,1.1,25.0,629.0,788.57,584.6
2016,9,19,9,45,855.0,96.5,1.15,26.0,662.5,832.48,610.16
2016,9,19,10,0,863.0,100.0,1.2,27.0,696.0,873.88,633.63
2016,9,19,10,15,871.0,101.5,1.2,27.5,724.0,910.34,654.16
2016,9,19,10,30,879.0,103.0,1.2,28.0,752.0,943.88,672.65
2016,9,19,10,45,887.0,103.0,1.3,28.5,773.0,972.62,689.61
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,998.06,704.54
2016,9,19,11,15,898.5,103.5,1.5,29.0,806.5,1016.11,716.38
2016,9,19,11,30,902.0,104.0,1.6,29.0,819.0,1030.42,726.11
2016,9,19,11,45,905.5,103.0,1.75,29.5,824.5,1039.25,731.85
2016,9,19,12,0,909.0,102.0,1.9,30.0,830.0,1044.18,735.29
2016,9,19,12,15,908.5,102.0,1.95,30.0,827.0,1042.23,734.74
2016,9,19,12,30,908.0,102.0,2.0,30.0,824.0,1036.35,731.96
2016,9,19,12,45,899.5,104.5,2.15,30.5,811.5,1021.38,723.41
2016,9,19,13,0,891.0,107.0,2.3,31.0,799.0,1002.75,712.6
2016,9,19,13,15,886.5,106.0,2.35,30.5,780.0,980.61,701.35
2016,9,19,13,30,882.0,105.0,2.4,30.0,761.0,954.98,687.84
2016,9,19,13,45,877.5,102.0,2.5,30.0,735.0,923.79,669.72
2016,9,19,14,0,873.0,99.0,2.6,30.0,709.0,889.39,649.33
2016,9,19,14,15,862.5,97.0,2.65,29.5,676.0,847.98,624.92
2016,9,19,14,30,852.0,95.0,2.7,29.0,643.0,804.16,598.51
2016,9,19,14,45,842.0,91.5,2.75,29.0,604.5,762.68,572.1
2016,9,19,15,0,832.0,88.0,2.8,29.0,566.0,712.78,539.39
2016,9,19,15,15,812.5,85.0,2.8,28.5,521.5,655.32,500.55
2016,9,19,15,30,793.0,82.0,2.8,28.0,477.0,597.37,459.13
2016,9,19,15,45,771.0,77.5,2.85,27.5,429.5,536.2,414.0
2016,9,19,16,0,749.0,73.0,2.9,27.0,382.0,475.5,367.42
2016,9,19,16,15,712.5,68.5,2.85,26.0,331.0,408.97,315.02
2016,9,19,16,30,676.0,64.0,2.8,25.0,280.0,345.58,263.01
2016,9,19,16,45,625.5,57.5,2.75,24.5,229.5,278.26,205.97
2016,9,19,17,0,575.0,51.0,2.7,24.0,179.0,216.37,152.32
2016,9,19,17,15,487.0,42.5,2.6,23.0,131.0,150.41,97.38
2016,9,19,17,30,399.0,34.0,2.5,22.0,83.0,95.48,53.4
2016,9,19,17,45,249.0,21.5,2.4,21.5,47.0,41.85,10.83
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,9.6,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.5,2.6,13.0,34.0,26.73,0.0
2016,9,20,6,30,330.0,33.0,2.7,13.0,68.0,78.72,43.67
2016,9,20,6,45,435.5,42.0,2.8,13.5,115.5,131.71,86.55
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,198.08,142.96
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,260.31,198.73
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,329.24,259.47
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,394.01,315.75
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,462.92,373.51
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,525.41,424.11
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,588.95,473.61
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,647.95,516.97
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,701.95,554.2
2016,9,20,9,15,666.5,151.0,2.8,19.0,542.0,688.12,540.95
2016,9,20,9,30,486.0,220.0,2.8,19.0,526.0,640.77,502.24
2016,9,20,9,45,691.0,155.0,2.8,19.5,616.0,771.13,599.09
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,892.22,680.53
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,928.62,701.92
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,961.94,721.75
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,989.51,738.05
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,1013.54,752.04
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,1031.42,763.49
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,1045.44,772.59
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,1052.49,775.78
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,1055.53,776.55
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,1052.95,775.35
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,1046.36,771.71
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,1032.45,763.42
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,1014.74,752.77
2016,9,20,13,15,762.5,163.0,3.3,23.0,741.5,939.79,703.44
2016,9,20,13,30,610.0,229.0,3.3,23.0,680.0,847.57,640.71
2016,9,20,13,45,653.0,201.0,3.35,23.0,668.0,840.08,638.42
2016,9,20,14,0,696.0,173.0,3.4,23.0,656.0,826.65,630.39
2016,9,20,14,15,582.0,202.0,3.4,22.5,592.5,728.45,561.57
2016,9,20,14,30,468.0,231.0,3.4,22.0,529.0,642.64,499.22
2016,9,20,14,45,650.5,159.0,3.45,22.0,545.5,691.24,539.73
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,711.42,557.16
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,654.45,516.57
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,596.97,473.83
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,533.39,425.05
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,470.92,375.32
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,403.56,319.82
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,339.76,265.31
2016,9,20,16,45,604.0,59.0,3.5,18.5,223.0,271.75,206.28
2016,9,20,17,0,547.0,53.0,3.5,18.0,172.0,209.97,151.57
2016,9,20,17,15,455.5,44.0,3.45,17.5,124.5,144.67,95.9
2016,9,20,17,30,364.0,35.0,3.4,17.0,77.0,90.88,51.94
2016,9,20,17,45,182.0,17.5,3.35,16.5,38.5,32.24,4.75
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,3.6,12.0,32.5,26.45,0.0
2016,9,21,6,30,313.0,33.0,3.8,12.0,65.0,77.18,42.96
2016,9,21,6,45,420.0,42.5,4.0,12.5,112.0,129.98,86.09
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,196.39,142.85
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,258.31,198.82
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,327.11,260.18
2016,9,21,7,45,493.0,104.0,4.5,14.5,268.0,335.24,272.32
2016,9,21,8,0,336.0,143.0,4.6,15.0,275.0,319.36,261.57
2016,9,21,8,15,567.0,111.0,4.6,15.0,368.5,449.38,369.32
2016,9,21,8,30,798.0,79.0,4.6,15.0,462.0,587.48,481.37
2016,9,21,8,45,403.5,131.5,4.65,15.5,325.5,420.46,345.49
2016,9,21,9,0,9.0,184.0,4.7,16.0,189.0,175.15,139.59
2016,9,21,9,15,441.5,136.0,4.7,16.0,412.5,494.98,406.14
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,806.13,644.33
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.0,852.36,674.02
2016,9,21,10,0,900.0,90.0,4.8,17.0,706.0,896.33,703.28
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.0,934.71,729.31
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,970.07,753.09
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,999.16,770.91
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,1024.74,786.25
2016,9,21,11,15,936.5,94.5,4.8,18.0,820.5,1044.17,798.92
2016,9,21,11,30,941.0,95.0,4.8,18.0,834.0,1059.73,809.06
2016,9,21,11,45,943.5,95.5,4.85,18.0,839.5,1069.3,815.73
2016,9,21,12,0,946.0,96.0,4.9,18.0,845.0,1074.81,819.81
2016,9,21,12,15,947.0,95.5,4.95,18.0,843.0,1073.56,819.46
2016,9,21,12,30,948.0,95.0,5.0,18.0,841.0,1068.2,816.48
2016,9,21,12,45,943.5,96.5,5.05,18.0,829.5,1055.54,808.63
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,1038.95,798.21
2016,9,21,13,15,772.5,163.5,5.15,18.0,746.0,949.69,736.75
2016,9,21,13,30,606.0,229.0,5.2,18.0,674.0,843.57,661.02
2016,9,21,13,45,765.5,160.5,5.3,18.0,702.0,899.02,704.45
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,925.88,725.23
2016,9,21,14,15,915.5,90.5,5.45,18.0,696.0,883.94,696.34
2016,9,21,14,30,906.0,89.0,5.5,18.0,662.0,839.34,665.61
2016,9,21,14,45,895.0,85.5,5.55,18.0,622.0,788.94,630.24
2016,9,21,15,0,884.0,82.0,5.6,18.0,582.0,736.52,592.87
2016,9,21,15,15,865.5,79.5,5.6,17.5,536.0,682.77,553.96
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,623.31,507.98
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,558.96,455.8
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,495.04,402.32
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,425.62,343.29
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,359.06,284.72
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,288.05,221.34
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,223.3,162.43
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,153.77,101.96
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,96.38,54.11
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,32.91,0.47
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,158.5,16.0,3.8,11.0,31.5,26.34,0.0
2016,9,22,6,30,317.0,32.0,3.9,11.0,63.0,77.37,42.7
2016,9,22,6,45,422.0,41.5,4.05,11.5,109.5,130.13,86.4
2016,9,22,7,0,527.0,51.0,4.2,12.0,156.0,196.25,143.28
2016,9,22,7,15,590.0,58.0,4.1,12.5,207.5,259.21,200.24
2016,9,22,7,30,653.0,65.0,4.0,13.0,259.0,329.25,262.6
2016,9,22,7,45,701.0,68.5,3.95,13.5,311.5,394.9,320.29
2016,9,22,8,0,749.0,72.0,3.9,14.0,364.0,465.39,380.06
2016,9,22,8,15,777.5,75.5,3.7,14.5,413.5,528.76,431.92
2016,9,22,8,30,806.0,79.0,3.5,15.0,463.0,593.32,482.64
2016,9,22,8,45,831.0,80.5,3.35,16.0,510.0,654.13,527.73
2016,9,22,9,0,856.0,82.0,3.2,17.0,557.0,710.05,566.43
2016,9,22,9,15,870.5,84.0,3.1,17.0,597.5,762.53,602.6
2016,9,22,9,30,885.0,86.0,3.0,17.0,638.0,813.4,636.94
2016,9,22,9,45,902.0,85.0,2.9,17.5,674.0,861.08,667.14
2016,9,22,10,0,919.0,84.0,2.8,18.0,710.0,906.71,695.28
2016,9,22,10,15,926.5,85.5,2.75,18.5,738.0,944.24,717.75
2016,9,22,10,30,934.0,87.0,2.7,19.0,766.0,978.6,737.84
2016,9,22,10,45,939.0,87.5,2.65,19.5,786.0,1006.05,753.12
2016,9,22,11,0,944.0,88.0,2.6,20.0,806.0,1029.85,765.93
2016,9,22,11,15,947.0,88.5,2.65,20.0,818.5,1047.89,777.5
2016,9,22,11,30,950.0,89.0,2.7,20.0,831.0,1061.96,786.65
2016,9,22,11,45,950.5,89.5,2.75,20.0,835.5,1069.48,791.7
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,1072.89,794.29
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.0,1070.09,792.49
2016,9,22,12,30,949.0,90.0,2.8,20.0,832.0,1063.17,788.22
2016,9,22,12,45,943.5,91.0,2.85,20.5,819.5,1048.86,778.29
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,1030.65,765.98
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.0,1006.89,751.55
2016,9,22,13,30,928.0,90.0,3.0,21.0,767.0,979.48,734.73
2016,9,22,13,45,919.0,89.5,3.05,21.0,739.5,945.51,713.42
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,908.45,689.9
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,866.12,664.11
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,821.28,636.08
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,769.58,601.38
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,721.43,568.68
2016,9,22,15,15,836.0,80.5,3.6,19.5,516.5,662.99,527.66
2016,9,22,15,30,816.0,78.0,3.7,19.0,471.0,604.06,483.69
2016,9,22,15,45,783.5,75.5,3.85,19.0,421.0,537.88,431.72
2016,9,22,16,0,751.0,73.0,4.0,19.0,371.0,473.25,379.17
2016,9,22,16,15,711.0,68.5,4.05,18.5,319.5,405.04,322.55
2016,9,22,16,30,671.0,64.0,4.1,18.0,268.0,340.67,267.07
2016,9,22,16,45,606.0,58.0,4.2,17.5,216.0,269.56,205.12
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,205.68,148.47
2016,9,22,17,15,440.5,42.5,4.15,16.0,116.5,138.75,91.68
2016,9,22,17,30,340.0,33.0,4.0,15.0,69.0,84.55,47.25
2016,9,22,17,45,170.0,16.5,3.9,14.5,34.5,29.43,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,13.5,1.85,10.5,31.5,26.02,0.0
2016,9,23,6,30,373.0,27.0,1.9,11.0,63.0,80.52,42.37
2016,9,23,6,45,471.0,35.5,1.95,12.0,109.0,134.44,87.58
2016,9,23,7,0,569.0,44.0,2.0,13.0,155.0,200.8,144.6
2016,9,23,7,15,627.0,49.5,1.9,13.5,206.0,262.85,200.53
2016,9,23,7,30,685.0,55.0,1.8,14.0,257.0,331.47,261.0
2016,9,23,7,45,723.0,59.0,1.75,15.0,307.5,395.49,315.75
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,462.56,370.55
2016,9,23,8,15,787.0,66.5,1.65,16.5,406.5,525.02,420.15
2016,9,23,8,30,813.0,70.0,1.6,17.0,455.0,588.4,468.37
2016,9,23,8,45,832.5,72.0,1.6,18.0,499.5,642.12,507.08
2016,9,23,9,0,852.0,74.0,1.6,19.0,544.0,698.94,545.11
2016,9,23,9,15,866.0,76.0,1.55,19.5,583.5,750.76,578.31
2016,9,23,9,30,880.0,78.0,1.5,20.0,623.0,800.96,609.58
2016,9,23,9,45,890.5,79.0,1.5,20.5,657.0,845.15,636.63
2016,9,23,10,0,901.0,80.0,1.5,21.0,691.0,886.89,661.65
2016,9,23,10,15,908.0,81.5,1.55,21.0,717.5,923.32,684.82
2016,9,23,10,30,915.0,83.0,1.6,21.0,744.0,956.62,705.91
2016,9,23,10,45,919.5,83.5,1.65,21.5,763.5,983.05,721.16
2016,9,23,11,0,924.0,84.0,1.7,22.0,783.0,1005.89,734.17
2016,9,23,11,15,926.5,84.5,1.8,22.0,795.0,1023.03,745.74
2016,9,23,11,30,929.0,85.0,1.9,22.0,807.0,1036.28,755.0
2016,9,23,11,45,928.0,86.0,2.0,22.5,810.5,1042.63,758.55
2016,9,23,12,0,927.0,87.0,2.1,23.0,814.0,1044.96,759.71
2016,9,23,12,15,926.0,87.0,2.25,23.0,810.0,1042.1,759.77
2016,9,23,12,30,925.0,87.0,2.4,23.0,806.0,1035.25,757.35
2016,9,23,12,45,919.0,88.0,2.55,23.0,793.5,1020.61,749.91
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,1002.21,740.03
2016,9,23,13,15,907.5,88.0,2.8,22.5,761.5,978.35,727.46
2016,9,23,13,30,902.0,87.0,2.9,22.0,742.0,950.98,712.45
2016,9,23,13,45,893.5,86.5,3.05,22.0,715.0,918.1,692.55
2016,9,23,14,0,885.0,86.0,3.2,22.0,688.0,882.22,670.35
2016,9,23,14,15,875.0,84.0,3.25,22.0,654.5,840.55,643.22
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,796.43,614.08
2016,9,23,14,45,665.0,138.5,3.4,22.0,537.0,678.79,530.75
2016,9,23,15,0,465.0,195.0,3.5,22.0,453.0,556.84,438.1
2016,9,23,15,15,634.0,133.5,3.5,21.5,454.0,586.34,464.5
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,588.15,468.17
2016,9,23,15,45,774.5,69.0,3.55,21.0,406.5,524.48,417.87
2016,9,23,16,0,746.0,66.0,3.6,21.0,358.0,461.99,367.16
2016,9,23,16,15,707.0,62.0,3.6,20.0,308.0,395.24,312.58
2016,9,23,16,30,668.0,58.0,3.6,19.0,258.0,331.64,258.44
2016,9,23,16,45,610.5,52.0,3.6,18.5,207.5,263.76,199.08
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,201.87,143.97
2016,9,23,17,15,455.0,37.5,3.55,17.0,110.5,136.01,88.17
2016,9,23,17,30,357.0,29.0,3.5,16.0,64.0,82.56,44.04
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.0,27.66,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,24.57,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,82.1,41.49
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,136.76,87.5
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,203.82,144.99
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,267.23,201.82
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,337.01,263.06
2016,9,24,7,45,749.0,54.0,1.75,17.0,309.0,402.47,318.83
2016,9,24,8,0,787.0,58.0,1.8,18.0,360.0,470.97,374.69
2016,9,24,8,15,813.5,60.5,1.9,18.5,409.0,530.94,422.87
2016,9,24,8,30,840.0,63.0,2.0,19.0,458.0,594.25,471.78
2016,9,24,8,45,859.5,65.5,2.1,20.0,503.5,653.42,514.99
2016,9,24,9,0,879.0,68.0,2.2,21.0,549.0,712.05,554.56
2016,9,24,9,15,893.5,69.5,2.2,21.5,589.5,764.82,588.99
2016,9,24,9,30,908.0,71.0,2.2,22.0,630.0,815.92,621.59
2016,9,24,9,45,921.0,70.5,2.2,23.0,665.0,861.44,648.52
2016,9,24,10,0,934.0,70.0,2.2,24.0,700.0,904.58,673.31
2016,9,24,10,15,941.5,71.0,2.15,24.5,727.5,941.82,694.62
2016,9,24,10,30,949.0,72.0,2.1,25.0,755.0,975.84,713.55
2016,9,24,10,45,954.5,72.5,2.1,25.5,775.5,1003.93,729.05
2016,9,24,11,0,960.0,73.0,2.1,26.0,796.0,1028.32,742.18
2016,9,24,11,15,963.0,73.5,2.05,26.0,808.5,1046.4,752.19
2016,9,24,11,30,966.0,74.0,2.0,26.0,821.0,1060.47,759.78
2016,9,24,11,45,967.5,74.0,1.95,26.5,825.5,1068.33,762.13
2016,9,24,12,0,969.0,74.0,1.9,27.0,830.0,1072.02,762.05
2016,9,24,12,15,968.0,74.0,1.9,27.0,826.5,1068.99,760.2
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,1061.78,755.98
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.0,1045.88,745.73
2016,9,24,13,0,944.0,84.0,2.0,28.0,795.0,1026.15,733.26
2016,9,24,13,15,939.0,83.5,2.05,28.0,775.5,1002.67,719.96
2016,9,24,13,30,934.0,83.0,2.1,28.0,756.0,975.54,704.32
2016,9,24,13,45,926.0,82.0,2.15,28.0,728.5,941.6,684.24
2016,9,24,14,0,918.0,81.0,2.2,28.0,701.0,904.51,661.98
2016,9,24,14,15,908.0,79.5,2.2,27.5,666.5,862.21,636.87
2016,9,24,14,30,898.0,78.0,2.2,27.0,632.0,817.35,609.67
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.0,766.16,576.88
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,713.32,542.35
2016,9,24,15,15,849.5,71.5,2.3,26.5,506.5,655.22,503.45
2016,9,24,15,30,830.0,69.0,2.3,26.0,461.0,600.24,463.82
2016,9,24,15,45,803.0,66.0,2.35,26.0,412.0,536.01,415.27
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,472.74,365.68
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,404.33,311.39
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,339.04,257.32
2016,9,24,16,45,636.5,49.5,2.3,23.5,208.5,268.33,197.23
2016,9,24,17,0,575.0,44.0,2.3,23.0,157.0,204.34,141.73
2016,9,24,17,15,473.5,35.5,2.25,21.5,109.5,136.97,86.16
2016,9,24,17,30,372.0,27.0,2.2,20.0,62.0,82.12,41.35
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.0,25.07,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,1.7,14.0,30.5,24.92,0.0
2016,9,25,6,30,400.0,25.0,1.8,15.0,61.0,83.1,41.23
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,139.55,88.89
2016,9,25,7,0,607.0,41.0,2.0,17.0,156.0,209.05,147.86
2016,9,25,7,15,666.0,46.0,2.05,17.5,208.0,273.55,205.44
2016,9,25,7,30,725.0,51.0,2.1,18.0,260.0,344.42,267.4
2016,9,25,7,45,763.5,55.0,2.15,19.0,312.0,410.98,323.89
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,480.59,380.43
2016,9,25,8,15,827.5,61.5,2.2,20.5,413.5,540.78,428.26
2016,9,25,8,30,853.0,64.0,2.2,21.0,463.0,604.19,476.56
2016,9,25,8,45,871.0,66.5,2.25,22.0,508.5,662.99,518.9
2016,9,25,9,0,889.0,69.0,2.3,23.0,554.0,721.05,557.39
2016,9,25,9,15,902.5,71.0,2.25,23.5,594.0,774.03,591.33
2016,9,25,9,30,916.0,73.0,2.2,24.0,634.0,825.23,623.26
2016,9,25,9,45,929.0,72.5,2.2,25.0,669.0,870.99,650.0
2016,9,25,10,0,942.0,72.0,2.2,26.0,704.0,914.33,674.6
2016,9,25,10,15,948.5,73.0,2.15,26.5,731.0,950.84,695.14
2016,9,25,10,30,955.0,74.0,2.1,27.0,758.0,984.03,713.3
2016,9,25,10,45,958.0,75.5,2.1,28.0,777.5,1010.95,726.43
2016,9,25,11,0,961.0,77.0,2.1,29.0,797.0,1034.05,737.1
2016,9,25,11,15,963.5,77.5,2.0,29.5,809.0,1051.56,744.49
2016,9,25,11,30,966.0,78.0,1.9,30.0,821.0,1065.03,749.39
2016,9,25,11,45,965.5,79.0,1.85,30.5,824.5,1071.96,751.04
2016,9,25,12,0,965.0,80.0,1.8,31.0,828.0,1074.7,750.33
2016,9,25,12,15,963.5,80.0,1.7,31.5,824.0,1071.07,745.19
2016,9,25,12,30,962.0,80.0,1.6,32.0,820.0,1063.3,737.73
2016,9,25,12,45,955.0,81.5,1.5,32.5,806.5,1047.71,725.75
2016,9,25,13,0,948.0,83.0,1.4,33.0,793.0,1028.23,711.66
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.0,1004.59,695.85
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,977.29,677.88
2016,9,25,13,45,927.5,82.0,1.0,33.0,724.5,942.06,656.01
2016,9,25,14,0,917.0,82.0,0.9,33.0,696.0,903.82,632.34
2016,9,25,14,15,906.0,80.5,0.8,33.0,662.0,860.66,605.55
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,815.01,577.09
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,762.4,543.98
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,708.45,509.68
2016,9,25,15,15,839.0,74.5,0.55,32.5,499.5,654.79,477.09
2016,9,25,15,30,819.0,72.0,0.6,32.0,454.0,595.73,438.21
2016,9,25,15,45,787.5,69.5,0.65,31.5,404.5,530.08,392.91
2016,9,25,16,0,756.0,67.0,0.7,31.0,355.0,465.89,346.49
2016,9,25,16,15,715.0,62.5,0.8,30.0,303.5,397.14,295.39
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,331.8,244.13
2016,9,25,16,45,609.0,52.0,1.05,28.0,200.5,261.45,187.33
2016,9,25,17,0,544.0,46.0,1.2,27.0,149.0,197.84,134.41
2016,9,25,17,15,439.0,36.5,1.3,26.0,103.0,130.5,80.32
2016,9,25,17,30,334.0,27.0,1.4,25.0,57.0,76.5,36.53
2016,9,25,17,45,167.0,13.5,1.5,24.0,28.5,23.49,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,14.0,0.45,16.5,25.5,21.6,0.0
2016,9,26,6,30,257.0,28.0,0.4,17.0,51.0,67.84,34.37
2016,9,26,6,45,361.0,40.5,0.35,18.0,95.5,119.89,77.6
2016,9,26,7,0,465.0,53.0,0.3,19.0,140.0,185.23,130.89
2016,9,26,7,15,531.5,61.5,0.3,19.5,190.0,247.29,183.56
2016,9,26,7,30,598.0,70.0,0.3,20.0,240.0,316.94,241.35
2016,9,26,7,45,643.0,76.0,0.3,21.0,291.0,381.47,293.19
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,450.05,345.81
2016,9,26,8,15,719.5,87.0,0.25,22.5,391.0,513.57,392.69
2016,9,26,8,30,751.0,92.0,0.2,23.0,440.0,578.77,438.65
2016,9,26,8,45,773.5,96.0,0.2,24.0,485.5,636.18,476.94
2016,9,26,9,0,796.0,100.0,0.2,25.0,531.0,695.31,514.77
2016,9,26,9,15,813.5,103.0,0.3,26.0,571.5,749.11,547.55
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,801.69,579.02
2016,9,26,9,45,843.0,108.5,0.55,28.0,646.0,847.54,606.59
2016,9,26,10,0,855.0,111.0,0.7,29.0,680.0,891.14,632.49
2016,9,26,10,15,864.0,112.5,0.75,29.5,708.0,928.39,653.61
2016,9,26,10,30,873.0,114.0,0.8,30.0,736.0,962.7,672.84
2016,9,26,10,45,880.0,115.0,0.9,30.5,756.5,981.46,683.55
2016,9,26,11,0,887.0,116.0,1.0,31.0,777.0,1006.32,698.19
2016,9,26,11,15,890.5,117.0,1.1,31.0,789.5,1024.2,709.99
2016,9,26,11,30,894.0,118.0,1.2,31.0,802.0,1038.37,719.73
2016,9,26,11,45,896.5,117.5,1.3,31.5,806.5,1046.06,724.27
2016,9,26,12,0,899.0,117.0,1.4,32.0,811.0,1049.88,726.63
2016,9,26,12,15,898.0,117.0,1.5,32.0,806.5,1046.81,726.44
2016,9,26,12,30,897.0,117.0,1.6,32.0,802.0,1039.85,724.03
2016,9,26,12,45,918.0,104.5,1.75,32.5,796.5,1036.85,723.36
2016,9,26,13,0,939.0,92.0,1.9,33.0,791.0,1029.16,719.76
2016,9,26,13,15,934.0,91.0,1.95,32.5,771.0,1005.03,707.72
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,977.28,693.49
2016,9,26,13,45,922.5,88.5,2.1,32.0,723.5,944.11,674.86
2016,9,26,14,0,916.0,87.0,2.2,32.0,696.0,907.72,653.93
2016,9,26,14,15,905.0,85.0,2.2,31.5,661.5,863.95,628.31
2016,9,26,14,30,894.0,83.0,2.2,31.0,627.0,817.71,600.69
2016,9,26,14,45,881.0,80.5,2.25,31.0,586.5,767.16,568.86
2016,9,26,15,0,868.0,78.0,2.3,31.0,546.0,714.85,535.24
2016,9,26,15,15,848.0,75.0,2.25,30.5,500.5,660.2,498.73
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,600.08,456.0
2016,9,26,15,45,800.0,68.5,2.15,30.0,405.0,534.78,407.13
2016,9,26,16,0,772.0,65.0,2.1,30.0,355.0,470.59,357.41
2016,9,26,16,15,731.5,60.5,1.9,29.0,303.5,401.2,303.01
2016,9,26,16,30,691.0,56.0,1.7,28.0,252.0,335.15,249.09
2016,9,26,16,45,629.0,49.5,1.55,27.0,200.5,263.81,189.9
2016,9,26,17,0,567.0,43.0,1.4,26.0,149.0,199.86,135.64
2016,9,26,17,15,461.5,34.0,1.35,24.5,102.0,131.72,80.54
2016,9,26,17,30,356.0,25.0,1.3,23.0,55.0,76.37,34.19
2016,9,26,17,45,178.0,12.5,1.3,22.0,27.5,23.06,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,140.5,13.5,0.25,16.5,25.0,22.15,0.0
2016,9,27,6,30,281.0,27.0,0.2,17.0,50.0,70.29,34.29
2016,9,27,6,45,377.5,39.0,0.2,17.5,94.0,122.35,78.87
2016,9,27,7,0,474.0,51.0,0.2,18.0,138.0,186.36,131.82
2016,9,27,7,15,540.0,59.0,0.2,18.5,188.0,248.31,184.62
2016,9,27,7,30,606.0,67.0,0.2,19.0,238.0,317.75,242.44
2016,9,27,7,45,645.0,74.0,0.2,20.0,288.0,381.08,293.54
2016,9,27,8,0,684.0,81.0,0.2,21.0,338.0,447.79,344.88
2016,9,27,8,15,715.5,86.0,0.2,21.5,386.5,511.05,392.11
2016,9,27,8,30,747.0,91.0,0.2,22.0,435.0,576.0,438.58
2016,9,27,8,45,768.5,95.0,0.25,23.0,479.5,632.48,477.03
2016,9,27,9,0,790.0,99.0,0.3,24.0,524.0,690.59,515.15
2016,9,27,9,15,807.0,102.0,0.35,24.5,564.0,743.68,548.17
2016,9,27,9,30,824.0,105.0,0.4,25.0,604.0,795.51,579.79
2016,9,27,9,45,864.0,96.0,0.5,26.0,645.0,844.19,608.57
2016,9,27,10,0,904.0,87.0,0.6,27.0,686.0,899.19,640.9
2016,9,27,10,15,912.0,88.0,0.65,27.5,713.5,935.73,661.47
2016,9,27,10,30,920.0,89.0,0.7,28.0,741.0,969.17,680.23
2016,9,27,10,45,920.0,92.5,0.8,28.5,759.5,994.52,695.08
2016,9,27,11,0,920.0,96.0,0.9,29.0,778.0,1016.07,707.74
2016,9,27,11,15,923.5,96.5,0.95,29.0,790.0,1033.78,718.61
2016,9,27,11,30,927.0,97.0,1.0,29.0,802.0,1047.65,727.33
2016,9,27,11,45,924.0,99.0,1.1,29.5,804.5,1052.74,730.51
2016,9,27,12,0,921.0,101.0,1.2,30.0,807.0,1053.8,731.45
2016,9,27,12,15,920.0,100.5,1.3,30.0,803.0,1050.03,731.06
2016,9,27,12,30,919.0,100.0,1.4,30.0,799.0,1042.28,728.36
2016,9,27,12,45,924.5,95.5,1.5,30.0,789.0,1032.45,724.47
2016,9,27,13,0,930.0,91.0,1.6,30.0,779.0,1018.52,718.07
2016,9,27,13,15,924.5,90.0,1.65,30.0,758.5,994.01,704.44
2016,9,27,13,30,919.0,89.0,1.7,30.0,738.0,965.94,688.63
2016,9,27,13,45,906.5,89.5,1.75,30.0,709.0,929.86,667.65
2016,9,27,14,0,894.0,90.0,1.8,30.0,680.0,890.96,644.7
2016,9,27,14,15,883.0,88.0,1.85,29.5,645.5,847.91,619.97
2016,9,27,14,30,872.0,86.0,1.9,29.0,611.0,802.46,593.17
2016,9,27,14,45,856.5,83.5,2.0,29.0,571.0,750.9,560.88
2016,9,27,15,0,841.0,81.0,2.1,29.0,531.0,702.95,530.38
2016,9,27,15,15,819.5,78.0,2.15,28.5,485.5,643.57,490.42
2016,9,27,15,30,798.0,75.0,2.2,28.0,440.0,583.94,448.04
2016,9,27,15,45,772.0,70.5,2.25,28.0,391.5,520.22,400.15
2016,9,27,16,0,746.0,66.0,2.3,28.0,343.0,457.48,351.18
2016,9,27,16,15,703.5,61.5,2.25,27.0,291.5,388.74,296.89
2016,9,27,16,30,661.0,57.0,2.2,26.0,240.0,323.61,243.25
2016,9,27,16,45,600.0,50.0,2.2,25.0,190.0,254.61,185.27
2016,9,27,17,0,539.0,43.0,2.2,24.0,140.0,191.82,131.38
2016,9,27,17,15,431.0,33.5,2.15,23.0,94.5,124.67,76.44
2016,9,27,17,30,323.0,24.0,2.1,22.0,49.0,70.09,28.96
2016,9,27,17,45,161.5,12.0,2.05,21.0,24.5,21.29,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.0,1.75,13.0,23.5,21.1,0.0
2016,9,28,6,30,259.0,26.0,1.8,13.0,47.0,66.53,31.84
2016,9,28,6,45,368.0,37.5,1.9,13.5,91.0,119.63,78.5
2016,9,28,7,0,477.0,49.0,2.0,14.0,135.0,185.89,134.65
2016,9,28,7,15,544.0,56.5,1.9,14.5,184.5,247.81,189.59
2016,9,28,7,30,611.0,64.0,1.8,15.0,234.0,317.34,250.11
2016,9,28,7,45,659.0,68.5,1.75,15.5,285.0,382.22,305.65
2016,9,28,8,0,707.0,73.0,1.7,16.0,336.0,451.43,362.59
2016,9,28,8,15,738.0,77.0,1.65,16.5,384.5,513.26,411.71
2016,9,28,8,30,769.0,81.0,1.6,17.0,433.0,577.68,460.78
2016,9,28,8,45,792.0,84.0,1.6,18.0,478.0,636.77,503.35
2016,9,28,9,0,815.0,87.0,1.6,19.0,523.0,695.78,543.6
2016,9,28,9,15,831.5,89.5,1.65,19.5,562.5,748.83,578.63
2016,9,28,9,30,848.0,92.0,1.7,20.0,602.0,800.53,612.11
2016,9,28,9,45,859.5,94.0,1.75,20.5,636.0,838.55,635.69
2016,9,28,10,0,871.0,96.0,1.8,21.0,670.0,880.87,662.04
2016,9,28,10,15,879.5,97.5,1.85,21.5,697.5,917.35,684.16
2016,9,28,10,30,888.0,99.0,1.9,22.0,725.0,950.87,704.19
2016,9,28,10,45,890.5,102.0,2.0,22.5,744.0,977.2,720.04
2016,9,28,11,0,893.0,105.0,2.1,23.0,763.0,999.94,733.64
2016,9,28,11,15,896.5,105.5,2.2,23.0,775.0,1017.17,745.19
2016,9,28,11,30,900.0,106.0,2.3,23.0,787.0,1030.67,754.51
2016,9,28,11,45,899.0,107.0,2.4,23.0,790.5,1036.37,758.96
2016,9,28,12,0,898.0,108.0,2.5,23.0,794.0,1038.17,761.09
2016,9,28,12,15,897.0,108.0,2.55,23.0,789.5,1034.93,759.6
2016,9,28,12,30,896.0,108.0,2.6,23.0,785.0,1027.82,755.78
2016,9,28,12,45,893.0,107.0,2.7,23.0,773.0,1013.76,748.06
2016,9,28,13,0,890.0,106.0,2.8,23.0,761.0,995.97,737.99
2016,9,28,13,15,884.0,105.0,2.85,23.0,740.5,971.69,723.2
2016,9,28,13,30,878.0,104.0,2.9,23.0,720.0,944.02,706.18
2016,9,28,13,45,869.5,102.0,3.0,23.0,692.5,909.74,685.01
2016,9,28,14,0,861.0,100.0,3.1,23.0,665.0,880.45,667.09
2016,9,28,14,15,848.5,98.0,3.1,22.5,630.5,836.62,639.48
2016,9,28,14,30,836.0,96.0,3.1,22.0,596.0,790.6,610.02
2016,9,28,14,45,822.0,92.5,3.15,21.5,556.5,739.81,576.87
2016,9,28,15,0,808.0,89.0,3.2,21.0,517.0,687.52,541.92
2016,9,28,15,15,785.0,86.0,3.25,20.5,472.0,628.62,499.4
2016,9,28,15,30,762.0,83.0,3.3,20.0,427.0,569.7,455.13
2016,9,28,15,45,735.0,77.5,3.35,19.5,379.0,506.17,405.71
2016,9,28,16,0,708.0,72.0,3.4,19.0,331.0,443.82,355.31
2016,9,28,16,15,662.5,66.5,3.35,18.5,280.5,375.84,298.46
2016,9,28,16,30,617.0,61.0,3.3,18.0,230.0,310.91,242.3
2016,9,28,16,45,549.5,53.5,3.3,17.5,180.5,241.38,181.58
2016,9,28,17,0,482.0,46.0,3.3,17.0,131.0,179.56,126.91
2016,9,28,17,15,366.0,35.5,3.25,16.0,87.0,113.63,71.97
2016,9,28,17,30,250.0,25.0,3.2,15.0,43.0,60.77,23.25
2016,9,28,17,45,125.0,12.5,3.15,14.5,21.5,19.24,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,11.0,23.0,21.43,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,66.47,30.95
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.0,120.32,79.64
2016,9,29,7,0,481.0,49.0,2.9,12.0,134.0,187.65,137.18
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.0,250.38,193.57
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,320.87,255.92
2016,9,29,7,45,664.0,69.0,2.8,13.5,284.5,385.83,312.7
2016,9,29,8,0,710.0,74.0,2.8,14.0,335.0,454.88,370.88
2016,9,29,8,15,740.5,78.0,2.8,14.5,383.5,516.46,421.24
2016,9,29,8,30,771.0,82.0,2.8,15.0,432.0,580.69,471.81
2016,9,29,8,45,795.5,84.5,2.8,15.5,477.0,640.31,517.14
