Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,820.0,87.0,2.8,16.0,522.0,699.95,560.36
2016,9,29,9,15,535.5,176.5,2.8,16.5,469.0,616.03,491.82
2016,9,29,9,30,251.0,266.0,2.8,17.0,416.0,495.09,393.35
2016,9,29,9,45,292.0,274.0,2.8,17.5,458.5,549.06,434.32
2016,9,29,10,0,333.0,282.0,2.8,18.0,501.0,604.97,475.0
2016,9,29,10,15,618.0,187.0,2.8,18.5,612.5,793.62,616.91
2016,9,29,10,30,903.0,92.0,2.8,19.0,724.0,956.98,726.82
2016,9,29,10,45,909.5,92.0,2.85,19.5,743.5,983.96,741.7
2016,9,29,11,0,916.0,92.0,2.9,20.0,763.0,1007.45,755.52
2016,9,29,11,15,918.5,92.5,2.95,20.0,774.5,1023.93,766.19
2016,9,29,11,30,921.0,93.0,3.0,20.0,786.0,1036.56,774.5
2016,9,29,11,45,922.5,93.0,3.05,20.0,789.5,1043.68,779.33
2016,9,29,12,0,924.0,93.0,3.1,20.0,793.0,1046.82,781.74
2016,9,29,12,15,922.5,92.5,3.15,20.0,788.5,1042.36,779.29
2016,9,29,12,30,921.0,92.0,3.2,20.0,784.0,1033.92,774.41
2016,9,29,12,45,918.0,91.5,3.25,20.5,771.5,1020.08,764.6
2016,9,29,13,0,915.0,91.0,3.3,21.0,759.0,1002.4,752.4
2016,9,29,13,15,909.0,90.0,3.3,20.5,738.5,977.57,737.97
2016,9,29,13,30,903.0,89.0,3.3,20.0,718.0,949.26,721.18
2016,9,29,13,45,895.0,87.5,3.35,20.0,690.5,915.26,699.38
2016,9,29,14,0,887.0,86.0,3.4,20.0,663.0,878.25,675.38
2016,9,29,14,15,875.0,84.5,3.45,19.5,629.0,835.1,648.06
2016,9,29,14,30,863.0,83.0,3.5,19.0,595.0,789.66,618.68
2016,9,29,14,45,847.5,80.5,3.55,19.0,554.5,738.44,583.42
2016,9,29,15,0,832.0,78.0,3.6,19.0,514.0,690.83,550.3
2016,9,29,15,15,810.0,75.5,3.65,18.5,469.0,632.15,507.71
2016,9,29,15,30,788.0,73.0,3.7,18.0,424.0,573.29,462.82
2016,9,29,15,45,757.5,69.0,3.75,18.0,375.5,508.22,410.65
2016,9,29,16,0,727.0,65.0,3.8,18.0,327.0,444.65,357.93
2016,9,29,16,15,683.0,60.5,3.75,17.0,277.0,376.47,300.88
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,312.91,245.54
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,242.36,183.19
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,179.86,127.33
2016,9,29,17,15,381.0,32.5,3.55,14.5,83.5,113.02,70.81
2016,9,29,17,30,264.0,22.0,3.4,14.0,40.0,58.85,17.62
2016,9,29,17,45,132.0,11.0,3.3,13.5,20.0,18.14,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.0,21.19,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,44.0,66.66,28.84
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.0,121.21,79.7
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,188.78,137.82
2016,9,30,7,15,561.5,53.0,3.85,12.5,181.5,251.4,194.58
2016,9,30,7,30,629.0,60.0,3.9,13.0,231.0,321.64,257.32
2016,9,30,7,45,675.5,64.5,4.0,13.5,281.5,386.81,314.93
2016,9,30,8,0,722.0,69.0,4.1,14.0,332.0,455.12,373.39
2016,9,30,8,15,752.0,73.0,4.1,14.0,380.5,518.17,426.39
2016,9,30,8,30,782.0,77.0,4.1,14.0,429.0,582.6,478.89
2016,9,30,8,45,805.5,79.0,4.2,14.5,473.5,641.39,524.88
2016,9,30,9,0,829.0,81.0,4.3,15.0,518.0,700.07,568.59
2016,9,30,9,15,844.5,83.5,4.3,15.5,557.5,752.8,605.33
2016,9,30,9,30,860.0,86.0,4.3,16.0,597.0,797.54,635.53
2016,9,30,9,45,873.5,87.0,4.3,16.5,631.0,842.99,665.82
2016,9,30,10,0,887.0,88.0,4.3,17.0,665.0,886.23,694.07
2016,9,30,10,15,895.0,89.5,4.25,17.0,692.0,922.58,718.28
2016,9,30,10,30,903.0,91.0,4.2,17.0,719.0,955.87,740.22
2016,9,30,10,45,907.5,92.5,4.2,17.5,738.5,982.58,756.35
2016,9,30,11,0,912.0,94.0,4.2,18.0,758.0,1005.73,770.02
2016,9,30,11,15,915.5,94.5,4.25,18.0,770.0,1023.06,781.52
2016,9,30,11,30,919.0,95.0,4.3,18.0,782.0,1036.57,790.57
2016,9,30,11,45,920.5,95.0,4.35,18.0,786.0,1043.59,795.37
2016,9,30,12,0,922.0,95.0,4.4,18.0,790.0,1046.64,797.71
2016,9,30,12,15,921.0,94.5,4.4,18.0,785.5,1042.6,795.03
2016,9,30,12,30,920.0,94.0,4.4,18.0,781.0,1034.59,789.85
2016,9,30,12,45,914.5,94.5,4.45,18.0,768.0,1019.37,780.38
2016,9,30,13,0,909.0,95.0,4.5,18.0,755.0,1000.4,768.45
2016,9,30,13,15,903.5,94.0,4.5,17.5,734.5,976.09,753.9
2016,9,30,13,30,898.0,93.0,4.5,17.0,714.0,948.31,736.92
2016,9,30,13,45,890.5,91.0,4.55,17.0,686.5,914.26,714.41
2016,9,30,14,0,883.0,89.0,4.6,17.0,659.0,877.19,689.61
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.0,834.13,659.59
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,788.81,627.73
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,743.64,595.97
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,690.59,557.84
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,631.73,513.82
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,572.66,467.69
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,508.19,414.95
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,445.11,361.7
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,375.92,302.46
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,311.6,245.43
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,240.69,182.34
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,177.86,125.88
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,110.67,68.78
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,56.07,10.74
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,17.29,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,21.7,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,68.75,27.42
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,125.1,81.72
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,194.67,141.31
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,259.11,199.48
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,330.44,262.83
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,397.6,321.55
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,468.75,381.45
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,533.02,433.41
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,598.57,484.2
2016,10,1,8,45,838.5,74.0,2.25,16.0,481.5,658.27,527.83
2016,10,1,9,0,861.0,76.0,2.2,17.0,527.0,712.49,564.35
2016,10,1,9,15,877.0,78.0,2.15,17.0,567.5,765.73,600.54
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,817.44,634.93
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,864.56,664.73
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,909.48,692.56
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,946.28,714.52
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,979.89,734.2
2016,10,1,10,45,945.0,83.0,2.1,19.5,752.5,1007.24,749.63
2016,10,1,11,0,950.0,84.0,2.1,20.0,772.0,1030.91,762.66
2016,10,1,11,15,953.5,84.5,2.2,20.0,784.0,1048.69,774.66
2016,10,1,11,30,957.0,85.0,2.3,20.0,796.0,1062.5,784.27
2016,10,1,11,45,957.0,85.5,2.4,20.5,799.5,1068.74,787.64
2016,10,1,12,0,957.0,86.0,2.5,21.0,803.0,1070.84,788.53
2016,10,1,12,15,956.0,86.0,2.6,21.0,798.5,1067.2,787.38
2016,10,1,12,30,955.0,86.0,2.7,21.0,794.0,1059.45,783.72
2016,10,1,12,45,950.5,86.0,2.85,21.0,781.0,1044.17,775.74
2016,10,1,13,0,946.0,86.0,3.0,21.0,768.0,1024.98,765.2
2016,10,1,13,15,941.0,85.0,3.05,21.0,747.5,1000.35,750.15
2016,10,1,13,30,936.0,84.0,3.1,21.0,727.0,972.08,732.68
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.0,937.33,711.11
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,899.5,687.24
2016,10,1,14,15,906.5,81.5,3.35,20.5,636.0,855.6,659.8
2016,10,1,14,30,895.0,80.0,3.4,20.0,601.0,809.27,630.21
2016,10,1,14,45,878.0,78.0,3.5,20.0,559.5,756.1,594.18
2016,10,1,15,0,861.0,76.0,3.6,20.0,518.0,701.56,556.46
2016,10,1,15,15,839.0,73.0,3.65,19.5,472.0,645.95,516.52
2016,10,1,15,30,817.0,70.0,3.7,19.0,426.0,585.07,470.28
2016,10,1,15,45,785.0,67.0,3.75,19.0,376.5,518.82,417.31
2016,10,1,16,0,753.0,64.0,3.8,19.0,327.0,454.14,363.77
2016,10,1,16,15,706.5,59.0,3.75,18.0,275.5,382.93,304.37
2016,10,1,16,30,660.0,54.0,3.7,17.0,224.0,315.83,246.14
2016,10,1,16,45,585.5,47.5,3.7,16.5,173.0,243.9,182.67
2016,10,1,17,0,511.0,41.0,3.7,16.0,122.0,179.62,125.43
2016,10,1,17,15,380.5,30.5,3.6,15.5,78.5,109.92,66.73
2016,10,1,17,30,250.0,20.0,3.5,15.0,35.0,53.58,1.72
2016,10,1,17,45,125.0,10.0,3.45,14.5,17.5,16.5,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,11.5,2.35,10.5,20.5,20.57,0.0
2016,10,2,6,30,264.0,23.0,2.5,11.0,41.0,64.84,22.99
2016,10,2,6,45,378.0,33.5,2.65,11.5,84.0,120.11,78.35
2016,10,2,7,0,492.0,44.0,2.8,12.0,127.0,187.57,136.54
2016,10,2,7,15,562.0,51.0,2.9,12.5,176.0,250.89,193.73
2016,10,2,7,30,632.0,58.0,3.0,13.0,225.0,322.13,257.11
2016,10,2,7,45,674.5,63.0,3.15,13.5,274.5,386.17,313.69
2016,10,2,8,0,717.0,68.0,3.3,14.0,324.0,452.81,370.61
2016,10,2,8,15,747.0,72.0,3.35,14.5,372.0,515.5,422.36
2016,10,2,8,30,777.0,76.0,3.4,15.0,420.0,579.56,473.38
2016,10,2,8,45,531.0,146.5,3.45,15.5,392.5,529.06,430.78
2016,10,2,9,0,285.0,217.0,3.5,16.0,365.0,443.84,359.59
2016,10,2,9,15,309.5,230.5,3.5,16.0,402.5,491.0,396.64
2016,10,2,9,30,334.0,244.0,3.5,16.0,440.0,539.34,433.46
2016,10,2,9,45,239.5,272.5,3.55,16.0,417.5,490.6,393.18
2016,10,2,10,0,145.0,301.0,3.6,16.0,395.0,448.22,357.42
2016,10,2,10,15,88.5,288.0,3.6,16.0,346.0,371.18,296.01
2016,10,2,10,30,32.0,275.0,3.6,16.0,297.0,306.05,242.94
2016,10,2,10,45,171.5,300.5,3.65,16.5,424.0,485.08,385.69
2016,10,2,11,0,311.0,326.0,3.7,17.0,551.0,670.84,526.01
2016,10,2,11,15,315.5,329.5,3.7,17.0,560.5,684.28,534.51
2016,10,2,11,30,320.0,333.0,3.7,17.0,570.0,696.33,543.07
2016,10,2,11,45,407.0,304.0,3.75,17.0,606.5,752.99,587.01
2016,10,2,12,0,494.0,275.0,3.8,17.0,643.0,826.89,642.05
2016,10,2,12,15,698.5,189.0,3.85,17.0,706.0,943.13,727.84
2016,10,2,12,30,903.0,103.0,3.9,17.0,769.0,1026.64,785.31
2016,10,2,12,45,904.5,100.5,3.95,17.5,758.0,1014.9,775.86
2016,10,2,13,0,906.0,98.0,4.0,18.0,747.0,999.27,764.68
2016,10,2,13,15,703.5,169.5,4.05,17.5,665.0,885.58,687.69
2016,10,2,13,30,501.0,241.0,4.1,17.0,583.0,751.29,590.68
2016,10,2,13,45,692.5,166.0,4.2,17.0,618.0,832.71,655.33
2016,10,2,14,0,884.0,91.0,4.3,17.0,653.0,878.22,689.2
2016,10,2,14,15,871.5,89.0,4.3,17.0,618.0,834.06,658.32
2016,10,2,14,30,859.0,87.0,4.3,17.0,583.0,794.12,630.88
2016,10,2,14,45,840.5,85.0,4.35,17.0,542.0,740.68,593.37
2016,10,2,15,0,822.0,83.0,4.4,17.0,501.0,686.08,554.41
2016,10,2,15,15,798.5,80.0,4.35,16.5,455.5,626.25,509.31
2016,10,2,15,30,775.0,77.0,4.3,16.0,410.0,566.43,462.54
2016,10,2,15,45,739.5,73.0,4.3,16.0,361.0,499.3,407.75
2016,10,2,16,0,704.0,69.0,4.3,16.0,312.0,434.24,352.93
2016,10,2,16,15,654.5,64.0,4.2,15.5,261.5,365.79,294.18
2016,10,2,16,30,605.0,59.0,4.1,15.0,211.0,300.68,236.53
2016,10,2,16,45,528.0,51.0,4.0,14.5,161.5,228.86,172.91
2016,10,2,17,0,451.0,43.0,3.9,14.0,112.0,166.0,116.89
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.0,98.97,60.17
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,45.1,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,14.51,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.55,10.5,12.0,10.98,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,25.47,6.39
2016,10,3,6,45,62.5,41.0,1.7,11.5,50.5,55.38,37.54
2016,10,3,7,0,100.0,60.0,1.8,12.0,77.0,88.78,66.4
2016,10,3,7,15,117.5,81.0,1.8,12.0,107.5,122.5,96.41
2016,10,3,7,30,135.0,102.0,1.8,12.0,138.0,158.38,128.05
2016,10,3,7,45,145.5,123.0,1.85,12.5,168.5,193.18,158.06
2016,10,3,8,0,156.0,144.0,1.9,13.0,199.0,229.13,188.27
2016,10,3,8,15,163.0,165.0,1.9,13.0,230.0,264.16,217.31
2016,10,3,8,30,170.0,186.0,1.9,13.0,261.0,299.77,246.2
2016,10,3,8,45,85.0,109.0,1.9,13.5,146.5,168.13,137.48
2016,10,3,9,0,0.0,32.0,1.9,14.0,32.0,28.23,18.35
2016,10,3,9,15,0.5,99.0,1.9,14.0,99.5,88.49,69.04
2016,10,3,9,30,1.0,166.0,1.9,14.0,167.0,152.77,121.81
2016,10,3,9,45,0.5,155.5,1.95,14.5,156.0,141.88,112.28
2016,10,3,10,0,0.0,145.0,2.0,15.0,145.0,131.21,103.15
2016,10,3,10,15,11.0,200.5,2.05,15.0,208.5,195.0,155.05
2016,10,3,10,30,22.0,256.0,2.1,15.0,272.0,261.09,207.61
2016,10,3,10,45,13.5,224.0,2.15,15.5,234.0,220.84,174.7
2016,10,3,11,0,5.0,192.0,2.2,16.0,196.0,181.08,142.38
2016,10,3,11,15,22.0,249.5,2.25,16.0,266.5,254.96,201.66
2016,10,3,11,30,39.0,307.0,2.3,16.0,337.0,350.42,276.05
2016,10,3,11,45,54.0,322.5,2.35,16.0,363.5,383.03,301.16
2016,10,3,12,0,69.0,338.0,2.4,16.0,390.0,415.72,326.45
2016,10,3,12,15,36.0,255.0,2.4,16.0,282.5,290.35,229.12
2016,10,3,12,30,3.0,172.0,2.4,16.0,175.0,159.73,124.98
2016,10,3,12,45,2.0,166.0,2.45,16.0,168.0,152.97,119.85
2016,10,3,13,0,1.0,160.0,2.5,16.0,161.0,146.26,114.5
2016,10,3,13,15,0.5,150.0,2.45,16.0,150.5,136.25,106.52
2016,10,3,13,30,0.0,140.0,2.4,16.0,140.0,126.32,98.58
2016,10,3,13,45,11.0,187.5,2.4,16.0,194.5,182.16,144.4
2016,10,3,14,0,22.0,235.0,2.4,16.0,249.0,239.31,190.57
2016,10,3,14,15,11.0,173.5,2.35,16.0,180.5,168.23,133.4
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,100.21,77.86
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,136.84,108.52
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,174.45,139.65
2016,10,3,15,15,6.5,154.0,2.25,15.5,157.5,146.28,116.92
2016,10,3,15,30,0.0,130.0,2.2,15.0,130.0,118.96,94.72
2016,10,3,15,45,0.0,114.0,2.15,15.0,114.0,103.94,82.47
2016,10,3,16,0,0.0,98.0,2.1,15.0,98.0,89.02,70.11
2016,10,3,16,15,286.0,78.0,1.95,15.0,148.5,216.62,175.14
2016,10,3,16,30,572.0,58.0,1.8,15.0,199.0,286.49,224.0
2016,10,3,16,45,492.0,50.5,1.7,15.0,151.5,216.45,161.99
2016,10,3,17,0,412.0,43.0,1.6,15.0,104.0,155.72,108.53
2016,10,3,17,15,281.5,30.5,1.5,14.5,65.0,90.85,53.89
2016,10,3,17,30,151.0,18.0,1.4,14.0,26.0,37.78,0.0
2016,10,3,17,45,75.5,9.0,1.3,14.0,13.0,12.51,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,12.0,1.7,11.0,17.0,17.2,0.0
2016,10,4,6,30,159.0,24.0,1.8,11.0,34.0,50.4,11.83
2016,10,4,6,45,275.0,37.5,1.95,11.5,74.5,102.77,67.64
2016,10,4,7,0,391.0,51.0,2.1,12.0,115.0,168.42,123.52
2016,10,4,7,15,467.0,60.5,2.1,12.0,163.0,230.43,178.79
2016,10,4,7,30,543.0,70.0,2.1,12.0,211.0,301.18,241.25
2016,10,4,7,45,339.5,106.5,2.1,12.5,200.5,278.31,227.4
2016,10,4,8,0,136.0,143.0,2.1,13.0,190.0,218.36,179.19
2016,10,4,8,15,92.5,158.5,2.0,13.5,193.0,209.05,171.26
2016,10,4,8,30,49.0,174.0,1.9,14.0,196.0,202.55,164.77
2016,10,4,8,45,173.5,192.5,1.85,14.5,280.0,317.98,259.74
2016,10,4,9,0,298.0,211.0,1.8,15.0,364.0,447.74,362.0
2016,10,4,9,15,218.0,237.5,1.7,15.5,354.0,417.39,334.79
2016,10,4,9,30,138.0,264.0,1.6,16.0,344.0,391.74,311.68
2016,10,4,9,45,242.0,266.5,1.55,16.5,416.5,501.78,396.4
2016,10,4,10,0,346.0,269.0,1.5,17.0,489.0,604.7,472.08
2016,10,4,10,15,478.0,236.0,1.45,17.0,553.0,715.13,552.35
2016,10,4,10,30,610.0,203.0,1.4,17.0,617.0,822.1,627.45
2016,10,4,10,45,761.5,149.5,1.4,17.5,681.5,923.31,692.93
2016,10,4,11,0,913.0,96.0,1.4,18.0,746.0,1008.05,745.16
2016,10,4,11,15,917.0,96.5,1.5,18.0,758.0,1025.54,756.42
2016,10,4,11,30,921.0,97.0,1.6,18.0,770.0,1039.22,766.24
2016,10,4,11,45,927.0,95.0,1.7,18.5,774.5,1048.09,771.69
2016,10,4,12,0,933.0,93.0,1.8,19.0,779.0,1053.0,774.74
2016,10,4,12,15,931.5,92.5,1.95,19.0,774.0,1048.11,773.79
2016,10,4,12,30,930.0,92.0,2.1,19.0,769.0,1039.21,770.36
2016,10,4,12,45,927.0,91.5,2.3,19.5,756.5,1024.89,762.53
2016,10,4,13,0,924.0,91.0,2.5,20.0,744.0,1006.73,752.05
2016,10,4,13,15,654.0,185.5,2.65,20.0,641.0,854.97,651.52
2016,10,4,13,30,384.0,280.0,2.8,20.0,538.0,669.73,517.47
2016,10,4,13,45,639.0,183.0,2.95,20.0,592.0,801.59,620.69
2016,10,4,14,0,894.0,86.0,3.1,20.0,646.0,878.81,676.0
2016,10,4,14,15,882.0,84.0,3.2,19.5,611.0,834.65,647.5
2016,10,4,14,30,870.0,82.0,3.3,19.0,576.0,788.23,617.8
2016,10,4,14,45,853.5,80.0,3.4,19.0,535.5,742.18,586.63
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,688.45,549.18
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.0,627.97,504.8
2016,10,4,15,30,790.0,72.0,3.6,18.0,403.0,567.49,458.45
2016,10,4,15,45,754.5,68.5,3.7,18.0,354.0,500.27,404.38
2016,10,4,16,0,719.0,65.0,3.8,18.0,305.0,435.08,350.05
2016,10,4,16,15,668.5,59.5,3.8,17.5,254.0,363.75,289.54
2016,10,4,16,30,618.0,54.0,3.8,17.0,203.0,298.34,231.98
2016,10,4,16,45,531.0,47.0,3.8,16.5,153.5,224.1,166.93
2016,10,4,17,0,444.0,40.0,3.8,16.0,104.0,160.01,110.53
2016,10,4,17,15,300.5,28.5,3.7,15.5,64.0,92.04,52.58
2016,10,4,17,30,157.0,17.0,3.6,15.0,24.0,33.71,0.0
2016,10,4,17,45,78.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,10.5,2.15,9.5,17.5,19.23,0.0
2016,10,5,6,30,241.0,21.0,2.2,10.0,35.0,59.89,9.15
2016,10,5,6,45,378.0,31.0,2.25,10.5,79.0,119.32,76.96
2016,10,5,7,0,515.0,41.0,2.3,11.0,123.0,192.58,140.03
2016,10,5,7,15,589.0,47.5,2.3,11.5,173.5,258.09,199.33
2016,10,5,7,30,663.0,54.0,2.3,12.0,224.0,330.85,264.11
2016,10,5,7,45,714.0,58.0,2.3,13.0,276.0,399.43,323.6
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,472.44,384.28
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,537.56,437.15
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,604.02,489.0
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,665.06,533.91
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,720.73,571.56
2016,10,5,9,15,892.5,74.0,2.15,17.5,558.0,773.97,605.91
2016,10,5,9,30,908.0,76.0,2.0,18.0,598.0,825.59,638.02
2016,10,5,9,45,920.0,77.0,1.9,18.5,632.5,871.14,665.46
2016,10,5,10,0,932.0,78.0,1.8,19.0,667.0,914.2,690.58
2016,10,5,10,15,940.0,79.5,1.75,19.0,694.0,951.47,713.25
2016,10,5,10,30,948.0,81.0,1.7,19.0,721.0,985.53,733.61
2016,10,5,10,45,954.0,81.0,1.65,19.5,740.5,1012.47,747.77
2016,10,5,11,0,960.0,81.0,1.6,20.0,760.0,1035.72,759.52
2016,10,5,11,15,963.0,81.5,1.65,20.0,771.5,1052.79,770.38
2016,10,5,11,30,966.0,82.0,1.7,20.0,783.0,1065.84,778.89
2016,10,5,11,45,967.0,81.5,1.8,20.5,786.0,1071.59,782.24
2016,10,5,12,0,968.0,81.0,1.9,21.0,789.0,1073.19,783.13
2016,10,5,12,15,966.5,81.0,1.95,21.0,784.0,1068.7,781.09
2016,10,5,12,30,965.0,81.0,2.0,21.0,779.0,1060.07,776.61
2016,10,5,12,45,953.0,84.5,2.15,21.0,763.5,1041.21,766.98
2016,10,5,13,0,941.0,88.0,2.3,21.0,748.0,1018.61,754.89
2016,10,5,13,15,934.5,87.0,2.35,21.0,727.0,992.42,739.21
2016,10,5,13,30,928.0,86.0,2.4,21.0,706.0,962.69,721.18
2016,10,5,13,45,918.0,85.0,2.5,21.0,677.0,926.49,699.15
2016,10,5,14,0,908.0,84.0,2.6,21.0,648.0,887.35,674.86
2016,10,5,14,15,895.5,82.0,2.65,20.5,612.5,842.25,646.96
2016,10,5,14,30,883.0,80.0,2.7,20.0,577.0,794.89,616.95
2016,10,5,14,45,863.5,78.5,2.8,20.0,535.0,740.91,580.71
2016,10,5,15,0,844.0,77.0,2.9,20.0,493.0,690.94,546.67
2016,10,5,15,15,819.5,74.0,2.95,19.5,447.0,629.5,502.12
2016,10,5,15,30,795.0,71.0,3.0,19.0,401.0,568.15,455.64
2016,10,5,15,45,758.0,67.5,3.05,19.0,351.0,499.9,401.21
2016,10,5,16,0,721.0,64.0,3.1,19.0,301.0,433.85,346.61
2016,10,5,16,15,668.5,58.5,3.05,18.5,250.0,361.64,285.8
2016,10,5,16,30,616.0,53.0,3.0,18.0,199.0,295.64,228.14
2016,10,5,16,45,531.0,46.0,3.0,17.5,149.5,222.3,164.2
2016,10,5,17,0,446.0,39.0,3.0,17.0,100.0,158.87,108.54
2016,10,5,17,15,298.0,27.0,3.05,16.0,60.5,89.48,48.84
2016,10,5,17,30,150.0,15.0,3.1,15.0,21.0,30.87,0.0
2016,10,5,17,45,75.0,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,18.71,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,58.26,2.56
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,117.51,74.95
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,189.98,137.25
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,254.63,195.46
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,326.41,259.03
2016,10,6,7,45,701.5,57.0,1.9,13.5,268.5,393.21,317.41
2016,10,6,8,0,750.0,61.0,2.0,14.0,319.0,464.17,377.13
2016,10,6,8,15,781.0,64.5,1.95,14.5,367.5,528.39,428.95
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,593.98,479.69
2016,10,6,8,45,835.0,70.0,1.9,16.0,460.5,653.43,523.16
2016,10,6,9,0,858.0,72.0,1.9,17.0,505.0,707.34,559.4
2016,10,6,9,15,873.5,74.0,1.85,17.5,544.5,759.66,593.63
2016,10,6,9,30,889.0,76.0,1.8,18.0,584.0,810.42,625.89
2016,10,6,9,45,905.0,75.5,1.75,18.5,618.5,856.74,654.36
2016,10,6,10,0,921.0,75.0,1.7,19.0,653.0,900.9,680.8
2016,10,6,10,15,929.0,76.0,1.6,19.5,679.5,937.16,700.81
2016,10,6,10,30,937.0,77.0,1.5,20.0,706.0,970.23,718.37
2016,10,6,10,45,942.5,78.0,1.45,21.0,725.5,997.55,731.27
2016,10,6,11,0,948.0,79.0,1.4,22.0,745.0,1021.21,741.69
2016,10,6,11,15,950.5,79.0,1.35,22.0,756.0,1036.93,749.93
2016,10,6,11,30,953.0,79.0,1.3,22.0,767.0,1048.68,755.82
2016,10,6,11,45,954.5,79.0,1.3,22.5,770.5,1055.37,758.18
2016,10,6,12,0,956.0,79.0,1.3,23.0,774.0,1057.97,758.2
2016,10,6,12,15,955.0,78.5,1.35,23.0,769.0,1053.34,756.31
2016,10,6,12,30,954.0,78.0,1.4,23.0,764.0,1044.62,752.09
2016,10,6,12,45,949.0,78.5,1.5,23.0,750.5,1029.13,744.58
2016,10,6,13,0,944.0,79.0,1.6,23.0,737.0,1009.77,734.64
2016,10,6,13,15,938.5,78.0,1.65,23.0,716.0,984.4,720.1
2016,10,6,13,30,933.0,77.0,1.7,23.0,695.0,955.46,703.24
2016,10,6,13,45,924.0,76.5,1.75,23.0,667.0,920.58,682.38
2016,10,6,14,0,915.0,76.0,1.8,23.0,639.0,882.68,659.35
2016,10,6,14,15,903.0,74.0,1.85,23.0,604.0,837.73,631.25
2016,10,6,14,30,891.0,72.0,1.9,23.0,569.0,790.46,601.15
2016,10,6,14,45,873.5,70.5,2.0,23.0,528.0,737.66,566.99
2016,10,6,15,0,856.0,69.0,2.1,23.0,487.0,683.59,531.1
2016,10,6,15,15,833.0,66.0,2.15,22.5,441.5,623.24,488.88
2016,10,6,15,30,810.0,63.0,2.2,22.0,396.0,566.65,446.86
2016,10,6,15,45,776.0,60.0,2.25,22.0,346.5,500.0,394.72
2016,10,6,16,0,742.0,57.0,2.3,22.0,297.0,435.21,342.06
2016,10,6,16,15,692.5,52.5,2.25,21.0,246.5,364.4,283.78
2016,10,6,16,30,643.0,48.0,2.2,20.0,196.0,298.08,226.9
2016,10,6,16,45,559.5,41.0,2.15,19.0,147.0,223.74,162.93
2016,10,6,17,0,476.0,34.0,2.1,18.0,98.0,160.43,107.65
2016,10,6,17,15,327.0,23.5,2.1,17.0,58.5,90.05,45.54
2016,10,6,17,30,178.0,13.0,2.1,16.0,19.0,32.04,0.0
2016,10,6,17,45,89.0,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,1.35,12.0,15.5,18.02,0.0
2016,10,7,6,30,238.0,18.0,1.4,12.0,31.0,56.67,0.0
2016,10,7,6,45,367.0,28.0,1.5,12.5,72.5,115.06,72.34
2016,10,7,7,0,496.0,38.0,1.6,13.0,114.0,185.47,133.27
2016,10,7,7,15,568.5,45.0,1.6,13.5,162.5,249.75,190.87
2016,10,7,7,30,641.0,52.0,1.6,14.0,211.0,321.13,253.7
2016,10,7,7,45,688.5,56.0,1.6,15.0,261.0,386.71,309.98
2016,10,7,8,0,736.0,60.0,1.6,16.0,311.0,456.36,367.15
2016,10,7,8,15,767.0,63.5,1.6,16.5,359.0,519.73,417.85
2016,10,7,8,30,798.0,67.0,1.6,17.0,407.0,584.51,467.59
2016,10,7,8,45,821.5,69.5,1.65,18.0,451.0,644.1,510.98
2016,10,7,9,0,845.0,72.0,1.7,19.0,495.0,698.21,547.4
2016,10,7,9,15,861.0,74.0,1.7,19.5,534.5,750.26,581.51
2016,10,7,9,30,877.0,76.0,1.7,20.0,574.0,800.82,613.84
2016,10,7,9,45,872.0,84.5,1.75,21.0,603.5,839.6,636.78
2016,10,7,10,0,867.0,93.0,1.8,22.0,633.0,874.77,657.04
2016,10,7,10,15,876.0,94.5,1.75,22.5,659.5,910.83,677.81
2016,10,7,10,30,885.0,96.0,1.7,23.0,686.0,943.96,696.33
2016,10,7,10,45,891.5,96.5,1.7,23.5,705.0,970.42,710.97
2016,10,7,11,0,898.0,97.0,1.7,24.0,724.0,993.47,723.44
2016,10,7,11,15,901.5,97.5,1.6,24.5,735.5,1010.0,730.35
2016,10,7,11,30,905.0,98.0,1.5,25.0,747.0,1022.78,734.89
2016,10,7,11,45,906.5,98.0,1.45,25.5,750.0,1029.15,736.28
2016,10,7,12,0,908.0,98.0,1.4,26.0,753.0,1031.62,735.44
2016,10,7,12,15,907.0,97.5,1.3,26.0,748.5,1027.08,731.01
2016,10,7,12,30,906.0,97.0,1.2,26.0,744.0,1018.66,724.36
2016,10,7,12,45,880.0,106.5,1.1,26.5,725.5,993.5,706.11
2016,10,7,13,0,854.0,116.0,1.0,27.0,707.0,975.4,692.59
2016,10,7,13,15,721.0,158.0,0.9,27.0,647.0,885.96,635.64
2016,10,7,13,30,588.0,200.0,0.8,27.0,587.0,784.26,569.94
2016,10,7,13,45,704.5,154.5,0.75,27.0,599.0,827.07,599.72
2016,10,7,14,0,821.0,109.0,0.7,27.0,611.0,847.07,612.26
2016,10,7,14,15,806.5,106.5,0.7,27.0,576.5,802.05,584.12
2016,10,7,14,30,792.0,104.0,0.7,27.0,542.0,755.16,555.21
2016,10,7,14,45,636.5,131.5,0.7,27.0,466.5,639.13,477.48
2016,10,7,15,0,481.0,159.0,0.7,27.0,391.0,524.02,396.37
2016,10,7,15,15,567.5,122.5,0.75,26.5,371.0,520.25,397.02
2016,10,7,15,30,654.0,86.0,0.8,26.0,351.0,500.83,384.34
2016,10,7,15,45,593.0,88.5,0.9,25.5,305.5,433.52,334.29
2016,10,7,16,0,532.0,91.0,1.0,25.0,260.0,370.67,285.97
2016,10,7,16,15,482.0,80.5,1.1,24.0,213.5,304.86,234.06
2016,10,7,16,30,432.0,70.0,1.2,23.0,167.0,241.92,182.39
2016,10,7,16,45,356.5,57.0,1.35,22.0,123.5,177.34,128.69
2016,10,7,17,0,281.0,44.0,1.5,21.0,80.0,122.05,82.16
2016,10,7,17,15,140.5,28.5,1.55,20.5,46.5,60.37,28.62
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,1.1,13.5,12.5,14.38,0.0
2016,10,8,6,30,137.0,19.0,1.1,14.0,25.0,42.25,0.0
2016,10,8,6,45,268.5,32.0,1.1,14.5,65.0,98.94,62.19
2016,10,8,7,0,400.0,45.0,1.1,15.0,105.0,166.98,119.87
2016,10,8,7,15,481.0,53.5,1.1,15.5,152.5,230.13,174.92
2016,10,8,7,30,562.0,62.0,1.1,16.0,200.0,302.56,237.1
2016,10,8,7,45,614.0,68.5,1.1,16.5,249.5,368.48,292.96
2016,10,8,8,0,666.0,75.0,1.1,17.0,299.0,439.23,350.59
2016,10,8,8,15,701.5,79.5,1.1,18.0,347.0,502.74,399.78
2016,10,8,8,30,737.0,84.0,1.1,19.0,395.0,568.31,448.38
2016,10,8,8,45,761.5,88.0,1.1,20.0,439.0,625.29,488.7
2016,10,8,9,0,786.0,92.0,1.1,21.0,483.0,684.55,528.67
2016,10,8,9,15,804.5,94.5,1.15,22.0,522.0,737.27,561.91
2016,10,8,9,30,823.0,97.0,1.2,23.0,561.0,788.81,593.61
2016,10,8,9,45,869.0,86.5,1.25,24.0,602.0,839.35,623.92
2016,10,8,10,0,915.0,76.0,1.3,25.0,643.0,896.5,657.9
2016,10,8,10,15,923.5,77.0,1.25,25.5,669.5,932.85,677.55
2016,10,8,10,30,932.0,78.0,1.2,26.0,696.0,966.07,695.12
2016,10,8,10,45,936.0,79.5,1.2,26.5,715.0,992.27,708.93
2016,10,8,11,0,940.0,81.0,1.2,27.0,734.0,1014.79,720.5
2016,10,8,11,15,943.0,81.5,1.1,27.0,745.0,1031.32,728.01
2016,10,8,11,30,946.0,82.0,1.0,27.0,756.0,1043.92,733.14
2016,10,8,11,45,946.0,82.5,0.9,27.5,759.0,1049.53,732.61
2016,10,8,12,0,946.0,83.0,0.8,28.0,762.0,1051.06,729.77
2016,10,8,12,15,945.0,83.0,0.7,28.0,757.0,1046.92,725.12
2016,10,8,12,30,944.0,83.0,0.6,28.0,752.0,1038.73,718.25
2016,10,8,12,45,940.5,82.5,0.5,28.5,739.0,1023.5,705.99
2016,10,8,13,0,937.0,82.0,0.4,29.0,726.0,1004.41,691.75
2016,10,8,13,15,931.0,81.0,0.35,29.0,705.0,978.61,676.27
2016,10,8,13,30,925.0,80.0,0.3,29.0,684.0,949.3,658.86
2016,10,8,13,45,916.0,79.0,0.3,29.0,655.5,913.98,638.87
2016,10,8,14,0,907.0,78.0,0.3,29.0,627.0,875.69,616.97
2016,10,8,14,15,894.5,76.5,0.4,29.0,592.0,831.17,592.77
2016,10,8,14,30,882.0,75.0,0.5,29.0,557.0,784.41,566.58
2016,10,8,14,45,864.5,72.5,0.6,29.0,516.0,730.81,535.11
2016,10,8,15,0,847.0,70.0,0.7,29.0,475.0,675.98,501.8
2016,10,8,15,15,823.0,67.5,0.8,28.5,429.5,620.5,465.99
2016,10,8,15,30,799.0,65.0,0.9,28.0,384.0,560.03,424.32
2016,10,8,15,45,764.5,61.5,1.05,27.5,335.0,493.19,376.15
2016,10,8,16,0,730.0,58.0,1.2,27.0,286.0,428.29,326.74
2016,10,8,16,15,678.0,52.5,1.2,25.5,235.5,356.15,270.03
2016,10,8,16,30,626.0,47.0,1.2,24.0,185.0,288.87,214.54
2016,10,8,16,45,540.5,40.0,1.3,23.0,136.5,216.59,153.89
2016,10,8,17,0,455.0,33.0,1.4,22.0,88.0,153.21,99.65
2016,10,8,17,15,300.0,21.5,1.45,21.0,50.5,81.17,32.43
2016,10,8,17,30,145.0,10.0,1.5,20.0,13.0,25.2,0.0
2016,10,8,17,45,72.5,5.0,1.55,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,0.7,13.5,13.0,16.82,0.0
2016,10,9,6,30,214.0,17.0,0.7,14.0,26.0,52.23,0.0
2016,10,9,6,45,346.0,27.5,0.7,14.5,67.0,111.19,68.02
2016,10,9,7,0,478.0,38.0,0.7,15.0,108.0,181.67,128.91
2016,10,9,7,15,554.5,45.5,0.65,15.5,157.0,246.74,185.93
2016,10,9,7,30,631.0,53.0,0.6,16.0,206.0,320.54,249.02
2016,10,9,7,45,678.5,58.0,0.55,16.5,255.5,385.21,303.34
2016,10,9,8,0,726.0,63.0,0.5,17.0,305.0,455.4,359.49
2016,10,9,8,15,758.5,67.0,0.5,18.0,353.0,519.62,408.29
2016,10,9,8,30,791.0,71.0,0.5,19.0,401.0,585.41,455.93
2016,10,9,8,45,813.5,74.0,0.5,20.0,445.5,644.51,496.64
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,703.36,534.35
2016,10,9,9,15,853.0,79.5,0.55,21.5,529.0,756.85,568.27
2016,10,9,9,30,870.0,82.0,0.6,22.0,568.0,802.23,596.21
2016,10,9,9,45,885.0,82.5,0.65,23.0,602.0,847.96,622.85
2016,10,9,10,0,900.0,83.0,0.7,24.0,636.0,891.51,647.57
2016,10,9,10,15,908.0,84.0,0.8,24.5,662.5,926.89,668.98
