Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,916.0,85.0,0.9,25.0,689.0,959.16,688.44
2016,10,9,10,45,920.5,86.5,1.0,26.0,707.5,985.39,702.74
2016,10,9,11,0,925.0,88.0,1.1,27.0,726.0,1008.03,714.82
2016,10,9,11,15,928.0,88.5,1.2,27.0,737.0,1024.27,725.84
2016,10,9,11,30,931.0,89.0,1.3,27.0,748.0,1036.65,734.68
2016,10,9,11,45,930.0,90.0,1.4,27.5,750.5,1041.7,737.7
2016,10,9,12,0,929.0,91.0,1.5,28.0,753.0,1042.73,738.42
2016,10,9,12,15,927.0,91.0,1.55,28.0,747.5,1037.58,736.15
2016,10,9,12,30,925.0,91.0,1.6,28.0,742.0,1028.48,731.62
2016,10,9,12,45,917.0,92.0,1.7,28.0,728.0,1010.8,722.59
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,989.48,711.3
2016,10,9,13,15,902.0,92.0,1.85,27.5,692.5,963.27,697.6
2016,10,9,13,30,895.0,91.0,1.9,27.0,671.0,933.7,681.65
2016,10,9,13,45,882.5,90.5,1.95,27.0,642.0,896.66,659.33
2016,10,9,14,0,870.0,90.0,2.0,27.0,613.0,856.98,635.05
2016,10,9,14,15,856.0,88.0,2.05,26.5,578.0,819.01,612.83
2016,10,9,14,30,842.0,86.0,2.1,26.0,543.0,771.35,583.49
2016,10,9,14,45,821.5,84.0,2.15,26.0,502.0,717.14,547.88
2016,10,9,15,0,801.0,82.0,2.2,26.0,461.0,662.04,510.61
2016,10,9,15,15,774.5,78.5,2.2,25.5,415.5,600.83,466.86
2016,10,9,15,30,748.0,75.0,2.2,25.0,370.0,540.05,421.82
2016,10,9,15,45,710.0,70.5,2.2,24.5,321.5,472.79,370.14
2016,10,9,16,0,672.0,66.0,2.2,24.0,273.0,409.76,319.65
2016,10,9,16,15,616.0,59.5,2.05,23.0,223.5,338.13,260.99
2016,10,9,16,30,560.0,53.0,1.9,22.0,174.0,272.02,204.87
2016,10,9,16,45,470.0,44.0,1.8,21.5,127.0,199.1,142.83
2016,10,9,17,0,380.0,35.0,1.7,21.0,80.0,136.93,89.35
2016,10,9,17,15,190.0,17.5,1.6,20.0,40.0,57.08,17.65
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.5,1.2,11.5,6.5,5.91,0.0
2016,10,10,6,30,0.0,13.0,1.2,12.0,13.0,11.45,0.0
2016,10,10,6,45,22.0,32.0,1.3,12.5,35.0,36.19,21.68
2016,10,10,7,0,44.0,51.0,1.4,13.0,57.0,62.46,45.34
2016,10,10,7,15,59.5,72.0,1.45,13.0,84.0,91.46,70.83
2016,10,10,7,30,75.0,93.0,1.5,13.0,111.0,128.09,102.68
2016,10,10,7,45,89.0,113.0,1.55,13.5,139.0,159.93,129.96
2016,10,10,8,0,103.0,133.0,1.6,14.0,167.0,193.41,158.08
2016,10,10,8,15,238.5,141.0,1.55,14.0,235.5,293.06,240.95
2016,10,10,8,30,374.0,149.0,1.5,14.0,304.0,409.7,335.03
2016,10,10,8,45,579.5,120.0,1.5,14.5,389.5,541.94,438.77
2016,10,10,9,0,785.0,91.0,1.5,15.0,475.0,682.97,544.44
2016,10,10,9,15,803.5,94.0,1.5,15.5,514.0,736.06,578.98
2016,10,10,9,30,822.0,97.0,1.5,16.0,553.0,787.98,612.78
2016,10,10,9,45,472.0,189.5,1.5,16.5,455.0,626.86,491.71
2016,10,10,10,0,122.0,282.0,1.5,17.0,357.0,411.45,322.9
2016,10,10,10,15,344.0,244.5,1.55,17.5,467.0,588.74,461.59
2016,10,10,10,30,566.0,207.0,1.6,18.0,577.0,779.86,599.84
2016,10,10,10,45,733.0,152.0,1.65,18.5,645.5,898.13,678.44
2016,10,10,11,0,900.0,97.0,1.7,19.0,714.0,993.85,739.25
2016,10,10,11,15,903.5,97.5,1.75,19.5,725.0,1010.17,747.49
2016,10,10,11,30,907.0,98.0,1.8,20.0,736.0,1022.74,754.36
2016,10,10,11,45,908.0,98.0,1.85,20.5,739.0,1028.4,756.93
2016,10,10,12,0,909.0,98.0,1.9,21.0,742.0,1030.16,757.21
2016,10,10,12,15,908.0,98.0,1.95,21.0,737.0,1026.01,755.32
2016,10,10,12,30,907.0,98.0,2.0,21.0,732.0,1017.97,751.11
2016,10,10,12,45,896.0,100.5,2.1,21.0,717.5,999.27,740.7
2016,10,10,13,0,885.0,103.0,2.2,21.0,703.0,977.08,728.06
2016,10,10,13,15,878.5,102.0,2.25,21.0,682.0,951.77,712.79
2016,10,10,13,30,872.0,101.0,2.3,21.0,661.0,932.13,701.32
2016,10,10,13,45,857.0,101.0,2.35,21.0,632.0,893.56,676.93
2016,10,10,14,0,842.0,101.0,2.4,21.0,603.0,852.51,650.74
2016,10,10,14,15,827.0,99.0,2.4,20.5,568.0,806.95,621.89
2016,10,10,14,30,812.0,97.0,2.4,20.0,533.0,759.5,591.23
2016,10,10,14,45,785.0,96.0,2.45,20.0,491.0,702.72,552.43
2016,10,10,15,0,758.0,95.0,2.5,20.0,449.0,648.6,513.72
2016,10,10,15,15,729.5,90.5,2.55,19.5,404.0,586.8,468.29
2016,10,10,15,30,701.0,86.0,2.6,19.0,359.0,525.79,421.81
2016,10,10,15,45,653.5,82.0,2.7,18.5,310.0,456.32,367.02
2016,10,10,16,0,606.0,78.0,2.8,18.0,261.0,390.41,312.99
2016,10,10,16,15,544.5,70.0,2.75,17.0,212.0,318.48,252.7
2016,10,10,16,30,483.0,62.0,2.7,16.0,163.0,252.77,195.78
2016,10,10,16,45,385.0,51.0,2.7,15.5,117.5,180.01,132.93
2016,10,10,17,0,287.0,40.0,2.7,15.0,72.0,118.91,79.8
2016,10,10,17,15,143.5,20.0,2.6,14.5,36.0,49.84,10.2
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.0,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,120.0,16.0,1.4,11.0,21.0,32.16,0.0
2016,10,11,6,45,249.0,30.0,1.45,11.5,59.0,94.05,57.28
2016,10,11,7,0,378.0,44.0,1.5,12.0,97.0,161.16,116.74
2016,10,11,7,15,460.5,53.5,1.55,12.5,144.0,224.55,172.88
2016,10,11,7,30,543.0,63.0,1.6,13.0,191.0,297.42,236.57
2016,10,11,7,45,339.5,99.0,1.65,13.5,185.0,273.88,222.58
2016,10,11,8,0,136.0,135.0,1.7,14.0,179.0,213.13,174.18
2016,10,11,8,15,148.0,153.5,1.65,14.0,208.5,247.13,202.78
2016,10,11,8,30,160.0,172.0,1.6,14.0,238.0,282.28,231.37
2016,10,11,8,45,281.0,175.0,1.6,14.5,305.5,385.09,314.49
2016,10,11,9,0,402.0,178.0,1.6,15.0,373.0,501.51,404.93
2016,10,11,9,15,341.5,207.5,1.55,15.5,382.5,494.21,396.05
2016,10,11,9,30,281.0,237.0,1.5,16.0,392.0,493.68,392.65
2016,10,11,9,45,360.5,233.5,1.5,16.5,444.5,567.34,448.1
2016,10,11,10,0,440.0,230.0,1.5,17.0,497.0,660.93,515.51
2016,10,11,10,15,671.0,159.0,1.5,17.0,586.0,812.6,625.2
2016,10,11,10,30,902.0,88.0,1.5,17.0,675.0,948.82,715.01
2016,10,11,10,45,908.5,88.5,1.5,17.5,694.0,975.3,728.59
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,998.3,741.25
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,1014.75,751.1
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,1027.38,758.69
2016,10,11,11,45,922.0,90.5,1.5,18.5,737.5,1032.64,760.29
2016,10,11,12,0,922.0,91.0,1.5,19.0,740.0,1033.94,759.59
2016,10,11,12,15,921.0,91.0,1.5,19.0,735.0,1029.68,756.98
2016,10,11,12,30,920.0,91.0,1.5,19.0,730.0,1021.5,752.07
2016,10,11,12,45,899.5,98.0,1.55,19.0,713.0,998.71,738.7
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,982.45,729.77
2016,10,11,13,15,744.0,145.0,1.65,19.0,634.5,889.51,669.72
2016,10,11,13,30,609.0,185.0,1.7,19.0,573.0,791.08,604.79
2016,10,11,13,45,596.0,179.0,1.8,19.0,545.0,754.17,581.49
2016,10,11,14,0,583.0,173.0,1.9,19.0,517.0,709.28,551.53
2016,10,11,14,15,528.5,178.5,2.0,18.5,476.5,648.79,509.49
2016,10,11,14,30,474.0,184.0,2.1,18.0,436.0,590.13,467.68
2016,10,11,14,45,562.0,144.5,2.25,18.0,421.0,589.02,470.3
2016,10,11,15,0,650.0,105.0,2.4,18.0,406.0,584.84,469.35
2016,10,11,15,15,679.5,93.5,2.5,17.5,380.0,557.32,449.43
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,524.97,424.71
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,457.08,370.56
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,392.2,316.82
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,319.95,255.07
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,253.93,196.91
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,180.98,133.38
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,119.77,79.27
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,50.01,2.23
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.3,10.0,19.0,29.42,0.0
2016,10,12,6,45,243.0,29.0,1.2,10.5,57.0,91.91,54.85
2016,10,12,7,0,379.0,43.0,1.1,11.0,95.0,160.82,116.52
2016,10,12,7,15,463.0,52.5,1.0,11.5,142.0,224.75,173.03
2016,10,12,7,30,547.0,62.0,0.9,12.0,189.0,298.34,236.82
2016,10,12,7,45,273.5,74.0,0.85,12.5,137.5,216.68,176.02
2016,10,12,8,0,0.0,86.0,0.8,13.0,86.0,77.86,60.92
2016,10,12,8,15,0.0,100.0,0.8,13.5,100.0,90.89,71.99
2016,10,12,8,30,0.0,114.0,0.8,14.0,114.0,104.0,82.61
2016,10,12,8,45,47.0,161.0,0.85,14.5,183.5,191.18,155.03
2016,10,12,9,0,94.0,208.0,0.9,15.0,253.0,278.6,225.05
2016,10,12,9,15,214.5,216.0,1.0,15.0,330.5,394.57,317.69
2016,10,12,9,30,335.0,224.0,1.1,15.0,408.0,522.53,416.02
2016,10,12,9,45,291.5,247.5,1.25,15.5,414.5,525.9,415.7
2016,10,12,10,0,248.0,271.0,1.4,16.0,421.0,509.62,402.0
2016,10,12,10,15,560.0,187.0,1.6,16.0,543.5,736.05,575.61
2016,10,12,10,30,872.0,103.0,1.8,16.0,666.0,947.38,721.82
2016,10,12,10,45,877.0,104.0,2.0,16.0,684.0,972.74,738.01
2016,10,12,11,0,882.0,105.0,2.2,16.0,702.0,984.55,747.34
2016,10,12,11,15,706.5,172.0,2.2,16.0,654.5,918.6,701.91
2016,10,12,11,30,531.0,239.0,2.2,16.0,607.0,819.53,631.52
2016,10,12,11,45,713.5,171.0,2.2,16.5,668.5,935.26,713.2
2016,10,12,12,0,896.0,103.0,2.2,17.0,730.0,1021.28,768.37
2016,10,12,12,15,685.0,180.5,2.15,17.0,657.5,915.41,695.8
2016,10,12,12,30,474.0,258.0,2.1,17.0,585.0,781.11,600.06
2016,10,12,12,45,554.5,224.0,2.1,17.5,599.5,815.03,626.62
2016,10,12,13,0,635.0,190.0,2.1,18.0,614.0,850.81,651.86
2016,10,12,13,15,625.0,185.5,2.15,18.0,592.0,822.36,632.87
2016,10,12,13,30,615.0,181.0,2.2,18.0,570.0,791.61,612.79
2016,10,12,13,45,530.5,199.5,2.3,18.0,524.5,712.34,556.27
2016,10,12,14,0,446.0,218.0,2.4,18.0,479.0,642.23,505.11
2016,10,12,14,15,631.0,153.5,2.45,17.5,499.0,710.35,561.55
2016,10,12,14,30,816.0,89.0,2.5,17.0,519.0,751.1,593.8
2016,10,12,14,45,461.0,143.0,2.65,17.0,382.0,512.91,413.77
2016,10,12,15,0,106.0,197.0,2.8,17.0,245.0,272.61,220.21
2016,10,12,15,15,276.5,158.5,2.65,16.5,267.5,354.59,290.05
2016,10,12,15,30,447.0,120.0,2.5,16.0,290.0,407.46,333.3
2016,10,12,15,45,550.0,91.0,2.45,16.0,271.5,409.17,333.07
2016,10,12,16,0,653.0,62.0,2.4,16.0,253.0,393.5,317.16
2016,10,12,16,15,593.5,56.0,2.3,15.5,204.5,322.46,256.02
2016,10,12,16,30,534.0,50.0,2.2,15.0,156.0,257.39,198.43
2016,10,12,16,45,438.5,40.5,2.15,14.5,111.0,184.47,134.71
2016,10,12,17,0,343.0,31.0,2.1,14.0,66.0,123.14,79.54
2016,10,12,17,15,171.5,15.5,2.1,13.5,33.0,49.85,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,17.28,0.0
2016,10,13,6,45,222.5,27.0,1.95,10.5,56.5,85.42,49.29
2016,10,13,7,0,445.0,35.0,2.0,11.0,94.0,171.35,123.2
2016,10,13,7,15,524.5,42.5,2.1,11.5,141.0,235.25,181.08
2016,10,13,7,30,604.0,50.0,2.2,12.0,188.0,308.27,246.17
2016,10,13,7,45,660.0,53.5,2.35,12.5,237.0,373.22,303.85
2016,10,13,8,0,716.0,57.0,2.5,13.0,286.0,444.72,365.05
2016,10,13,8,15,748.5,60.5,2.45,13.5,332.5,507.46,416.78
2016,10,13,8,30,781.0,64.0,2.4,14.0,379.0,571.77,467.7
2016,10,13,8,45,631.0,110.5,2.35,14.5,383.0,566.75,461.27
2016,10,13,9,0,481.0,157.0,2.3,15.0,387.0,535.82,434.36
2016,10,13,9,15,431.5,184.5,2.25,15.5,403.5,551.07,443.76
2016,10,13,9,30,382.0,212.0,2.2,16.0,420.0,546.78,437.94
2016,10,13,9,45,317.0,240.0,2.15,16.5,419.5,539.06,428.86
2016,10,13,10,0,252.0,268.0,2.1,17.0,419.0,525.77,415.46
2016,10,13,10,15,242.5,282.5,2.05,17.0,432.5,525.58,414.56
2016,10,13,10,30,233.0,297.0,2.0,17.0,446.0,539.73,423.98
2016,10,13,10,45,290.5,294.5,2.0,17.5,486.0,613.84,478.39
2016,10,13,11,0,348.0,292.0,2.0,18.0,526.0,671.99,519.95
2016,10,13,11,15,300.5,307.5,2.05,18.0,511.5,648.51,501.14
2016,10,13,11,30,253.0,323.0,2.1,18.0,497.0,622.6,481.16
2016,10,13,11,45,257.5,321.0,2.15,18.5,499.0,626.15,483.35
2016,10,13,12,0,262.0,319.0,2.2,19.0,501.0,628.49,484.49
2016,10,13,12,15,357.5,292.0,2.25,19.0,538.5,690.61,532.37
2016,10,13,12,30,453.0,265.0,2.3,19.0,576.0,767.87,589.36
2016,10,13,12,45,440.5,265.0,2.35,19.5,562.5,749.39,574.94
2016,10,13,13,0,428.0,265.0,2.4,20.0,549.0,729.13,560.11
2016,10,13,13,15,437.5,252.5,2.4,19.5,535.0,714.35,551.76
2016,10,13,13,30,447.0,240.0,2.4,19.0,521.0,697.16,541.59
2016,10,13,13,45,449.0,227.0,2.4,19.0,498.5,670.43,523.32
2016,10,13,14,0,451.0,214.0,2.4,19.0,476.0,641.75,503.51
2016,10,13,14,15,456.5,198.0,2.4,18.5,449.5,610.79,482.83
2016,10,13,14,30,462.0,182.0,2.4,18.0,423.0,577.77,460.19
2016,10,13,14,45,451.0,168.5,2.4,18.0,388.5,533.45,427.36
2016,10,13,15,0,440.0,155.0,2.4,18.0,354.0,488.72,393.57
2016,10,13,15,15,504.5,125.5,2.35,17.5,331.5,474.05,383.85
2016,10,13,15,30,569.0,96.0,2.3,17.0,309.0,456.89,370.79
2016,10,13,15,45,536.0,87.0,2.3,17.0,266.0,396.83,321.56
2016,10,13,16,0,503.0,78.0,2.3,17.0,223.0,339.19,272.98
2016,10,13,16,15,455.5,67.5,2.15,16.5,179.5,276.79,219.49
2016,10,13,16,30,408.0,57.0,2.0,16.0,136.0,219.26,168.79
2016,10,13,16,45,330.0,44.0,1.95,16.0,96.0,155.69,113.23
2016,10,13,17,0,252.0,31.0,1.9,16.0,56.0,101.83,64.38
2016,10,13,17,15,126.0,15.5,1.8,15.5,28.0,40.53,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.05,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.9,14.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,19.0,3.75,14.0,19.0,16.74,6.06
2016,10,14,7,0,0.0,32.0,3.6,14.0,32.0,28.4,17.88
2016,10,14,7,15,0.0,49.0,3.4,14.0,49.0,44.36,31.93
2016,10,14,7,30,0.0,66.0,3.2,14.0,66.0,60.3,45.86
2016,10,14,7,45,0.0,83.5,3.0,14.5,83.5,76.78,59.96
2016,10,14,8,0,0.0,101.0,2.8,15.0,101.0,93.33,73.84
2016,10,14,8,15,1.0,117.5,2.65,15.0,118.0,109.48,87.31
2016,10,14,8,30,2.0,134.0,2.5,15.0,135.0,125.84,100.75
2016,10,14,8,45,1.0,83.5,2.45,15.5,84.0,74.8,57.68
2016,10,14,9,0,0.0,33.0,2.4,16.0,33.0,29.1,19.02
2016,10,14,9,15,0.0,28.5,2.35,16.0,28.5,25.14,15.63
2016,10,14,9,30,0.0,24.0,2.3,16.0,24.0,21.17,12.24
2016,10,14,9,45,0.0,28.5,2.3,16.5,28.5,25.16,15.52
2016,10,14,10,0,0.0,33.0,2.3,17.0,33.0,29.15,18.77
2016,10,14,10,15,0.0,45.0,2.25,17.0,45.0,39.79,27.59
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,50.45,36.38
2016,10,14,10,45,0.0,64.5,2.15,17.0,64.5,57.12,41.83
2016,10,14,11,0,0.0,72.0,2.1,17.0,72.0,63.8,47.29
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,52.7,38.1
2016,10,14,11,30,0.0,47.0,2.0,17.0,47.0,41.6,28.93
2016,10,14,11,45,0.0,68.5,1.95,17.5,68.5,60.7,44.59
2016,10,14,12,0,0.0,90.0,1.9,18.0,90.0,79.84,60.12
2016,10,14,12,15,5.5,157.0,1.85,18.0,161.0,148.4,115.8
2016,10,14,12,30,11.0,224.0,1.8,18.0,232.0,220.46,173.05
2016,10,14,12,45,5.5,191.5,1.8,18.0,195.5,182.35,142.61
2016,10,14,13,0,0.0,159.0,1.8,18.0,159.0,145.1,112.86
2016,10,14,13,15,0.0,113.5,1.75,18.0,113.5,101.57,77.92
2016,10,14,13,30,0.0,68.0,1.7,18.0,68.0,60.21,44.26
2016,10,14,13,45,0.0,99.5,1.65,18.0,99.5,88.52,67.64
2016,10,14,14,0,0.0,131.0,1.6,18.0,131.0,118.55,92.24
2016,10,14,14,15,0.0,89.5,1.55,17.5,89.5,79.31,60.39
2016,10,14,14,30,0.0,48.0,1.5,17.0,48.0,42.4,30.0
2016,10,14,14,45,0.0,55.0,1.5,17.0,55.0,48.59,35.31
2016,10,14,15,0,0.0,62.0,1.5,17.0,62.0,54.79,40.61
2016,10,14,15,15,0.0,54.0,1.45,16.5,54.0,47.68,34.81
2016,10,14,15,30,0.0,46.0,1.4,16.0,46.0,40.58,28.97
2016,10,14,15,45,0.0,39.5,1.4,16.0,39.5,34.82,24.12
2016,10,14,16,0,0.0,33.0,1.4,16.0,33.0,29.06,19.22
2016,10,14,16,15,0.0,26.5,1.25,15.5,26.5,23.32,14.3
2016,10,14,16,30,0.0,20.0,1.1,15.0,20.0,17.58,9.3
2016,10,14,16,45,0.0,14.0,1.0,15.0,14.0,12.3,4.62
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,7.02,0.0
2016,10,14,17,15,0.0,4.0,0.85,14.5,4.0,3.64,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.0,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,94.0,12.0,1.9,12.0,15.0,24.97,0.0
2016,10,15,6,45,238.5,24.5,2.0,12.5,50.0,85.78,44.52
2016,10,15,7,0,383.0,37.0,2.1,13.0,85.0,157.1,111.95
2016,10,15,7,15,468.5,45.0,2.2,13.5,130.5,219.88,168.13
2016,10,15,7,30,554.0,53.0,2.3,14.0,176.0,292.5,232.13
2016,10,15,7,45,277.0,65.0,2.45,14.5,126.5,208.95,169.81
2016,10,15,8,0,0.0,77.0,2.6,15.0,77.0,69.27,53.39
2016,10,15,8,15,0.0,90.5,2.9,15.5,90.5,81.81,63.93
2016,10,15,8,30,0.0,104.0,3.2,16.0,104.0,94.43,74.24
2016,10,15,8,45,11.5,140.5,3.5,16.5,146.0,138.0,110.38
2016,10,15,9,0,23.0,177.0,3.8,17.0,188.0,183.47,147.45
2016,10,15,9,15,420.0,131.0,4.0,17.0,355.0,482.76,396.17
2016,10,15,9,30,817.0,85.0,4.2,17.0,522.0,769.11,616.14
2016,10,15,9,45,658.5,144.0,4.45,17.5,510.0,739.58,591.19
2016,10,15,10,0,500.0,203.0,4.7,18.0,498.0,683.95,546.15
2016,10,15,10,15,352.0,249.5,4.85,18.0,461.5,602.99,481.75
2016,10,15,10,30,204.0,296.0,5.0,18.0,425.0,512.71,408.74
2016,10,15,10,45,295.5,286.5,5.15,18.5,479.5,609.96,484.71
2016,10,15,11,0,387.0,277.0,5.3,19.0,534.0,692.55,547.86
2016,10,15,11,15,219.5,286.5,5.4,19.0,433.0,527.16,418.66
2016,10,15,11,30,52.0,296.0,5.5,19.0,332.0,356.91,281.94
2016,10,15,11,45,52.5,296.5,5.65,19.0,333.0,358.12,283.35
2016,10,15,12,0,53.0,297.0,5.8,19.0,334.0,359.21,284.33
2016,10,15,12,15,26.5,203.0,5.85,19.0,221.5,227.67,180.01
2016,10,15,12,30,0.0,109.0,5.9,19.0,109.0,97.33,74.16
2016,10,15,12,45,101.0,208.5,6.0,19.0,274.5,321.39,258.16
2016,10,15,13,0,202.0,308.0,6.1,19.0,440.0,530.06,422.76
2016,10,15,13,15,203.0,296.5,6.1,18.5,426.0,513.49,410.74
2016,10,15,13,30,204.0,285.0,6.1,18.0,412.0,496.16,398.71
2016,10,15,13,45,146.5,270.0,6.15,18.0,359.0,422.77,340.33
2016,10,15,14,0,89.0,255.0,6.2,18.0,306.0,337.71,272.05
2016,10,15,14,15,44.5,205.0,6.15,18.0,231.0,242.36,194.9
2016,10,15,14,30,0.0,155.0,6.1,18.0,156.0,143.17,113.13
2016,10,15,14,45,0.0,123.5,6.05,18.0,124.0,112.35,88.09
2016,10,15,15,0,0.0,92.0,6.0,18.0,92.0,82.18,63.29
2016,10,15,15,15,0.0,61.0,5.8,17.5,61.0,53.89,39.86
2016,10,15,15,30,0.0,30.0,5.6,17.0,30.0,26.42,16.81
2016,10,15,15,45,0.0,25.5,5.45,16.5,25.5,22.44,13.49
2016,10,15,16,0,0.0,21.0,5.3,16.0,21.0,18.47,10.13
2016,10,15,16,15,0.0,16.5,5.15,16.0,16.5,14.5,6.69
2016,10,15,16,30,0.0,12.0,5.0,16.0,12.0,10.53,3.24
2016,10,15,16,45,0.0,8.0,4.85,16.0,8.0,7.02,0.14
2016,10,15,17,0,0.0,4.0,4.7,16.0,4.0,3.5,0.0
2016,10,15,17,15,0.0,2.0,4.55,15.5,2.0,1.82,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,5.0,1.45,13.0,5.0,0.0,0.0
2016,10,16,6,30,0.0,10.0,1.5,13.0,10.0,9.1,0.0
2016,10,16,6,45,71.5,26.0,1.6,13.5,35.0,46.73,21.81
2016,10,16,7,0,143.0,42.0,1.7,14.0,60.0,89.97,63.96
2016,10,16,7,15,176.0,61.0,1.8,14.0,92.5,130.72,100.42
2016,10,16,7,30,209.0,80.0,1.9,14.0,125.0,175.33,139.95
2016,10,16,7,45,226.5,98.5,2.0,14.5,159.0,216.04,175.6
2016,10,16,8,0,244.0,117.0,2.1,15.0,193.0,258.51,211.77
2016,10,16,8,15,255.0,135.5,2.2,15.0,226.0,298.9,245.7
2016,10,16,8,30,266.0,154.0,2.3,15.0,259.0,340.01,279.42
2016,10,16,8,45,133.0,118.5,2.4,15.5,171.0,213.12,174.93
2016,10,16,9,0,0.0,83.0,2.5,16.0,83.0,73.51,56.25
2016,10,16,9,15,0.0,52.0,2.55,16.0,52.0,45.93,33.14
2016,10,16,9,30,0.0,21.0,2.6,16.0,21.0,18.52,10.0
2016,10,16,9,45,0.0,51.5,2.7,16.5,51.5,45.52,32.58
2016,10,16,10,0,0.0,82.0,2.8,17.0,82.0,72.63,54.92
2016,10,16,10,15,0.0,87.0,2.85,17.0,87.0,77.1,58.48
2016,10,16,10,30,0.0,92.0,2.9,17.0,92.0,81.57,62.06
2016,10,16,10,45,0.0,70.5,3.0,17.5,70.5,62.44,46.14
2016,10,16,11,0,0.0,49.0,3.1,18.0,49.0,43.36,30.3
2016,10,16,11,15,0.0,36.0,3.1,18.0,36.0,31.84,20.76
2016,10,16,11,30,0.0,23.0,3.1,18.0,23.0,20.33,11.23
2016,10,16,11,45,0.0,58.0,3.15,18.0,58.0,51.36,36.86
2016,10,16,12,0,0.0,93.0,3.2,18.0,93.0,82.51,62.37
2016,10,16,12,15,0.0,96.0,3.3,18.0,96.0,85.24,64.59
2016,10,16,12,30,0.0,99.0,3.4,18.0,99.0,88.02,66.89
2016,10,16,12,45,0.0,105.0,3.55,18.0,105.0,93.6,71.5
2016,10,16,13,0,0.0,111.0,3.7,18.0,111.0,99.23,76.16
2016,10,16,13,15,0.0,84.0,3.85,18.0,84.0,74.44,55.95
2016,10,16,13,30,0.0,57.0,4.0,18.0,57.0,50.43,36.25
2016,10,16,13,45,0.0,40.0,4.2,18.0,40.0,35.34,23.81
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,20.3,11.32
2016,10,16,14,15,0.0,83.5,4.5,17.5,83.5,73.94,56.13
2016,10,16,14,30,0.0,144.0,4.6,17.0,144.0,132.28,104.67
2016,10,16,14,45,0.0,125.5,4.7,17.0,125.5,114.45,90.14
2016,10,16,15,0,0.0,107.0,4.8,17.0,107.0,96.77,75.71
2016,10,16,15,15,0.0,103.5,4.7,16.5,103.5,93.92,73.68
2016,10,16,15,30,0.0,100.0,4.6,16.0,100.0,91.25,71.74
2016,10,16,15,45,0.0,85.5,4.6,16.0,85.5,77.67,60.39
2016,10,16,16,0,0.0,71.0,4.6,16.0,71.0,64.15,48.94
2016,10,16,16,15,0.0,56.5,4.45,15.5,56.5,50.69,37.45
2016,10,16,16,30,0.0,42.0,4.3,15.0,42.0,37.26,25.82
2016,10,16,16,45,0.0,28.5,4.2,15.0,28.5,25.13,15.12
2016,10,16,17,0,0.0,15.0,4.1,15.0,15.0,13.19,3.75
2016,10,16,17,15,0.0,7.5,4.1,14.5,7.5,6.82,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,14.68,0.0
2016,10,17,6,45,167.0,26.5,1.6,12.5,45.0,71.36,31.52
2016,10,17,7,0,303.0,42.0,1.6,13.0,78.0,139.91,99.6
2016,10,17,7,15,397.5,52.0,1.6,13.0,122.5,203.47,155.84
2016,10,17,7,30,492.0,62.0,1.6,13.0,167.0,277.8,220.82
2016,10,17,7,45,558.0,67.5,1.6,13.5,215.0,344.86,278.97
2016,10,17,8,0,624.0,73.0,1.6,14.0,263.0,418.16,340.36
2016,10,17,8,15,663.5,78.0,1.6,14.0,309.0,481.73,392.76
2016,10,17,8,30,703.0,83.0,1.6,14.0,355.0,547.8,445.35
2016,10,17,8,45,737.5,84.5,1.6,14.5,399.0,608.48,491.33
2016,10,17,9,0,772.0,86.0,1.6,15.0,443.0,667.54,534.27
2016,10,17,9,15,791.0,89.0,1.6,15.5,481.0,719.87,569.56
2016,10,17,9,30,810.0,92.0,1.6,16.0,519.0,771.09,603.31
2016,10,17,9,45,826.0,93.0,1.6,16.5,551.5,816.04,631.97
2016,10,17,10,0,842.0,94.0,1.6,17.0,584.0,859.02,658.83
2016,10,17,10,15,851.5,95.5,1.6,17.0,609.0,894.51,681.49
2016,10,17,10,30,861.0,97.0,1.6,17.0,634.0,927.14,702.14
2016,10,17,10,45,870.0,96.5,1.65,17.5,652.5,944.33,711.78
2016,10,17,11,0,879.0,96.0,1.7,18.0,671.0,967.43,725.6
2016,10,17,11,15,882.0,96.5,1.75,18.0,681.5,982.5,735.46
2016,10,17,11,30,885.0,97.0,1.8,18.0,692.0,993.9,743.14
2016,10,17,11,45,887.0,96.5,1.9,18.0,694.0,999.41,747.79
2016,10,17,12,0,889.0,96.0,2.0,18.0,696.0,1001.13,750.14
2016,10,17,12,15,887.0,95.5,2.05,18.0,690.5,995.12,746.91
2016,10,17,12,30,885.0,95.0,2.1,18.0,685.0,985.35,741.41
2016,10,17,12,45,883.5,93.0,2.15,18.0,672.0,970.58,732.71
2016,10,17,13,0,882.0,91.0,2.2,18.0,659.0,952.16,721.67
2016,10,17,13,15,874.5,90.0,2.25,18.0,638.0,925.82,705.31
2016,10,17,13,30,867.0,89.0,2.3,18.0,617.0,896.3,686.79
2016,10,17,13,45,858.5,86.5,2.35,18.0,589.0,861.14,664.24
2016,10,17,14,0,850.0,84.0,2.4,18.0,561.0,830.75,644.88
2016,10,17,14,15,835.0,82.0,2.4,18.0,526.5,785.12,614.07
2016,10,17,14,30,820.0,80.0,2.4,18.0,492.0,737.66,581.65
2016,10,17,14,45,800.0,77.0,2.45,18.0,452.0,683.84,544.32
2016,10,17,15,0,780.0,74.0,2.5,18.0,412.0,629.22,504.95
2016,10,17,15,15,751.0,71.0,2.45,17.5,367.5,568.49,458.86
2016,10,17,15,30,722.0,68.0,2.4,17.0,323.0,508.5,411.76
2016,10,17,15,45,679.5,63.0,2.4,16.5,276.0,440.38,356.64
2016,10,17,16,0,637.0,58.0,2.4,16.0,229.0,377.35,303.46
2016,10,17,16,15,571.5,52.0,2.25,15.5,181.5,305.43,241.28
2016,10,17,16,30,506.0,46.0,2.1,15.0,134.0,240.2,183.24
2016,10,17,16,45,395.0,36.0,2.0,14.5,91.5,164.97,117.72
2016,10,17,17,0,284.0,26.0,1.9,14.0,49.0,101.26,54.01
2016,10,17,17,15,142.0,13.0,1.9,13.5,24.5,34.8,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,68.48,25.62
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,158.12,112.1
2016,10,18,7,15,482.0,43.0,2.0,11.5,125.5,223.12,171.06
2016,10,18,7,30,573.0,51.0,2.1,12.0,171.0,298.57,237.96
2016,10,18,7,45,635.0,55.0,2.25,13.0,220.0,366.15,297.29
2016,10,18,8,0,697.0,59.0,2.4,14.0,269.0,437.76,357.99
2016,10,18,8,15,733.0,63.0,2.45,14.0,315.5,501.79,411.76
2016,10,18,8,30,769.0,67.0,2.5,14.0,362.0,567.74,465.3
2016,10,18,8,45,797.5,69.0,2.55,14.5,406.0,627.85,511.81
2016,10,18,9,0,826.0,71.0,2.6,15.0,450.0,688.27,555.82
2016,10,18,9,15,844.0,73.0,2.5,15.5,488.0,740.67,591.19
2016,10,18,9,30,862.0,75.0,2.4,16.0,526.0,785.0,619.84
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.0,830.2,648.87
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,873.26,675.83
2016,10,18,10,15,901.0,78.0,2.2,17.0,617.5,908.53,697.78
2016,10,18,10,30,910.0,79.0,2.1,17.0,643.0,940.78,717.45
2016,10,18,10,45,916.5,79.5,2.05,17.5,661.5,966.87,731.95
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,989.47,744.08
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,1005.03,752.98
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,1016.77,759.51
2016,10,18,11,45,932.5,80.0,1.85,18.5,703.5,1023.26,761.32
2016,10,18,12,0,936.0,79.0,1.8,19.0,706.0,1025.8,760.73
2016,10,18,12,15,934.5,78.5,1.85,19.0,700.5,1020.04,757.81
2016,10,18,12,30,933.0,78.0,1.9,19.0,695.0,1010.33,752.54
2016,10,18,12,45,927.5,78.0,1.95,19.0,681.0,993.5,742.72
2016,10,18,13,0,922.0,78.0,2.0,19.0,667.0,972.96,730.59
2016,10,18,13,15,915.5,77.0,2.0,19.0,645.5,946.72,714.09
2016,10,18,13,30,909.0,76.0,2.0,19.0,624.0,917.1,695.38
2016,10,18,13,45,898.0,75.0,2.05,19.0,595.5,880.38,672.28
2016,10,18,14,0,887.0,74.0,2.1,19.0,567.0,840.93,647.09
2016,10,18,14,15,872.5,72.0,2.15,19.0,532.0,794.97,616.99
2016,10,18,14,30,858.0,70.0,2.2,19.0,497.0,747.06,585.02
2016,10,18,14,45,834.0,69.0,2.25,19.0,456.0,697.56,551.29
2016,10,18,15,0,810.0,68.0,2.3,19.0,415.0,641.25,511.39
2016,10,18,15,15,782.0,65.0,2.25,18.5,370.0,579.86,465.19
2016,10,18,15,30,754.0,62.0,2.2,18.0,325.0,519.07,417.78
2016,10,18,15,45,708.5,58.0,2.2,18.0,277.0,449.01,360.76
2016,10,18,16,0,663.0,54.0,2.2,18.0,229.0,382.22,304.38
2016,10,18,16,15,597.5,48.0,2.2,17.0,181.0,310.81,243.58
2016,10,18,16,30,532.0,42.0,2.2,16.0,133.0,244.35,185.06
2016,10,18,16,45,419.0,33.0,2.2,15.5,90.0,168.34,118.73
2016,10,18,17,0,306.0,24.0,2.2,15.0,47.0,103.18,49.8
2016,10,18,17,15,153.0,12.0,2.3,14.5,23.5,35.53,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,14.5,1.9,10.5,40.0,71.08,21.32
2016,10,19,7,0,451.0,29.0,1.9,11.0,80.0,166.5,116.5
2016,10,19,7,15,537.0,36.0,1.95,11.5,126.0,232.34,177.2
2016,10,19,7,30,623.0,43.0,2.0,12.0,172.0,307.83,244.64
2016,10,19,7,45,675.5,47.5,2.05,12.5,220.0,374.44,303.93
2016,10,19,8,0,728.0,52.0,2.1,13.0,268.0,445.64,364.89
2016,10,19,8,15,761.5,55.5,2.1,13.5,314.5,509.07,417.35
2016,10,19,8,30,795.0,59.0,2.1,14.0,361.0,574.14,469.0
2016,10,19,8,45,752.0,74.0,2.15,14.5,386.0,603.16,490.84
2016,10,19,9,0,709.0,89.0,2.2,15.0,411.0,628.51,508.95
2016,10,19,9,15,793.0,78.0,2.15,15.5,466.5,707.79,565.52
2016,10,19,9,30,877.0,67.0,2.1,16.0,522.0,786.63,619.28
2016,10,19,9,45,888.5,69.0,2.1,17.0,554.0,830.58,646.04
2016,10,19,10,0,900.0,71.0,2.1,18.0,586.0,872.13,670.89
2016,10,19,10,15,908.0,72.0,2.0,18.5,611.0,906.65,690.75
2016,10,19,10,30,916.0,73.0,1.9,19.0,636.0,938.08,708.22
