Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,30,0.0,160.0,3.3,18.0,160.0,147.24,115.25
2016,10,29,11,45,0.0,161.0,3.3,18.0,161.0,148.2,116.02
2016,10,29,12,0,0.0,162.0,3.3,18.0,162.0,149.2,116.82
2016,10,29,12,15,0.0,160.5,3.25,18.0,160.5,147.74,115.67
2016,10,29,12,30,0.0,159.0,3.2,18.0,159.0,146.33,114.58
2016,10,29,12,45,449.5,118.0,3.15,18.5,382.0,591.72,476.15
2016,10,29,13,0,899.0,77.0,3.1,19.0,605.0,935.56,721.94
2016,10,29,13,15,891.5,76.0,3.0,19.0,584.0,908.98,700.5
2016,10,29,13,30,884.0,75.0,2.9,19.0,563.0,879.24,680.21
2016,10,29,13,45,874.5,73.0,2.85,19.0,535.0,843.57,656.08
2016,10,29,14,0,865.0,71.0,2.8,19.0,507.0,805.23,629.96
2016,10,29,14,15,848.5,69.0,2.7,18.5,472.5,758.97,598.75
2016,10,29,14,30,832.0,67.0,2.6,18.0,438.0,717.3,570.49
2016,10,29,14,45,808.5,64.5,2.55,18.0,398.0,661.91,530.73
2016,10,29,15,0,785.0,62.0,2.5,18.0,358.0,606.06,488.91
2016,10,29,15,15,751.5,59.0,2.35,17.5,314.5,543.4,440.0
2016,10,29,15,30,718.0,56.0,2.2,17.0,271.0,481.97,390.39
2016,10,29,15,45,665.5,51.5,2.1,17.0,225.0,410.86,330.86
2016,10,29,16,0,613.0,47.0,2.0,17.0,179.0,343.83,272.78
2016,10,29,16,15,531.0,40.0,1.85,16.0,134.0,269.87,208.74
2016,10,29,16,30,449.0,33.0,1.7,15.0,89.0,202.3,148.27
2016,10,29,16,45,299.5,22.5,1.55,14.5,52.5,119.18,64.95
2016,10,29,17,0,150.0,12.0,1.4,14.0,16.0,42.76,0.0
2016,10,29,17,15,75.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,12.5,1.0,0.91,0.0
2016,10,30,7,0,0.0,2.0,4.3,13.0,2.0,1.75,0.0
2016,10,30,7,15,0.0,4.5,4.3,13.0,4.5,3.94,0.0
2016,10,30,7,30,0.0,7.0,4.3,13.0,7.0,6.14,0.0
2016,10,30,7,45,0.0,9.5,4.35,13.5,9.5,8.34,1.49
2016,10,30,8,0,0.0,12.0,4.4,14.0,12.0,10.54,3.41
2016,10,30,8,15,0.0,14.5,4.45,14.0,14.5,12.74,5.33
2016,10,30,8,30,0.0,17.0,4.5,14.0,17.0,14.95,7.22
2016,10,30,8,45,0.0,14.0,4.55,14.5,14.0,12.31,4.92
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,9.68,2.62
2016,10,30,9,15,0.0,16.5,4.65,15.0,16.5,14.53,6.74
2016,10,30,9,30,0.0,22.0,4.7,15.0,22.0,19.39,10.85
2016,10,30,9,45,0.0,15.5,4.8,15.5,15.5,13.66,5.93
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,7.93,1.04
2016,10,30,10,15,0.0,9.5,4.95,16.0,9.5,8.37,1.41
2016,10,30,10,30,0.0,10.0,5.0,16.0,10.0,8.82,1.77
2016,10,30,10,45,138.0,138.5,5.1,16.0,220.5,291.0,239.72
2016,10,30,11,0,276.0,267.0,5.2,16.0,431.0,576.57,466.39
2016,10,30,11,15,139.5,223.0,5.15,16.0,306.5,379.16,307.75
2016,10,30,11,30,3.0,179.0,5.1,16.0,182.0,169.47,134.44
2016,10,30,11,45,1.5,172.0,5.1,16.5,174.0,160.85,127.32
2016,10,30,12,0,0.0,165.0,5.1,17.0,166.0,152.33,120.08
2016,10,30,12,15,0.0,96.0,5.05,17.0,96.5,85.28,65.19
2016,10,30,12,30,0.0,27.0,5.0,17.0,27.0,23.84,14.28
2016,10,30,12,45,207.0,128.0,4.95,17.0,248.5,345.82,285.12
2016,10,30,13,0,414.0,229.0,4.9,17.0,470.0,653.77,527.16
2016,10,30,13,15,227.0,226.5,4.85,17.0,358.5,473.23,382.69
2016,10,30,13,30,40.0,224.0,4.8,17.0,247.0,267.81,215.14
2016,10,30,13,45,20.0,125.0,4.75,17.0,136.5,138.62,110.4
2016,10,30,14,0,0.0,26.0,4.7,17.0,26.0,22.93,13.66
2016,10,30,14,15,0.0,21.5,4.55,16.5,21.5,18.95,10.39
2016,10,30,14,30,0.0,17.0,4.4,16.0,17.0,14.97,7.08
2016,10,30,14,45,0.0,15.0,4.3,16.0,15.0,13.2,5.6
2016,10,30,15,0,0.0,13.0,4.2,16.0,13.0,11.43,4.11
2016,10,30,15,15,0.0,11.0,4.0,15.5,11.0,9.67,2.63
2016,10,30,15,30,0.0,9.0,3.8,15.0,9.0,7.9,1.13
2016,10,30,15,45,0.0,7.5,3.65,15.0,7.5,6.58,0.0
2016,10,30,16,0,0.0,6.0,3.5,15.0,6.0,5.26,0.0
2016,10,30,16,15,164.0,23.5,3.4,14.5,43.0,99.47,76.26
2016,10,30,16,30,328.0,41.0,3.3,14.0,80.0,169.44,125.35
2016,10,30,16,45,190.0,27.0,3.2,13.5,47.0,92.6,46.66
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,22.84,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.0,13.0,1.7,9.5,21.0,35.34,0.0
2016,10,31,7,0,222.0,26.0,1.7,10.0,42.0,99.82,48.23
2016,10,31,7,15,340.0,37.0,1.8,10.5,82.0,169.87,126.47
2016,10,31,7,30,458.0,48.0,1.9,11.0,122.0,249.56,197.19
2016,10,31,7,45,536.5,53.5,2.0,12.0,168.0,318.92,258.51
2016,10,31,8,0,615.0,59.0,2.1,13.0,214.0,395.8,324.32
2016,10,31,8,15,659.5,64.0,2.15,13.0,258.5,460.28,379.4
2016,10,31,8,30,704.0,69.0,2.2,13.0,303.0,527.76,435.1
2016,10,31,8,45,565.0,103.5,2.3,13.5,306.5,511.31,421.17
2016,10,31,9,0,426.0,138.0,2.4,14.0,310.0,475.11,390.92
2016,10,31,9,15,376.0,162.5,2.45,14.0,325.0,471.17,387.3
2016,10,31,9,30,326.0,187.0,2.5,14.0,340.0,475.92,389.58
2016,10,31,9,45,211.5,209.5,2.55,14.5,311.5,405.85,331.12
2016,10,31,10,0,97.0,232.0,2.6,15.0,283.0,326.59,264.58
2016,10,31,10,15,117.0,245.0,2.6,15.0,309.5,377.12,304.84
2016,10,31,10,30,137.0,258.0,2.6,15.0,336.0,413.2,332.95
2016,10,31,10,45,264.5,248.5,2.65,15.0,403.5,539.13,433.11
2016,10,31,11,0,392.0,239.0,2.7,15.0,471.0,651.93,520.26
2016,10,31,11,15,366.0,249.5,2.75,15.0,469.0,644.82,513.28
2016,10,31,11,30,340.0,260.0,2.8,15.0,467.0,635.64,505.66
2016,10,31,11,45,365.5,255.0,2.85,15.5,478.0,655.67,520.5
2016,10,31,12,0,391.0,250.0,2.9,16.0,489.0,674.24,534.01
2016,10,31,12,15,372.5,251.5,2.95,16.0,477.5,656.6,520.69
2016,10,31,12,30,354.0,253.0,3.0,16.0,466.0,637.6,506.61
2016,10,31,12,45,301.5,256.5,3.1,16.0,435.5,587.98,468.85
2016,10,31,13,0,249.0,260.0,3.2,16.0,405.0,521.2,417.96
2016,10,31,13,15,247.0,251.0,3.25,16.0,390.0,503.83,405.56
2016,10,31,13,30,245.0,242.0,3.3,16.0,375.0,485.74,392.27
2016,10,31,13,45,175.5,230.5,3.35,16.0,323.5,406.66,329.55
2016,10,31,14,0,106.0,219.0,3.4,16.0,272.0,316.87,257.4
2016,10,31,14,15,53.0,146.5,3.45,16.0,173.0,187.83,152.48
2016,10,31,14,30,0.0,74.0,3.5,16.0,74.0,65.45,49.67
2016,10,31,14,45,0.0,54.0,3.55,16.0,54.0,47.68,34.87
2016,10,31,15,0,0.0,34.0,3.6,16.0,34.0,29.96,19.91
2016,10,31,15,15,0.0,29.5,3.55,15.5,29.5,25.98,16.6
2016,10,31,15,30,0.0,25.0,3.5,15.0,25.0,22.0,13.23
2016,10,31,15,45,0.0,20.5,3.5,15.0,20.5,18.02,9.8
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,14.06,6.33
2016,10,31,16,15,0.0,11.5,3.5,14.5,11.5,10.09,2.86
2016,10,31,16,30,0.0,7.0,3.5,14.0,7.0,6.14,0.0
2016,10,31,16,45,0.0,4.0,3.5,13.5,4.0,3.5,0.0
2016,10,31,17,0,0.0,1.0,3.5,13.0,1.0,0.91,0.0
2016,10,31,17,15,0.0,0.5,3.6,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,12.0,1.95,10.5,20.0,35.25,0.0
2016,11,1,7,0,230.0,24.0,1.9,11.0,40.0,99.44,41.51
2016,11,1,7,15,350.5,34.5,1.95,11.0,80.0,170.83,126.14
2016,11,1,7,30,471.0,45.0,2.0,11.0,120.0,251.33,198.21
2016,11,1,7,45,546.0,51.0,2.05,11.5,165.5,320.08,259.7
2016,11,1,8,0,621.0,57.0,2.1,12.0,211.0,396.08,325.59
2016,11,1,8,15,666.5,62.0,2.15,12.5,256.0,461.28,380.86
2016,11,1,8,30,712.0,67.0,2.2,13.0,301.0,526.69,434.4
2016,11,1,8,45,745.0,70.0,2.25,13.5,343.0,587.15,482.16
2016,11,1,9,0,778.0,73.0,2.3,14.0,385.0,648.4,528.59
2016,11,1,9,15,799.5,75.5,2.25,14.0,422.5,700.94,566.2
2016,11,1,9,30,821.0,78.0,2.2,14.0,460.0,752.56,602.35
2016,11,1,9,45,838.0,79.5,2.15,14.5,491.5,798.03,632.17
2016,11,1,10,0,855.0,81.0,2.1,15.0,523.0,841.59,660.05
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,877.26,682.14
2016,11,1,10,30,876.0,84.0,1.8,15.0,573.0,901.37,695.84
2016,11,1,10,45,883.5,84.5,1.7,15.5,590.5,926.88,709.68
2016,11,1,11,0,891.0,85.0,1.6,16.0,608.0,949.12,721.07
2016,11,1,11,15,894.5,85.5,1.5,16.0,618.0,964.15,728.9
2016,11,1,11,30,898.0,86.0,1.4,16.0,628.0,975.56,734.39
2016,11,1,11,45,897.5,86.5,1.35,16.0,629.5,979.44,735.81
2016,11,1,12,0,897.0,87.0,1.3,16.0,631.0,979.55,735.0
2016,11,1,12,15,635.0,166.5,1.25,16.0,550.0,834.82,637.2
2016,11,1,12,30,373.0,246.0,1.2,16.0,469.0,647.11,502.09
2016,11,1,12,45,370.5,241.5,1.2,16.5,458.5,634.59,494.43
2016,11,1,13,0,368.0,237.0,1.2,17.0,448.0,620.61,483.94
2016,11,1,13,15,617.0,159.5,1.15,17.0,498.5,770.51,595.64
2016,11,1,13,30,866.0,82.0,1.1,17.0,549.0,876.83,666.97
2016,11,1,13,45,852.5,81.0,1.1,17.0,520.5,839.2,641.06
2016,11,1,14,0,839.0,80.0,1.1,17.0,492.0,799.16,615.18
2016,11,1,14,15,821.0,77.5,1.1,16.5,457.5,751.64,584.8
2016,11,1,14,30,803.0,75.0,1.1,16.0,423.0,702.61,552.74
2016,11,1,14,45,775.0,72.5,1.1,16.0,383.0,645.38,512.92
2016,11,1,15,0,747.0,70.0,1.1,16.0,343.0,588.12,470.54
2016,11,1,15,15,710.0,66.0,1.15,15.5,299.5,524.04,422.28
2016,11,1,15,30,673.0,62.0,1.2,15.0,256.0,464.6,375.42
2016,11,1,15,45,616.5,56.5,1.25,15.0,210.5,392.97,316.31
2016,11,1,16,0,560.0,51.0,1.3,15.0,165.0,326.09,258.88
2016,11,1,16,15,468.5,43.0,1.45,14.0,121.0,248.06,192.16
2016,11,1,16,30,377.0,35.0,1.6,13.0,77.0,179.9,130.95
2016,11,1,16,45,188.5,17.5,1.75,12.5,38.5,81.24,29.89
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,11.0,1.8,8.0,19.0,36.95,0.0
2016,11,2,7,0,255.0,22.0,1.8,8.0,38.0,103.61,35.53
2016,11,2,7,15,374.5,32.0,1.85,8.5,78.5,176.13,130.25
2016,11,2,7,30,494.0,42.0,1.9,9.0,119.0,256.84,203.43
2016,11,2,7,45,563.0,49.0,2.0,9.5,164.5,325.05,265.21
2016,11,2,8,0,632.0,56.0,2.1,10.0,210.0,399.98,330.9
2016,11,2,8,15,677.0,60.5,2.1,10.5,255.0,464.75,386.21
2016,11,2,8,30,722.0,65.0,2.1,11.0,300.0,529.77,439.68
2016,11,2,8,45,753.5,68.5,2.15,12.0,342.0,590.16,486.81
2016,11,2,9,0,785.0,72.0,2.2,13.0,384.0,651.22,532.27
2016,11,2,9,15,806.0,74.5,2.15,13.5,421.0,703.6,568.73
2016,11,2,9,30,827.0,77.0,2.1,14.0,458.0,754.99,603.56
2016,11,2,9,45,852.5,75.5,2.1,14.5,491.5,803.79,636.08
2016,11,2,10,0,878.0,74.0,2.1,15.0,525.0,843.31,661.41
2016,11,2,10,15,888.0,75.5,1.95,15.5,549.5,878.67,682.04
2016,11,2,10,30,898.0,77.0,1.8,16.0,574.0,911.18,700.19
2016,11,2,10,45,904.0,77.5,1.7,16.5,591.5,935.71,713.12
2016,11,2,11,0,910.0,78.0,1.6,17.0,609.0,956.84,723.67
2016,11,2,11,15,913.5,78.5,1.5,17.0,618.5,972.09,731.57
2016,11,2,11,30,917.0,79.0,1.4,17.0,628.0,983.64,737.1
2016,11,2,11,45,917.5,79.0,1.3,17.5,630.0,987.93,736.53
2016,11,2,12,0,918.0,79.0,1.2,18.0,632.0,988.39,733.65
2016,11,2,12,15,916.0,79.0,1.1,18.0,626.0,982.63,728.25
2016,11,2,12,30,914.0,79.0,1.0,18.0,620.0,973.09,720.6
2016,11,2,12,45,910.0,77.5,0.95,18.5,606.5,956.08,707.91
2016,11,2,13,0,906.0,76.0,0.9,19.0,593.0,935.49,693.17
2016,11,2,13,15,898.5,75.0,0.85,19.0,571.5,908.92,675.98
2016,11,2,13,30,891.0,74.0,0.8,19.0,550.0,879.17,656.81
2016,11,2,13,45,878.5,72.5,0.75,19.0,521.5,841.59,632.42
2016,11,2,14,0,866.0,71.0,0.7,19.0,493.0,801.53,606.3
2016,11,2,14,15,849.0,69.0,0.7,19.0,458.5,761.9,581.04
2016,11,2,14,30,832.0,67.0,0.7,19.0,424.0,713.33,549.13
2016,11,2,14,45,807.0,64.5,0.75,19.0,384.5,657.21,511.89
2016,11,2,15,0,782.0,62.0,0.8,19.0,345.0,600.75,472.07
2016,11,2,15,15,747.0,58.5,0.85,18.5,301.0,537.07,425.27
2016,11,2,15,30,712.0,55.0,0.9,18.0,257.0,474.79,377.32
2016,11,2,15,45,656.5,50.5,0.95,17.5,211.0,402.88,319.62
2016,11,2,16,0,601.0,46.0,1.0,17.0,165.0,335.31,262.84
2016,11,2,16,15,513.5,38.5,1.1,16.0,121.0,260.34,198.96
2016,11,2,16,30,426.0,31.0,1.2,15.0,77.0,191.95,137.14
2016,11,2,16,45,213.0,15.5,1.3,14.0,38.5,84.86,23.59
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.95,8.5,18.0,37.72,0.0
2016,11,3,7,0,267.0,21.0,2.0,9.0,36.0,105.07,24.97
2016,11,3,7,15,388.5,30.5,2.05,9.5,77.0,179.05,130.86
2016,11,3,7,30,510.0,40.0,2.1,10.0,118.0,260.58,205.26
2016,11,3,7,45,580.5,46.5,2.15,10.5,163.5,329.57,267.71
2016,11,3,8,0,651.0,53.0,2.2,11.0,209.0,402.48,331.77
2016,11,3,8,15,695.5,57.5,2.15,11.5,254.0,468.09,387.62
2016,11,3,8,30,740.0,62.0,2.1,12.0,299.0,536.45,443.39
2016,11,3,8,45,771.0,65.0,2.1,13.0,341.0,596.61,489.92
2016,11,3,9,0,802.0,68.0,2.1,14.0,383.0,657.35,534.46
2016,11,3,9,15,822.5,70.5,2.05,14.5,420.5,709.93,570.76
2016,11,3,9,30,843.0,73.0,2.0,15.0,458.0,761.45,605.37
2016,11,3,9,45,861.5,73.5,2.0,15.5,490.0,807.45,635.61
2016,11,3,10,0,880.0,74.0,2.0,16.0,522.0,843.78,658.52
2016,11,3,10,15,890.0,75.5,1.9,16.5,546.5,879.15,679.52
2016,11,3,10,30,900.0,77.0,1.8,17.0,571.0,911.67,698.12
2016,11,3,10,45,906.0,77.5,1.7,17.5,588.5,936.2,711.0
2016,11,3,11,0,912.0,78.0,1.6,18.0,606.0,957.34,721.5
2016,11,3,11,15,915.5,78.5,1.5,18.0,615.5,972.59,729.38
2016,11,3,11,30,919.0,79.0,1.4,18.0,625.0,984.15,734.89
2016,11,3,11,45,918.5,79.5,1.35,18.5,627.0,988.11,734.95
2016,11,3,12,0,918.0,80.0,1.3,19.0,629.0,988.25,732.76
2016,11,3,12,15,915.5,79.5,1.25,19.0,623.0,981.4,727.62
2016,11,3,12,30,913.0,79.0,1.2,19.0,617.0,970.79,720.29
2016,11,3,12,45,907.0,79.0,1.15,19.5,602.5,953.83,707.68
2016,11,3,13,0,901.0,79.0,1.1,20.0,588.0,933.38,693.03
2016,11,3,13,15,892.5,78.0,1.05,20.0,566.5,906.05,675.33
2016,11,3,13,30,884.0,77.0,1.0,20.0,545.0,875.64,655.69
2016,11,3,13,45,870.0,76.0,1.0,20.0,516.5,837.67,631.75
2016,11,3,14,0,856.0,75.0,1.0,20.0,488.0,804.67,611.03
2016,11,3,14,15,838.5,72.5,0.95,20.0,453.5,757.13,579.31
2016,11,3,14,30,821.0,70.0,0.9,20.0,419.0,708.0,546.2
2016,11,3,14,45,794.0,67.5,0.85,20.0,379.0,650.97,506.87
2016,11,3,15,0,767.0,65.0,0.8,20.0,339.0,593.8,465.19
2016,11,3,15,15,731.0,61.5,0.75,19.5,295.5,530.24,417.69
2016,11,3,15,30,695.0,58.0,0.7,19.0,252.0,468.16,369.43
2016,11,3,15,45,638.0,52.5,0.7,18.5,206.5,395.27,311.22
2016,11,3,16,0,581.0,47.0,0.7,18.0,161.0,330.25,256.75
2016,11,3,16,15,489.5,39.0,0.75,17.5,117.0,251.43,190.16
2016,11,3,16,30,398.0,31.0,0.8,17.0,73.0,182.63,128.19
2016,11,3,16,45,199.0,15.5,0.85,16.5,36.5,80.59,13.1
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,10.5,2.0,9.5,16.5,33.15,0.0
2016,11,4,7,0,224.0,21.0,2.0,10.0,33.0,92.59,8.87
2016,11,4,7,15,349.5,31.5,2.05,10.5,72.5,167.06,120.6
2016,11,4,7,30,475.0,42.0,2.1,11.0,112.0,248.83,195.05
2016,11,4,7,45,548.0,49.0,2.2,11.5,157.5,317.6,257.03
2016,11,4,8,0,621.0,56.0,2.3,12.0,203.0,393.47,323.3
2016,11,4,8,15,668.0,61.0,2.15,12.5,247.5,459.21,378.91
2016,11,4,8,30,715.0,66.0,2.0,13.0,292.0,525.06,432.3
2016,11,4,8,45,745.5,69.5,1.95,13.5,334.0,584.36,478.71
2016,11,4,9,0,776.0,73.0,1.9,14.0,376.0,644.23,523.59
2016,11,4,9,15,798.0,76.0,1.75,14.5,413.0,697.45,559.66
2016,11,4,9,30,820.0,79.0,1.6,15.0,450.0,749.81,593.82
2016,11,4,9,45,835.5,81.0,1.45,16.0,481.5,794.47,620.13
2016,11,4,10,0,851.0,83.0,1.3,17.0,513.0,837.15,644.04
2016,11,4,10,15,861.5,84.5,1.15,17.5,537.5,872.59,663.31
2016,11,4,10,30,872.0,86.0,1.0,18.0,562.0,905.25,680.1
2016,11,4,10,45,879.5,87.0,0.9,18.5,579.5,931.54,693.06
2016,11,4,11,0,887.0,88.0,0.8,19.0,597.0,945.13,697.59
2016,11,4,11,15,890.5,88.5,0.7,19.0,606.5,960.06,704.42
2016,11,4,11,30,894.0,89.0,0.6,19.0,616.0,971.4,708.89
2016,11,4,11,45,895.0,88.5,0.5,19.5,618.0,975.46,707.5
2016,11,4,12,0,896.0,88.0,0.4,20.0,620.0,975.79,704.01
2016,11,4,12,15,894.0,87.5,0.3,20.0,614.0,969.53,698.0
2016,11,4,12,30,892.0,87.0,0.2,20.0,608.0,959.6,690.14
2016,11,4,12,45,889.0,85.5,0.15,20.5,594.5,943.86,678.73
2016,11,4,13,0,886.0,84.0,0.1,21.0,581.0,924.61,665.48
2016,11,4,13,15,877.5,82.5,0.15,21.0,560.0,897.03,649.93
2016,11,4,13,30,869.0,81.0,0.2,21.0,539.0,874.7,637.91
2016,11,4,13,45,857.0,79.5,0.25,21.0,510.5,837.81,616.34
2016,11,4,14,0,845.0,78.0,0.3,21.0,482.0,798.44,593.05
2016,11,4,14,15,827.0,75.5,0.3,20.5,448.0,750.94,564.15
2016,11,4,14,30,809.0,73.0,0.3,20.0,414.0,701.91,533.6
2016,11,4,14,45,783.5,70.0,0.35,20.0,374.0,645.86,497.04
2016,11,4,15,0,758.0,67.0,0.4,20.0,334.0,589.55,457.63
2016,11,4,15,15,721.0,63.0,0.45,19.5,290.5,525.28,411.15
2016,11,4,15,30,684.0,59.0,0.5,19.0,247.0,462.6,363.64
2016,11,4,15,45,628.0,53.0,0.55,19.0,202.0,393.44,308.2
2016,11,4,16,0,572.0,47.0,0.6,19.0,157.0,325.99,251.91
2016,11,4,16,15,479.0,39.0,0.7,18.0,113.5,247.21,186.2
2016,11,4,16,30,386.0,31.0,0.8,17.0,70.0,178.6,124.25
2016,11,4,16,45,193.0,15.5,0.9,16.5,35.0,78.5,1.96
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,0.65,10.0,15.5,32.3,0.0
2016,11,5,7,0,225.0,19.0,0.7,10.0,31.0,90.25,0.0
2016,11,5,7,15,347.5,29.5,0.7,10.5,69.5,164.25,116.67
2016,11,5,7,30,470.0,40.0,0.7,11.0,108.0,244.45,189.7
2016,11,5,7,45,537.5,47.5,0.75,12.0,152.0,310.83,248.27
2016,11,5,8,0,605.0,55.0,0.8,13.0,196.0,383.8,310.16
2016,11,5,8,15,651.0,60.5,0.8,13.5,240.0,448.62,363.76
2016,11,5,8,30,697.0,66.0,0.8,14.0,284.0,516.62,417.6
2016,11,5,8,45,725.5,70.0,0.85,14.5,324.5,571.03,459.58
2016,11,5,9,0,754.0,74.0,0.9,15.0,365.0,629.14,502.8
2016,11,5,9,15,775.5,77.0,0.85,15.0,401.0,681.04,538.38
2016,11,5,9,30,797.0,80.0,0.8,15.0,437.0,732.08,572.41
2016,11,5,9,45,711.0,104.5,0.8,15.5,439.5,725.04,564.59
2016,11,5,10,0,625.0,129.0,0.8,16.0,442.0,705.08,548.53
2016,11,5,10,15,620.5,138.0,0.8,16.5,461.5,730.24,564.56
2016,11,5,10,30,616.0,147.0,0.8,17.0,481.0,752.62,577.94
2016,11,5,10,45,743.0,116.0,0.85,17.5,531.0,845.89,640.25
2016,11,5,11,0,870.0,85.0,0.9,18.0,581.0,924.26,690.01
2016,11,5,11,15,872.5,85.5,1.0,18.0,590.0,938.02,699.24
2016,11,5,11,30,875.0,86.0,1.1,18.0,599.0,948.26,707.21
2016,11,5,11,45,714.5,136.5,1.2,18.5,556.5,875.69,659.15
2016,11,5,12,0,554.0,187.0,1.3,19.0,514.0,773.05,589.99
2016,11,5,12,15,713.0,135.5,1.35,19.0,552.0,869.95,658.52
2016,11,5,12,30,872.0,84.0,1.4,19.0,590.0,935.71,702.35
2016,11,5,12,45,712.0,129.0,1.45,19.0,536.0,845.7,642.16
2016,11,5,13,0,552.0,174.0,1.5,19.0,482.0,731.51,564.8
2016,11,5,13,15,694.0,128.5,1.55,19.0,500.5,801.32,616.43
2016,11,5,13,30,836.0,83.0,1.6,19.0,519.0,847.4,648.95
2016,11,5,13,45,700.5,110.0,1.65,19.0,462.5,746.53,579.55
2016,11,5,14,0,565.0,137.0,1.7,19.0,406.0,637.39,502.85
2016,11,5,14,15,547.5,130.0,1.7,18.5,375.0,594.79,473.58
2016,11,5,14,30,530.0,123.0,1.7,18.0,344.0,551.65,442.56
2016,11,5,14,45,508.0,115.0,1.75,18.0,310.5,503.95,406.62
2016,11,5,15,0,486.0,107.0,1.8,18.0,277.0,456.68,370.03
2016,11,5,15,15,464.0,95.0,1.75,17.5,240.5,405.44,329.64
2016,11,5,15,30,442.0,83.0,1.7,17.0,204.0,355.26,288.71
2016,11,5,15,45,402.0,71.0,1.7,16.5,166.0,297.49,240.3
2016,11,5,16,0,362.0,59.0,1.7,16.0,128.0,243.39,193.39
2016,11,5,16,15,298.0,45.5,1.6,15.5,91.5,182.28,139.86
2016,11,5,16,30,234.0,32.0,1.5,15.0,55.0,128.54,89.48
2016,11,5,16,45,117.0,16.0,1.45,14.5,27.5,56.37,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,13.0,5.5,5.0,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,9.68,0.0
2016,11,6,7,15,0.0,26.5,0.9,13.0,26.5,24.08,13.22
2016,11,6,7,30,0.0,42.0,1.0,13.0,42.0,39.18,27.22
2016,11,6,7,45,0.0,60.0,1.1,13.5,60.0,56.91,42.72
2016,11,6,8,0,0.0,78.0,1.2,14.0,78.0,74.52,57.92
2016,11,6,8,15,5.0,94.5,1.2,14.0,96.0,93.16,73.94
2016,11,6,8,30,10.0,111.0,1.2,14.0,114.0,112.38,90.25
2016,11,6,8,45,14.0,126.0,1.3,14.5,131.0,129.84,104.69
2016,11,6,9,0,18.0,141.0,1.4,15.0,148.0,147.78,119.31
2016,11,6,9,15,45.5,164.5,1.4,15.0,184.0,204.8,166.6
2016,11,6,9,30,73.0,188.0,1.4,15.0,220.0,254.32,206.9
2016,11,6,9,45,78.5,202.5,1.4,15.5,239.5,277.03,224.22
2016,11,6,10,0,84.0,217.0,1.4,16.0,259.0,300.1,241.71
2016,11,6,10,15,69.5,222.5,1.35,16.0,258.5,294.99,236.67
2016,11,6,10,30,55.0,228.0,1.3,16.0,258.0,289.16,231.2
2016,11,6,10,45,158.5,240.0,1.3,16.5,329.0,415.19,331.27
2016,11,6,11,0,262.0,252.0,1.3,17.0,400.0,545.93,429.75
2016,11,6,11,15,230.0,260.5,1.35,17.0,392.0,511.47,402.51
2016,11,6,11,30,198.0,269.0,1.4,17.0,384.0,493.3,388.33
2016,11,6,11,45,204.0,269.5,1.45,17.0,388.5,500.35,394.06
2016,11,6,12,0,210.0,270.0,1.5,17.0,393.0,506.69,399.13
2016,11,6,12,15,263.5,258.5,1.5,17.0,411.5,560.82,440.61
2016,11,6,12,30,317.0,247.0,1.5,17.0,430.0,594.94,466.9
2016,11,6,12,45,571.0,168.5,1.5,17.5,488.5,751.62,584.86
2016,11,6,13,0,825.0,90.0,1.5,18.0,547.0,883.08,673.75
2016,11,6,13,15,647.0,136.5,1.45,18.0,486.0,767.77,592.74
2016,11,6,13,30,469.0,183.0,1.4,18.0,425.0,643.08,503.01
2016,11,6,13,45,380.5,188.5,1.4,18.0,378.5,544.99,431.47
2016,11,6,14,0,292.0,194.0,1.4,18.0,332.0,468.33,373.28
2016,11,6,14,15,266.0,182.5,1.35,18.0,301.0,424.3,340.08
2016,11,6,14,30,240.0,171.0,1.3,18.0,270.0,381.44,307.03
2016,11,6,14,45,232.0,155.5,1.3,18.0,243.5,347.63,281.03
2016,11,6,15,0,224.0,140.0,1.3,18.0,217.0,314.0,254.55
2016,11,6,15,15,214.0,122.0,1.15,17.5,188.0,276.36,224.39
2016,11,6,15,30,204.0,104.0,1.0,17.0,159.0,239.31,193.93
2016,11,6,15,45,185.5,86.0,0.9,16.5,129.0,198.74,159.78
2016,11,6,16,0,167.0,68.0,0.8,16.0,99.0,159.89,126.21
2016,11,6,16,15,133.0,50.5,0.75,15.5,70.5,117.56,89.31
2016,11,6,16,30,99.0,33.0,0.7,15.0,42.0,78.89,53.24
2016,11,6,16,45,49.5,16.5,0.7,14.5,21.0,34.67,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,11.5,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,1.5,12.0,20.0,19.41,0.0
2016,11,7,7,15,103.5,33.5,1.5,12.0,47.5,81.51,55.12
2016,11,7,7,30,207.0,47.0,1.5,12.0,75.0,149.22,115.71
2016,11,7,7,45,241.0,63.0,1.55,12.5,108.0,194.63,156.63
2016,11,7,8,0,275.0,79.0,1.6,13.0,141.0,243.58,199.64
2016,11,7,8,15,296.0,94.5,1.55,13.5,174.0,277.65,229.39
2016,11,7,8,30,317.0,110.0,1.5,14.0,207.0,322.89,267.05
2016,11,7,8,45,330.0,124.5,1.45,14.5,237.5,363.14,299.4
2016,11,7,9,0,343.0,139.0,1.4,15.0,268.0,403.84,331.07
2016,11,7,9,15,231.5,165.0,1.35,15.5,256.0,367.77,299.5
2016,11,7,9,30,120.0,191.0,1.3,16.0,244.0,308.2,249.24
2016,11,7,9,45,300.5,179.0,1.3,17.0,324.0,456.7,367.86
2016,11,7,10,0,481.0,167.0,1.3,18.0,404.0,619.74,489.52
2016,11,7,10,15,438.0,187.5,1.25,18.5,411.0,620.66,485.59
2016,11,7,10,30,395.0,208.0,1.2,19.0,418.0,601.0,468.76
2016,11,7,10,45,476.5,191.0,1.15,19.5,453.0,681.21,526.09
2016,11,7,11,0,558.0,174.0,1.1,20.0,488.0,745.28,569.9
2016,11,7,11,15,522.0,190.5,1.05,20.0,488.0,738.3,562.37
2016,11,7,11,30,486.0,207.0,1.0,20.0,488.0,728.04,553.48
2016,11,7,11,45,516.5,196.5,1.0,20.5,496.0,747.13,566.42
2016,11,7,12,0,547.0,186.0,1.0,21.0,504.0,763.86,577.35
2016,11,7,12,15,551.0,183.0,1.0,21.0,500.5,761.71,575.93
2016,11,7,12,30,555.0,180.0,1.0,21.0,497.0,757.08,573.14
2016,11,7,12,45,518.0,187.5,1.05,21.0,478.0,724.3,550.75
2016,11,7,13,0,481.0,195.0,1.1,21.0,459.0,690.15,527.45
2016,11,7,13,15,646.0,139.5,1.05,21.0,480.0,769.46,585.0
2016,11,7,13,30,811.0,84.0,1.0,21.0,501.0,824.87,621.85
2016,11,7,13,45,601.0,129.5,1.0,21.0,429.5,684.19,525.31
2016,11,7,14,0,391.0,175.0,1.0,21.0,358.0,540.27,420.65
2016,11,7,14,15,310.0,172.5,0.95,20.5,311.0,446.14,352.06
2016,11,7,14,30,229.0,170.0,0.9,20.0,264.0,372.36,296.0
2016,11,7,14,45,220.5,154.5,0.9,20.0,238.0,338.69,270.68
2016,11,7,15,0,212.0,139.0,0.9,20.0,212.0,305.27,244.7
2016,11,7,15,15,202.0,121.5,0.8,19.5,183.5,268.84,215.9
2016,11,7,15,30,192.0,104.0,0.7,19.0,155.0,233.05,186.82
2016,11,7,15,45,173.5,85.5,0.6,19.0,125.5,192.5,152.77
2016,11,7,16,0,155.0,67.0,0.5,19.0,96.0,153.68,119.44
2016,11,7,16,15,121.0,49.5,0.5,18.5,68.0,112.05,83.71
2016,11,7,16,30,87.0,32.0,0.5,18.0,40.0,74.06,48.38
2016,11,7,16,45,43.5,16.0,0.55,17.5,20.0,32.37,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,10.46,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,20.92,0.0
2016,11,8,7,15,215.0,30.5,1.3,11.5,59.0,121.07,81.38
2016,11,8,7,30,430.0,38.0,1.3,12.0,95.0,225.87,174.18
2016,11,8,7,45,506.0,45.0,1.35,13.0,137.5,292.75,233.63
2016,11,8,8,0,582.0,52.0,1.4,14.0,180.0,367.17,297.44
2016,11,8,8,15,630.0,57.0,1.3,14.5,223.0,430.88,350.81
2016,11,8,8,30,678.0,62.0,1.2,15.0,266.0,494.96,402.22
2016,11,8,8,45,711.5,65.5,1.15,15.5,306.0,554.02,447.76
2016,11,8,9,0,745.0,69.0,1.1,16.0,346.0,614.04,492.14
2016,11,8,9,15,767.0,71.5,1.05,16.5,382.0,665.04,526.61
2016,11,8,9,30,789.0,74.0,1.0,17.0,418.0,715.26,559.5
2016,11,8,9,45,813.0,73.5,0.95,17.5,450.0,762.27,589.19
2016,11,8,10,0,837.0,73.0,0.9,18.0,482.0,807.88,617.15
2016,11,8,10,15,848.0,74.5,0.85,18.5,506.0,834.96,631.95
2016,11,8,10,30,859.0,76.0,0.8,19.0,530.0,867.16,650.17
2016,11,8,10,45,864.5,77.0,0.8,19.5,546.5,890.91,663.39
2016,11,8,11,0,870.0,78.0,0.8,20.0,563.0,911.44,674.58
2016,11,8,11,15,874.0,78.5,0.75,20.0,573.0,926.59,682.65
2016,11,8,11,30,878.0,79.0,0.7,20.0,583.0,938.27,688.61
2016,11,8,11,45,877.5,79.5,0.7,20.5,584.5,942.11,689.43
2016,11,8,12,0,877.0,80.0,0.7,21.0,586.0,942.33,688.2
2016,11,8,12,15,875.5,80.0,0.7,21.0,580.5,937.35,685.17
2016,11,8,12,30,874.0,80.0,0.7,21.0,575.0,928.79,680.08
2016,11,8,12,45,869.5,79.0,0.7,21.5,562.0,912.66,669.03
2016,11,8,13,0,865.0,78.0,0.7,22.0,549.0,893.16,656.04
2016,11,8,13,15,857.0,76.5,0.7,22.0,529.0,866.66,639.85
2016,11,8,13,30,849.0,75.0,0.7,22.0,509.0,837.21,621.76
2016,11,8,13,45,836.0,74.0,0.75,22.0,481.5,809.19,605.38
2016,11,8,14,0,823.0,73.0,0.8,22.0,454.0,770.64,581.63
2016,11,8,14,15,805.5,70.5,0.7,22.0,421.0,724.67,550.35
2016,11,8,14,30,788.0,68.0,0.6,22.0,388.0,677.22,517.76
2016,11,8,14,45,762.0,65.0,0.55,22.0,349.5,622.13,479.91
2016,11,8,15,0,736.0,62.0,0.5,22.0,311.0,566.92,439.55
2016,11,8,15,15,698.5,58.5,0.45,21.5,269.5,504.46,393.03
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,443.67,345.94
