Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.0,4.9,11.0,8.0,7.02,0.0
2016,11,19,7,30,0.0,16.0,4.9,11.0,16.0,14.07,5.41
2016,11,19,7,45,0.0,26.5,4.9,11.0,26.5,23.35,14.03
2016,11,19,8,0,0.0,37.0,4.9,11.0,37.0,32.63,22.33
2016,11,19,8,15,0.0,48.0,4.9,11.0,48.0,42.4,30.99
2016,11,19,8,30,0.0,59.0,4.9,11.0,59.0,52.71,40.05
2016,11,19,8,45,0.0,69.5,4.9,11.5,69.5,62.56,48.51
2016,11,19,9,0,0.0,80.0,4.9,12.0,80.0,72.47,56.89
2016,11,19,9,15,0.0,98.5,4.9,12.0,98.5,90.76,72.46
2016,11,19,9,30,0.0,117.0,4.9,12.0,117.0,109.29,88.09
2016,11,19,9,45,0.0,89.0,4.9,12.5,89.0,79.82,62.74
2016,11,19,10,0,0.0,61.0,4.9,13.0,61.0,53.9,40.49
2016,11,19,10,15,0.0,82.5,4.9,13.0,82.5,73.03,56.68
2016,11,19,10,30,0.0,104.0,4.9,13.0,104.0,93.78,74.12
2016,11,19,10,45,13.5,152.5,4.9,13.5,160.0,155.08,125.71
2016,11,19,11,0,27.0,201.0,4.9,14.0,216.0,219.88,179.24
2016,11,19,11,15,13.5,156.5,4.85,14.0,164.0,158.96,128.34
2016,11,19,11,30,0.0,112.0,4.8,14.0,112.0,101.15,79.66
2016,11,19,11,45,5.5,150.5,4.8,14.5,153.5,145.14,116.33
2016,11,19,12,0,11.0,189.0,4.8,15.0,195.0,191.27,154.22
2016,11,19,12,15,5.5,137.5,4.75,15.0,140.5,131.79,105.0
2016,11,19,12,30,0.0,86.0,4.7,15.0,86.0,76.16,58.53
2016,11,19,12,45,0.0,114.5,4.7,15.0,114.5,103.78,81.69
2016,11,19,13,0,0.0,143.0,4.7,15.0,143.0,133.0,106.04
2016,11,19,13,15,0.0,117.5,4.6,15.0,117.5,107.19,84.66
2016,11,19,13,30,0.0,92.0,4.5,15.0,92.0,82.16,63.85
2016,11,19,13,45,0.0,95.0,4.45,15.0,95.0,85.33,66.63
2016,11,19,14,0,0.0,98.0,4.4,15.0,98.0,88.68,69.56
2016,11,19,14,15,0.0,71.0,4.25,15.0,71.0,62.78,47.81
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,38.81,27.54
2016,11,19,14,45,0.0,39.0,4.0,15.0,39.0,34.38,23.81
2016,11,19,15,0,0.0,34.0,3.9,15.0,34.0,29.95,20.04
2016,11,19,15,15,0.0,29.0,3.7,14.5,29.0,25.53,16.28
2016,11,19,15,30,0.0,24.0,3.5,14.0,24.0,21.11,12.47
2016,11,19,15,45,0.0,19.0,3.35,14.0,19.0,16.7,8.59
2016,11,19,16,0,0.0,14.0,3.2,14.0,14.0,12.3,4.68
2016,11,19,16,15,0.0,9.0,3.15,13.5,9.0,7.9,0.72
2016,11,19,16,30,0.0,4.0,3.1,13.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,3.05,12.5,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.55,10.5,13.0,11.45,0.0
2016,11,20,7,30,0.0,26.0,1.5,11.0,26.0,23.88,12.88
2016,11,20,7,45,0.0,43.0,1.5,11.5,43.0,41.29,29.02
2016,11,20,8,0,0.0,60.0,1.5,12.0,60.0,58.25,43.99
2016,11,20,8,15,6.0,76.5,1.55,12.0,78.0,77.6,60.98
2016,11,20,8,30,12.0,93.0,1.6,12.0,96.0,97.56,78.36
2016,11,20,8,45,16.0,108.0,1.65,12.5,113.0,115.13,93.31
2016,11,20,9,0,20.0,123.0,1.7,13.0,130.0,133.17,108.42
2016,11,20,9,15,24.0,136.5,1.7,13.0,145.5,149.92,122.44
2016,11,20,9,30,28.0,150.0,1.7,13.0,161.0,178.78,146.34
2016,11,20,9,45,14.0,112.5,1.7,13.0,118.0,114.71,92.35
2016,11,20,10,0,0.0,75.0,1.7,13.0,75.0,66.34,51.04
2016,11,20,10,15,0.0,42.0,1.7,13.0,42.0,37.06,26.12
2016,11,20,10,30,0.0,9.0,1.7,13.0,9.0,7.92,1.15
2016,11,20,10,45,0.0,20.0,1.7,13.0,20.0,17.63,9.47
2016,11,20,11,0,0.0,31.0,1.7,13.0,31.0,27.35,17.76
2016,11,20,11,15,0.0,26.5,1.6,13.0,26.5,23.37,14.35
2016,11,20,11,30,0.0,22.0,1.5,13.0,22.0,19.4,10.95
2016,11,20,11,45,9.5,110.5,1.45,13.0,115.5,108.51,86.6
2016,11,20,12,0,19.0,199.0,1.4,13.0,209.0,209.96,170.06
2016,11,20,12,15,9.5,118.5,1.25,13.0,123.5,116.42,92.73
2016,11,20,12,30,0.0,38.0,1.1,13.0,38.0,33.54,22.96
2016,11,20,12,45,0.0,76.5,1.0,13.0,76.5,67.7,51.99
2016,11,20,13,0,0.0,115.0,0.9,13.0,115.0,104.5,82.83
2016,11,20,13,15,0.0,91.0,0.85,13.0,91.0,81.07,63.23
2016,11,20,13,30,0.0,67.0,0.8,13.0,67.0,59.23,44.95
2016,11,20,13,45,0.0,80.5,0.8,13.5,80.5,71.24,55.11
2016,11,20,14,0,0.0,94.0,0.8,14.0,94.0,84.73,66.43
2016,11,20,14,15,0.0,86.5,0.8,13.5,86.5,77.68,60.7
2016,11,20,14,30,0.0,79.0,0.8,13.0,79.0,70.67,55.0
2016,11,20,14,45,0.0,70.5,0.8,13.0,70.5,62.73,48.33
2016,11,20,15,0,0.0,62.0,0.8,13.0,62.0,54.83,41.63
2016,11,20,15,15,0.0,52.5,0.75,13.0,52.5,46.35,34.34
2016,11,20,15,30,0.0,43.0,0.7,13.0,43.0,37.93,27.02
2016,11,20,15,45,0.0,34.0,0.65,13.0,34.0,29.97,20.01
2016,11,20,16,0,0.0,25.0,0.6,13.0,25.0,22.01,12.94
2016,11,20,16,15,0.0,16.5,0.6,12.5,16.5,14.51,6.1
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,7.02,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.64,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,8.5,29.5,80.89,0.0
2016,11,21,7,30,366.0,27.0,2.3,9.0,59.0,184.57,128.82
2016,11,21,7,45,464.5,34.5,2.4,9.5,99.5,255.23,201.87
2016,11,21,8,0,563.0,42.0,2.5,10.0,140.0,336.33,274.76
2016,11,21,8,15,620.5,47.0,2.55,10.0,182.0,398.94,331.58
2016,11,21,8,30,678.0,52.0,2.6,10.0,224.0,469.71,393.24
2016,11,21,8,45,718.5,55.0,2.65,10.5,264.0,531.33,444.87
2016,11,21,9,0,759.0,58.0,2.7,11.0,304.0,594.54,495.94
2016,11,21,9,15,784.0,60.5,2.7,11.5,340.0,647.35,535.73
2016,11,21,9,30,809.0,63.0,2.7,12.0,376.0,699.67,573.61
2016,11,21,9,45,814.0,68.5,2.7,12.5,404.5,739.37,601.12
2016,11,21,10,0,819.0,74.0,2.7,13.0,433.0,776.57,626.38
2016,11,21,10,15,832.0,75.5,2.7,13.0,457.5,812.82,651.76
2016,11,21,10,30,845.0,77.0,2.7,13.0,482.0,846.63,675.15
2016,11,21,10,45,854.0,78.0,2.7,13.5,500.0,873.6,692.22
2016,11,21,11,0,863.0,79.0,2.7,14.0,518.0,897.55,707.1
2016,11,21,11,15,595.5,149.5,2.65,14.0,455.0,754.29,602.45
2016,11,21,11,30,328.0,220.0,2.6,14.0,392.0,572.72,461.86
2016,11,21,11,45,603.0,149.5,2.55,14.5,468.0,770.22,614.7
2016,11,21,12,0,878.0,79.0,2.5,15.0,544.0,925.86,722.63
2016,11,21,12,15,876.0,79.0,2.5,15.0,539.0,921.1,717.85
2016,11,21,12,30,874.0,79.0,2.5,15.0,534.0,912.82,712.4
2016,11,21,12,45,875.0,76.5,2.5,15.0,522.5,900.6,704.36
2016,11,21,13,0,876.0,74.0,2.5,15.0,511.0,884.88,694.0
2016,11,21,13,15,867.0,72.5,2.5,15.0,491.5,858.3,676.02
2016,11,21,13,30,858.0,71.0,2.5,15.0,472.0,836.89,661.82
2016,11,21,13,45,843.0,70.0,2.5,15.0,445.0,799.97,636.31
2016,11,21,14,0,828.0,69.0,2.5,15.0,418.0,760.81,609.03
2016,11,21,14,15,808.0,66.5,2.5,14.5,385.5,714.0,576.76
2016,11,21,14,30,788.0,64.0,2.5,14.0,353.0,665.88,542.83
2016,11,21,14,45,758.0,61.5,2.5,14.0,315.5,609.95,501.05
2016,11,21,15,0,728.0,59.0,2.5,14.0,278.0,554.14,456.39
2016,11,21,15,15,684.5,54.5,2.45,13.5,237.0,488.53,403.09
2016,11,21,15,30,641.0,50.0,2.4,13.0,196.0,425.15,349.61
2016,11,21,15,45,570.5,44.5,2.35,13.0,153.5,353.96,287.31
2016,11,21,16,0,500.0,39.0,2.3,13.0,111.0,285.41,225.62
2016,11,21,16,15,381.0,30.0,2.3,12.0,73.5,201.28,149.05
2016,11,21,16,30,262.0,21.0,2.3,11.0,36.0,122.05,30.37
2016,11,21,16,45,131.0,10.5,2.35,10.5,18.0,45.06,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,14.5,0.75,7.5,27.5,60.39,0.0
2016,11,22,7,30,310.0,29.0,0.7,8.0,55.0,164.55,111.92
2016,11,22,7,45,409.0,38.0,0.7,8.5,94.0,235.16,184.7
2016,11,22,8,0,508.0,47.0,0.7,9.0,133.0,315.25,255.21
2016,11,22,8,15,568.5,53.0,0.75,9.5,174.5,381.45,312.81
2016,11,22,8,30,629.0,59.0,0.8,10.0,216.0,452.43,372.26
2016,11,22,8,45,667.5,63.5,0.85,10.5,255.5,512.23,420.84
2016,11,22,9,0,706.0,68.0,0.9,11.0,295.0,573.71,468.98
2016,11,22,9,15,462.0,113.0,1.0,11.0,268.5,479.88,394.82
2016,11,22,9,30,218.0,158.0,1.1,11.0,242.0,357.44,295.38
2016,11,22,9,45,328.5,154.5,1.2,11.5,292.0,445.79,368.2
2016,11,22,10,0,439.0,151.0,1.3,12.0,342.0,557.3,454.82
2016,11,22,10,15,483.0,151.0,1.35,12.0,372.0,607.3,492.33
2016,11,22,10,30,527.0,151.0,1.4,12.0,402.0,657.7,530.18
2016,11,22,10,45,493.0,166.0,1.45,12.5,407.5,657.11,527.31
2016,11,22,11,0,459.0,181.0,1.5,13.0,413.0,653.07,522.43
2016,11,22,11,15,656.0,133.0,1.5,13.0,472.0,790.15,623.95
2016,11,22,11,30,853.0,85.0,1.5,13.0,531.0,913.75,708.66
2016,11,22,11,45,619.0,146.5,1.55,13.0,471.0,780.89,614.4
2016,11,22,12,0,385.0,208.0,1.6,13.0,411.0,612.24,489.49
2016,11,22,12,15,388.0,205.5,1.6,13.0,408.0,610.66,490.06
2016,11,22,12,30,391.0,203.0,1.6,13.0,405.0,607.51,487.98
2016,11,22,12,45,397.5,196.0,1.6,13.5,397.5,600.32,482.28
2016,11,22,13,0,404.0,189.0,1.6,14.0,390.0,608.56,487.75
2016,11,22,13,15,349.5,190.5,1.6,13.5,359.5,538.3,435.24
2016,11,22,13,30,295.0,192.0,1.6,13.0,329.0,486.26,395.8
2016,11,22,13,45,395.0,162.5,1.65,13.0,335.0,540.07,440.47
2016,11,22,14,0,495.0,133.0,1.7,13.0,341.0,571.52,466.96
2016,11,22,14,15,475.5,124.5,1.7,13.0,311.5,529.17,434.2
2016,11,22,14,30,456.0,116.0,1.7,13.0,282.0,486.64,401.26
2016,11,22,14,45,428.0,109.0,1.7,13.0,251.5,440.27,364.36
2016,11,22,15,0,400.0,102.0,1.7,13.0,221.0,395.03,327.46
2016,11,22,15,15,372.5,90.0,1.65,12.5,188.0,345.61,286.72
2016,11,22,15,30,345.0,78.0,1.6,12.0,155.0,297.98,246.17
2016,11,22,15,45,309.0,63.5,1.6,11.5,121.5,245.27,200.26
2016,11,22,16,0,273.0,49.0,1.6,11.0,88.0,195.86,155.82
2016,11,22,16,15,198.0,35.0,1.65,10.5,57.5,135.97,100.41
2016,11,22,16,30,123.0,21.0,1.7,10.0,27.0,75.6,12.84
2016,11,22,16,45,61.5,10.5,1.8,10.0,13.5,26.26,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.5,16.0,2.0,7.5,25.0,47.73,0.0
2016,11,23,7,30,219.0,32.0,1.9,8.0,50.0,134.36,88.61
2016,11,23,7,45,321.5,43.5,1.85,9.0,88.0,203.44,160.12
2016,11,23,8,0,424.0,55.0,1.8,10.0,126.0,282.68,230.14
2016,11,23,8,15,491.5,62.5,1.85,10.0,167.0,350.54,290.38
2016,11,23,8,30,559.0,70.0,1.9,10.0,208.0,423.78,353.54
2016,11,23,8,45,602.5,75.5,2.0,10.5,247.5,485.02,404.75
2016,11,23,9,0,646.0,81.0,2.1,11.0,287.0,548.41,456.07
2016,11,23,9,15,677.0,85.0,2.15,11.0,322.5,603.02,499.66
2016,11,23,9,30,708.0,89.0,2.2,11.0,358.0,657.9,541.68
2016,11,23,9,45,738.0,89.5,2.25,11.5,390.0,707.61,577.33
2016,11,23,10,0,768.0,90.0,2.3,12.0,422.0,756.6,611.79
2016,11,23,10,15,507.0,146.5,2.3,12.0,371.0,621.28,507.54
2016,11,23,10,30,246.0,203.0,2.3,12.0,320.0,461.73,378.59
2016,11,23,10,45,535.5,148.5,2.3,12.5,414.0,672.85,547.8
2016,11,23,11,0,825.0,94.0,2.3,13.0,508.0,879.33,695.69
2016,11,23,11,15,419.0,140.5,2.3,13.0,351.5,573.5,466.28
2016,11,23,11,30,13.0,187.0,2.3,13.0,195.0,191.9,154.45
2016,11,23,11,45,104.0,212.0,2.3,13.0,267.0,338.71,277.46
2016,11,23,12,0,195.0,237.0,2.3,13.0,339.0,454.73,370.77
2016,11,23,12,15,517.5,164.5,2.35,13.0,432.0,698.94,565.05
2016,11,23,12,30,840.0,92.0,2.4,13.0,525.0,905.36,714.11
2016,11,23,12,45,833.0,91.5,2.5,13.0,512.0,888.76,701.55
2016,11,23,13,0,826.0,91.0,2.6,13.0,499.0,868.94,688.99
2016,11,23,13,15,816.0,89.5,2.65,13.0,479.5,842.24,671.04
2016,11,23,13,30,806.0,88.0,2.7,13.0,460.0,812.74,651.03
2016,11,23,13,45,792.5,85.5,2.8,13.0,434.0,776.6,626.26
2016,11,23,14,0,779.0,83.0,2.9,13.0,408.0,738.27,599.52
2016,11,23,14,15,757.5,80.0,2.85,13.0,375.5,691.35,565.07
2016,11,23,14,30,736.0,77.0,2.8,13.0,343.0,647.8,532.72
2016,11,23,14,45,705.0,73.0,2.8,13.0,306.0,591.44,489.08
2016,11,23,15,0,674.0,69.0,2.8,13.0,269.0,535.52,443.87
2016,11,23,15,15,626.5,64.0,2.6,12.5,228.5,469.45,389.29
2016,11,23,15,30,579.0,59.0,2.4,12.0,188.0,406.14,335.24
2016,11,23,15,45,507.0,51.5,2.25,11.5,146.5,331.23,270.28
2016,11,23,16,0,435.0,44.0,2.1,11.0,105.0,262.61,208.87
2016,11,23,16,15,311.0,33.0,2.05,10.0,68.5,177.81,131.48
2016,11,23,16,30,187.0,22.0,2.0,9.0,32.0,97.85,12.39
2016,11,23,16,45,93.5,11.0,2.0,8.5,16.0,35.49,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,15.5,1.35,4.0,24.5,50.73,0.0
2016,11,24,7,30,243.0,31.0,1.4,4.0,49.0,140.59,90.46
2016,11,24,7,45,353.5,41.5,1.5,4.5,88.5,213.74,170.1
2016,11,24,8,0,464.0,52.0,1.6,5.0,128.0,297.76,245.97
2016,11,24,8,15,530.5,59.5,1.55,5.5,170.0,366.78,307.5
2016,11,24,8,30,597.0,67.0,1.5,6.0,212.0,441.11,371.32
2016,11,24,8,45,648.0,71.0,1.5,6.5,253.0,506.83,426.13
2016,11,24,9,0,699.0,75.0,1.5,7.0,294.0,575.2,481.03
2016,11,24,9,15,728.5,78.5,1.45,7.5,330.5,630.12,523.1
2016,11,24,9,30,758.0,82.0,1.4,8.0,367.0,685.07,562.41
2016,11,24,9,45,783.0,83.5,1.4,8.5,399.0,728.98,592.7
2016,11,24,10,0,808.0,85.0,1.4,9.0,431.0,776.66,625.2
2016,11,24,10,15,821.5,86.5,1.3,9.5,456.0,813.24,647.74
2016,11,24,10,30,835.0,88.0,1.2,10.0,481.0,847.4,668.09
2016,11,24,10,45,845.5,89.0,1.1,11.0,499.0,875.69,682.63
2016,11,24,11,0,856.0,90.0,1.0,12.0,517.0,901.02,694.78
2016,11,24,11,15,861.0,90.5,0.85,12.0,527.5,917.6,702.35
2016,11,24,11,30,866.0,91.0,0.7,12.0,538.0,930.77,707.51
2016,11,24,11,45,868.5,91.0,0.6,12.5,541.0,937.52,708.13
2016,11,24,12,0,871.0,91.0,0.5,13.0,544.0,940.69,706.55
2016,11,24,12,15,869.0,90.5,0.4,13.0,539.0,935.48,700.96
2016,11,24,12,30,867.0,90.0,0.3,13.0,534.0,926.71,693.41
2016,11,24,12,45,862.0,89.0,0.25,13.0,521.5,911.1,682.74
2016,11,24,13,0,857.0,88.0,0.2,13.0,509.0,892.12,670.15
2016,11,24,13,15,847.0,86.5,0.2,13.0,489.0,864.95,653.17
2016,11,24,13,30,837.0,85.0,0.2,13.0,469.0,834.88,634.32
2016,11,24,13,45,822.0,83.0,0.25,13.0,442.5,797.4,611.15
2016,11,24,14,0,807.0,81.0,0.3,13.0,416.0,757.72,586.2
2016,11,24,14,15,785.0,78.5,0.35,13.0,383.0,710.19,555.22
2016,11,24,14,30,763.0,76.0,0.4,13.0,350.0,661.46,522.66
2016,11,24,14,45,731.5,72.0,0.45,13.0,312.0,608.22,485.1
2016,11,24,15,0,700.0,68.0,0.5,13.0,274.0,550.94,442.19
2016,11,24,15,15,653.0,63.0,0.55,12.5,232.5,484.08,390.86
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,419.87,339.22
2016,11,24,15,45,532.5,50.5,0.7,11.5,149.0,342.94,275.49
2016,11,24,16,0,459.0,43.0,0.8,11.0,107.0,272.43,214.33
2016,11,24,16,15,334.0,32.0,0.9,10.5,69.5,186.01,135.95
2016,11,24,16,30,209.0,21.0,1.0,10.0,32.0,104.12,7.02
2016,11,24,16,45,104.5,10.5,1.15,10.0,16.0,38.12,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,2.0,6.0,12.0,10.91,0.0
2016,11,25,7,30,0.0,24.0,2.0,6.0,24.0,22.66,9.68
2016,11,25,7,45,18.0,41.5,2.0,6.5,44.5,52.9,38.76
2016,11,25,8,0,36.0,59.0,2.0,7.0,65.0,81.2,64.31
2016,11,25,8,15,46.5,76.5,2.0,7.5,86.5,107.2,87.64
2016,11,25,8,30,57.0,94.0,2.0,8.0,108.0,134.15,111.49
2016,11,25,8,45,64.5,111.0,2.0,8.5,129.5,159.57,133.59
2016,11,25,9,0,72.0,128.0,2.0,9.0,151.0,185.72,155.86
2016,11,25,9,15,79.5,142.0,2.0,9.0,170.0,208.55,175.29
2016,11,25,9,30,87.0,156.0,2.0,9.0,189.0,232.06,195.01
2016,11,25,9,45,83.0,168.5,2.0,9.5,202.0,245.3,205.26
2016,11,25,10,0,79.0,181.0,2.0,10.0,215.0,258.31,215.17
2016,11,25,10,15,134.5,193.5,2.0,10.5,255.0,335.67,279.08
2016,11,25,10,30,190.0,206.0,2.0,11.0,295.0,401.32,331.97
2016,11,25,10,45,133.0,211.0,2.05,11.5,274.5,360.62,296.71
2016,11,25,11,0,76.0,216.0,2.1,12.0,254.0,300.83,246.52
2016,11,25,11,15,75.5,220.5,2.1,12.0,259.0,306.19,250.88
2016,11,25,11,30,75.0,225.0,2.1,12.0,264.0,311.52,254.98
2016,11,25,11,45,58.5,219.5,2.15,12.5,250.0,289.33,236.1
2016,11,25,12,0,42.0,214.0,2.2,13.0,236.0,267.16,217.33
2016,11,25,12,15,126.0,221.0,2.15,13.0,285.5,370.67,303.06
2016,11,25,12,30,210.0,228.0,2.1,13.0,335.0,455.74,371.74
2016,11,25,12,45,215.0,222.0,2.1,13.0,329.5,450.77,367.75
2016,11,25,13,0,220.0,216.0,2.1,13.0,324.0,445.01,363.74
2016,11,25,13,15,299.5,195.0,2.1,13.0,335.5,500.58,409.41
2016,11,25,13,30,379.0,174.0,2.1,13.0,347.0,534.93,438.08
2016,11,25,13,45,237.5,175.5,2.1,13.0,281.5,411.39,338.51
2016,11,25,14,0,96.0,177.0,2.1,13.0,216.0,266.65,219.71
2016,11,25,14,15,225.5,153.0,2.1,12.5,236.5,360.24,300.1
2016,11,25,14,30,355.0,129.0,2.1,12.0,257.0,429.66,358.4
2016,11,25,14,45,331.0,120.0,2.1,12.0,229.0,374.78,313.48
2016,11,25,15,0,307.0,111.0,2.1,12.0,201.0,335.3,280.59
2016,11,25,15,15,284.0,96.5,2.0,11.5,170.0,290.8,243.15
2016,11,25,15,30,261.0,82.0,1.9,11.0,139.0,247.94,206.08
2016,11,25,15,45,231.5,66.0,1.85,11.0,108.5,201.72,164.96
2016,11,25,16,0,202.0,50.0,1.8,11.0,78.0,167.05,132.53
2016,11,25,16,15,101.0,36.5,1.8,10.5,50.5,93.95,67.51
2016,11,25,16,30,0.0,23.0,1.8,10.0,23.0,23.33,0.0
2016,11,25,16,45,0.0,11.5,1.85,10.0,11.5,10.46,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.95,8.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,2.9,8.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,9.5,2.85,8.5,9.5,8.34,1.3
2016,11,26,8,0,0.0,14.0,2.8,9.0,14.0,12.3,4.91
2016,11,26,8,15,0.0,18.5,2.75,9.0,18.5,16.26,8.49
2016,11,26,8,30,0.0,23.0,2.7,9.0,23.0,20.23,12.05
2016,11,26,8,45,0.0,28.0,2.65,9.0,28.0,24.65,15.96
2016,11,26,9,0,0.0,33.0,2.6,9.0,33.0,29.07,19.84
2016,11,26,9,15,0.0,37.5,2.7,9.0,37.5,33.05,23.31
2016,11,26,9,30,0.0,42.0,2.8,9.0,42.0,37.04,26.75
2016,11,26,9,45,0.0,75.5,2.95,9.0,75.5,66.86,52.56
2016,11,26,10,0,0.0,109.0,3.1,9.0,109.0,100.12,81.03
2016,11,26,10,15,50.5,156.5,3.3,9.0,180.0,204.55,171.29
2016,11,26,10,30,101.0,204.0,3.5,9.0,251.0,307.14,257.7
2016,11,26,10,45,54.0,186.5,3.7,9.5,211.5,244.39,203.45
2016,11,26,11,0,7.0,169.0,3.9,10.0,172.0,167.85,137.5
2016,11,26,11,15,111.5,199.0,4.0,10.0,255.5,328.77,274.79
2016,11,26,11,30,216.0,229.0,4.1,10.0,339.0,463.24,386.04
2016,11,26,11,45,288.0,219.0,4.2,10.0,366.5,535.52,445.11
2016,11,26,12,0,360.0,209.0,4.3,10.0,394.0,589.62,489.79
2016,11,26,12,15,180.0,146.5,4.3,10.0,239.0,345.12,290.15
2016,11,26,12,30,0.0,84.0,4.3,10.0,84.0,74.37,58.12
2016,11,26,12,45,0.0,89.0,4.3,10.0,89.0,79.07,62.35
2016,11,26,13,0,0.0,94.0,4.3,10.0,94.0,84.0,66.61
2016,11,26,13,15,127.5,143.5,4.15,10.0,201.5,270.93,229.04
2016,11,26,13,30,255.0,193.0,4.0,10.0,309.0,454.18,381.19
2016,11,26,13,45,413.0,153.5,3.9,10.0,329.0,544.09,456.61
2016,11,26,14,0,571.0,114.0,3.8,10.0,349.0,614.81,515.61
2016,11,26,14,15,285.5,80.5,3.7,10.0,198.0,330.13,281.48
2016,11,26,14,30,0.0,47.0,3.6,10.0,47.0,41.46,30.35
2016,11,26,14,45,0.0,42.0,3.55,10.0,42.0,37.03,26.66
2016,11,26,15,0,0.0,37.0,3.5,10.0,37.0,32.6,22.82
2016,11,26,15,15,220.0,55.0,3.5,10.0,102.5,211.68,179.98
2016,11,26,15,30,440.0,73.0,3.5,10.0,168.0,344.55,289.25
2016,11,26,15,45,353.0,63.5,3.5,10.0,129.0,268.22,221.25
2016,11,26,16,0,266.0,54.0,3.5,10.0,90.0,200.55,160.48
2016,11,26,16,15,133.0,39.5,3.6,9.5,57.5,111.68,81.08
2016,11,26,16,30,0.0,25.0,3.7,9.0,25.0,26.47,0.0
2016,11,26,16,45,0.0,12.5,3.8,9.0,12.5,11.37,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,124.0,13.0,3.1,7.5,21.5,48.61,0.0
2016,11,27,7,30,248.0,26.0,3.1,8.0,43.0,132.04,67.92
2016,11,27,7,45,371.5,35.0,3.15,8.5,81.5,213.12,165.4
2016,11,27,8,0,495.0,44.0,3.2,9.0,120.0,301.4,245.62
2016,11,27,8,15,562.5,50.0,3.3,9.0,161.5,369.88,308.13
2016,11,27,8,30,630.0,56.0,3.4,9.0,203.0,443.84,373.65
2016,11,27,8,45,678.5,59.5,3.55,9.5,243.5,508.11,428.91
2016,11,27,9,0,727.0,63.0,3.7,10.0,284.0,571.15,481.57
2016,11,27,9,15,755.5,66.0,3.65,10.0,320.0,625.69,525.68
2016,11,27,9,30,784.0,69.0,3.6,10.0,356.0,680.07,567.27
2016,11,27,9,45,731.5,80.0,3.6,10.5,365.5,685.6,569.36
2016,11,27,10,0,679.0,91.0,3.6,11.0,375.0,681.45,564.21
2016,11,27,10,15,768.5,82.5,3.5,11.0,422.0,760.37,623.42
2016,11,27,10,30,858.0,74.0,3.4,11.0,469.0,845.63,685.33
2016,11,27,10,45,867.0,75.0,3.3,11.5,487.0,873.04,702.12
2016,11,27,11,0,876.0,76.0,3.2,12.0,505.0,897.42,716.98
2016,11,27,11,15,880.5,76.5,3.1,12.0,515.5,904.86,720.88
2016,11,27,11,30,885.0,77.0,3.0,12.0,526.0,917.73,728.94
2016,11,27,11,45,884.5,77.5,2.9,12.5,528.5,922.55,729.91
2016,11,27,12,0,884.0,78.0,2.8,13.0,531.0,923.82,728.55
2016,11,27,12,15,881.5,77.5,2.7,13.0,526.0,918.42,723.98
2016,11,27,12,30,879.0,77.0,2.6,13.0,521.0,909.51,717.13
2016,11,27,12,45,752.5,101.5,2.55,13.0,475.0,830.94,660.91
2016,11,27,13,0,626.0,126.0,2.5,13.0,429.0,737.1,593.06
2016,11,27,13,15,519.0,146.0,2.4,13.0,390.5,648.27,526.87
2016,11,27,13,30,412.0,166.0,2.3,13.0,352.0,569.49,464.96
2016,11,27,13,45,411.0,155.5,2.25,13.0,332.0,544.77,446.82
2016,11,27,14,0,410.0,145.0,2.2,13.0,312.0,518.57,426.92
2016,11,27,14,15,318.5,144.0,2.15,12.5,267.5,419.45,348.38
2016,11,27,14,30,227.0,143.0,2.1,12.0,223.0,341.88,285.16
2016,11,27,14,45,210.0,130.5,2.1,12.0,198.0,306.69,256.4
2016,11,27,15,0,193.0,118.0,2.1,12.0,173.0,272.52,227.71
2016,11,27,15,15,177.5,101.5,2.05,11.5,146.5,235.17,196.19
2016,11,27,15,30,162.0,85.0,2.0,11.0,120.0,198.99,164.87
2016,11,27,15,45,138.0,67.5,1.95,11.0,93.0,158.53,128.96
2016,11,27,16,0,114.0,50.0,1.9,11.0,66.0,120.23,94.39
2016,11,27,16,15,57.0,34.5,1.95,10.5,42.5,67.38,46.75
2016,11,27,16,30,0.0,19.0,2.0,10.0,19.0,18.02,0.0
2016,11,27,16,45,0.0,9.5,2.05,9.5,9.5,8.64,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,63.5,13.0,3.9,9.0,17.0,30.56,0.0
2016,11,28,7,30,127.0,26.0,4.0,9.0,34.0,89.08,39.3
2016,11,28,7,45,208.0,40.0,4.15,9.5,66.0,151.68,116.33
2016,11,28,8,0,289.0,54.0,4.3,10.0,98.0,216.15,175.63
2016,11,28,8,15,336.5,66.5,4.3,10.0,133.0,270.11,225.05
2016,11,28,8,30,384.0,79.0,4.3,10.0,168.0,328.45,277.24
2016,11,28,8,45,421.0,89.0,4.35,10.0,202.5,381.24,323.78
2016,11,28,9,0,458.0,99.0,4.4,10.0,237.0,436.46,371.25
2016,11,28,9,15,500.5,100.0,4.35,10.0,268.0,486.44,413.52
2016,11,28,9,30,543.0,101.0,4.3,10.0,299.0,544.51,461.23
2016,11,28,9,45,483.5,123.5,4.3,10.5,310.5,539.98,455.39
2016,11,28,10,0,424.0,146.0,4.3,11.0,322.0,535.53,449.37
2016,11,28,10,15,484.5,142.5,4.2,11.0,355.5,594.14,496.56
2016,11,28,10,30,545.0,139.0,4.1,11.0,389.0,653.95,543.52
2016,11,28,10,45,557.5,141.5,4.05,11.5,405.5,679.82,561.49
2016,11,28,11,0,570.0,144.0,4.0,12.0,422.0,703.97,578.18
2016,11,28,11,15,562.0,150.0,3.9,12.0,428.5,712.0,583.39
2016,11,28,11,30,554.0,156.0,3.8,12.0,435.0,717.53,586.87
2016,11,28,11,45,487.0,174.5,3.7,12.0,421.0,681.46,557.41
2016,11,28,12,0,420.0,193.0,3.6,12.0,407.0,642.3,525.45
2016,11,28,12,15,585.5,156.0,3.5,12.0,451.5,748.71,609.65
2016,11,28,12,30,751.0,119.0,3.4,12.0,496.0,859.13,690.74
2016,11,28,12,45,743.0,118.0,3.3,12.5,484.0,842.3,676.05
2016,11,28,13,0,735.0,117.0,3.2,13.0,472.0,822.59,660.44
2016,11,28,13,15,454.0,157.5,3.15,13.0,374.0,605.68,495.67
2016,11,28,13,30,173.0,198.0,3.1,13.0,276.0,375.89,309.87
2016,11,28,13,45,163.5,190.0,3.05,13.0,260.5,354.76,293.81
2016,11,28,14,0,154.0,182.0,3.0,13.0,245.0,333.87,276.96
2016,11,28,14,15,77.0,141.5,2.9,12.5,173.0,206.96,171.74
2016,11,28,14,30,0.0,101.0,2.8,12.0,101.0,93.99,75.04
2016,11,28,14,45,304.5,89.0,2.75,12.0,177.0,332.65,281.76
2016,11,28,15,0,609.0,77.0,2.7,12.0,253.0,504.2,421.32
2016,11,28,15,15,558.0,71.0,2.5,11.5,213.5,437.88,364.77
2016,11,28,15,30,507.0,65.0,2.3,11.0,174.0,374.63,310.5
2016,11,28,15,45,449.5,54.5,2.15,11.0,135.5,307.32,251.08
2016,11,28,16,0,392.0,44.0,2.0,11.0,97.0,245.06,194.38
2016,11,28,16,15,196.0,36.0,2.05,10.0,62.5,139.05,100.46
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,31.64,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
