Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.0,9.5,2.4,4.5,22.0,67.34,0.0
2016,11,29,7,30,400.0,19.0,2.4,5.0,44.0,172.89,68.62
2016,11,29,7,45,505.5,26.0,2.4,6.0,83.5,252.2,194.33
2016,11,29,8,0,611.0,33.0,2.4,7.0,123.0,336.39,273.7
2016,11,29,8,15,670.5,37.0,2.45,7.0,165.0,403.83,336.27
2016,11,29,8,30,730.0,41.0,2.5,7.0,207.0,475.69,400.42
2016,11,29,8,45,767.0,44.0,2.6,7.5,247.0,531.78,449.27
2016,11,29,9,0,804.0,47.0,2.7,8.0,287.0,593.38,500.56
2016,11,29,9,15,828.5,49.5,2.65,8.5,323.0,646.65,541.29
2016,11,29,9,30,853.0,52.0,2.6,9.0,359.0,699.44,579.94
2016,11,29,9,45,869.0,53.5,2.55,9.5,390.0,743.51,610.9
2016,11,29,10,0,885.0,55.0,2.5,10.0,421.0,785.78,639.86
2016,11,29,10,15,896.0,56.5,2.35,10.0,445.5,821.84,664.06
2016,11,29,10,30,907.0,58.0,2.2,10.0,470.0,855.29,685.9
2016,11,29,10,45,913.0,59.0,2.1,10.5,487.5,880.85,700.91
2016,11,29,11,0,919.0,60.0,2.0,11.0,505.0,903.19,713.48
2016,11,29,11,15,923.0,60.5,1.9,11.0,515.5,919.68,723.15
2016,11,29,11,30,927.0,61.0,1.8,11.0,526.0,932.65,730.4
2016,11,29,11,45,926.0,62.0,1.7,11.5,529.0,938.08,731.14
2016,11,29,12,0,925.0,63.0,1.6,12.0,532.0,939.82,729.5
2016,11,29,12,15,923.0,63.0,1.55,12.0,527.5,935.6,725.97
2016,11,29,12,30,921.0,63.0,1.5,12.0,523.0,927.73,720.16
2016,11,29,12,45,905.0,66.0,1.5,12.5,509.5,907.67,705.55
2016,11,29,13,0,889.0,69.0,1.5,13.0,496.0,884.45,689.0
2016,11,29,13,15,880.5,68.0,1.5,13.0,477.0,859.52,672.59
2016,11,29,13,30,872.0,67.0,1.5,13.0,458.0,831.63,654.06
2016,11,29,13,45,858.0,65.5,1.5,13.0,432.0,795.8,629.78
2016,11,29,14,0,844.0,64.0,1.5,13.0,406.0,764.88,608.86
2016,11,29,14,15,824.5,62.0,1.45,12.5,374.0,719.44,577.54
2016,11,29,14,30,805.0,60.0,1.4,12.0,342.0,672.56,544.65
2016,11,29,14,45,777.5,57.0,1.35,12.0,305.5,617.88,504.1
2016,11,29,15,0,750.0,54.0,1.3,12.0,269.0,563.06,460.76
2016,11,29,15,15,706.5,50.0,1.25,11.5,228.5,497.8,408.27
2016,11,29,15,30,663.0,46.0,1.2,11.0,188.0,434.62,355.38
2016,11,29,15,45,593.5,40.5,1.2,10.5,146.5,359.46,291.07
2016,11,29,16,0,524.0,35.0,1.2,10.0,105.0,289.87,228.85
2016,11,29,16,15,399.5,26.0,1.15,9.5,67.5,202.26,145.53
2016,11,29,16,30,275.0,17.0,1.1,9.0,30.0,122.43,0.0
2016,11,29,16,45,137.5,8.5,1.1,9.0,15.0,45.99,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,115.5,11.0,1.15,7.0,18.0,43.71,0.0
2016,11,30,7,30,231.0,22.0,1.1,7.0,36.0,118.8,35.42
2016,11,30,7,45,340.5,32.0,1.05,7.5,71.5,195.6,148.4
2016,11,30,8,0,450.0,42.0,1.0,8.0,107.0,275.94,222.38
2016,11,30,8,15,519.0,49.0,1.1,8.0,147.0,343.55,283.22
2016,11,30,8,30,588.0,56.0,1.2,8.0,187.0,416.99,347.24
2016,11,30,8,45,633.0,60.5,1.35,8.5,226.0,478.22,399.28
2016,11,30,9,0,678.0,65.0,1.5,9.0,265.0,541.82,451.57
2016,11,30,9,15,709.0,68.5,1.6,9.0,301.0,596.44,495.84
2016,11,30,9,30,740.0,72.0,1.7,9.0,337.0,647.31,534.96
2016,11,30,9,45,409.0,123.0,1.8,9.5,271.5,481.06,401.25
2016,11,30,10,0,78.0,174.0,1.9,10.0,206.0,249.98,207.48
2016,11,30,10,15,437.5,129.5,1.9,10.0,325.5,538.22,449.06
2016,11,30,10,30,797.0,85.0,1.9,10.0,445.0,803.45,648.61
2016,11,30,10,45,405.0,129.5,1.95,10.5,313.0,530.85,437.53
2016,11,30,11,0,13.0,174.0,2.0,11.0,181.0,179.46,145.72
2016,11,30,11,15,6.5,155.5,2.05,11.0,159.0,152.94,124.3
2016,11,30,11,30,0.0,137.0,2.1,11.0,137.0,127.22,102.53
2016,11,30,11,45,1.5,151.5,2.2,11.0,152.0,143.74,116.44
2016,11,30,12,0,3.0,166.0,2.3,11.0,167.0,160.68,130.58
2016,11,30,12,15,2.5,164.5,2.4,11.0,165.5,158.67,128.89
2016,11,30,12,30,2.0,163.0,2.5,11.0,164.0,156.79,127.38
2016,11,30,12,45,4.5,164.0,2.6,11.0,166.5,160.48,130.67
2016,11,30,13,0,7.0,165.0,2.7,11.0,169.0,164.28,134.07
2016,11,30,13,15,30.0,175.0,2.65,11.0,189.0,210.31,173.39
2016,11,30,13,30,53.0,185.0,2.6,11.0,209.0,243.09,201.32
2016,11,30,13,45,49.5,175.5,2.6,11.0,197.0,228.61,189.39
2016,11,30,14,0,46.0,166.0,2.6,11.0,185.0,214.45,177.8
2016,11,30,14,15,379.0,122.0,2.5,11.0,255.5,453.74,381.8
2016,11,30,14,30,712.0,78.0,2.4,11.0,326.0,632.07,524.73
2016,11,30,14,45,682.0,73.5,2.35,11.0,290.5,577.3,479.87
2016,11,30,15,0,652.0,69.0,2.3,11.0,255.0,522.9,435.44
2016,11,30,15,15,603.0,63.5,2.15,10.5,215.5,456.79,380.6
2016,11,30,15,30,554.0,58.0,2.0,10.0,176.0,393.57,326.4
2016,11,30,15,45,468.5,51.5,1.95,10.0,135.5,314.47,257.37
2016,11,30,16,0,383.0,45.0,1.9,10.0,95.0,242.61,192.89
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.0,160.05,115.26
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,80.17,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,28.65,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.0,58.13,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,149.4,30.52
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.0,231.99,176.15
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,319.58,259.8
2016,12,1,8,15,641.0,39.0,2.3,6.5,158.0,388.7,323.57
2016,12,1,8,30,705.0,44.0,2.5,7.0,200.0,462.74,389.33
2016,12,1,8,45,747.0,47.0,2.75,7.5,240.5,525.54,444.1
2016,12,1,9,0,789.0,50.0,3.0,8.0,281.0,590.11,498.49
2016,12,1,9,15,816.0,53.0,3.1,8.5,318.0,645.72,542.54
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,694.66,579.28
2016,12,1,9,45,855.5,59.0,3.3,9.5,385.5,737.72,610.75
2016,12,1,10,0,868.0,62.0,3.4,10.0,416.0,778.81,640.2
2016,12,1,10,15,881.0,63.5,3.45,10.0,441.5,816.08,667.32
2016,12,1,10,30,894.0,65.0,3.5,10.0,467.0,850.9,692.42
2016,12,1,10,45,902.5,66.0,3.55,10.5,485.0,878.47,710.74
2016,12,1,11,0,911.0,67.0,3.6,11.0,503.0,902.95,726.78
2016,12,1,11,15,915.5,67.5,3.55,11.0,514.0,919.93,738.08
2016,12,1,11,30,920.0,68.0,3.5,11.0,525.0,933.42,746.99
2016,12,1,11,45,922.0,68.0,3.5,11.5,528.5,940.4,750.3
2016,12,1,12,0,924.0,68.0,3.5,12.0,532.0,943.72,751.18
2016,12,1,12,15,922.0,67.5,3.45,12.0,527.5,939.04,747.54
2016,12,1,12,30,920.0,67.0,3.4,12.0,523.0,930.71,741.51
2016,12,1,12,45,914.0,67.0,3.35,12.5,511.0,915.86,729.61
2016,12,1,13,0,908.0,67.0,3.3,13.0,499.0,897.59,715.45
2016,12,1,13,15,899.0,66.0,3.25,13.0,479.5,872.11,697.5
2016,12,1,13,30,890.0,65.0,3.2,13.0,460.0,843.61,677.41
2016,12,1,13,45,874.5,64.0,3.2,13.0,433.5,806.97,651.54
2016,12,1,14,0,859.0,63.0,3.2,13.0,407.0,768.09,623.79
2016,12,1,14,15,838.5,60.5,3.1,13.0,375.0,728.17,594.41
2016,12,1,14,30,818.0,58.0,3.0,13.0,343.0,679.66,558.06
2016,12,1,14,45,788.5,55.5,2.9,13.0,306.0,623.96,515.51
2016,12,1,15,0,759.0,53.0,2.8,13.0,269.0,568.23,470.35
2016,12,1,15,15,715.0,49.0,2.65,12.0,228.0,502.43,416.79
2016,12,1,15,30,671.0,45.0,2.5,11.0,187.0,438.75,362.82
2016,12,1,15,45,599.5,39.5,2.45,10.5,145.5,362.31,296.07
2016,12,1,16,0,528.0,34.0,2.4,10.0,104.0,291.66,231.82
2016,12,1,16,15,402.0,25.5,2.45,9.5,67.0,203.65,146.51
2016,12,1,16,30,276.0,17.0,2.5,9.0,30.0,123.17,0.0
2016,12,1,16,45,138.0,8.5,2.65,8.5,15.0,46.44,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.0,9.0,3.15,4.5,18.5,59.27,0.0
2016,12,2,7,30,354.0,18.0,3.2,5.0,37.0,151.81,11.98
2016,12,2,7,45,466.0,25.5,3.25,5.5,75.5,232.93,175.58
2016,12,2,8,0,578.0,33.0,3.3,6.0,114.0,317.85,258.95
2016,12,2,8,15,642.0,38.0,3.4,6.5,155.5,386.83,323.24
2016,12,2,8,30,706.0,43.0,3.5,7.0,197.0,460.76,389.45
2016,12,2,8,45,744.5,46.5,3.65,8.0,237.0,522.03,442.47
2016,12,2,9,0,783.0,50.0,3.8,9.0,277.0,584.8,494.63
2016,12,2,9,15,810.0,52.5,3.9,9.5,313.5,639.49,538.4
2016,12,2,9,30,837.0,55.0,4.0,10.0,350.0,687.52,574.72
2016,12,2,9,45,850.0,58.0,4.1,10.5,380.5,730.78,606.59
2016,12,2,10,0,863.0,61.0,4.2,11.0,411.0,772.12,636.62
2016,12,2,10,15,875.5,62.5,4.1,11.0,436.0,808.87,662.76
2016,12,2,10,30,888.0,64.0,4.0,11.0,461.0,843.18,686.95
2016,12,2,10,45,896.0,65.0,3.95,11.5,479.0,870.23,704.49
2016,12,2,11,0,904.0,66.0,3.9,12.0,497.0,894.22,719.69
2016,12,2,11,15,908.5,66.5,3.85,12.0,508.0,911.18,731.06
2016,12,2,11,30,913.0,67.0,3.8,12.0,519.0,924.69,740.05
2016,12,2,11,45,915.0,67.0,3.75,12.5,522.5,931.72,743.12
2016,12,2,12,0,917.0,67.0,3.7,13.0,526.0,935.13,743.75
2016,12,2,12,15,915.0,67.0,3.7,13.0,521.5,931.23,741.01
2016,12,2,12,30,913.0,67.0,3.7,13.0,517.0,923.71,735.88
2016,12,2,12,45,905.5,67.0,3.7,13.0,505.0,907.7,724.78
2016,12,2,13,0,898.0,67.0,3.7,13.0,493.0,888.34,711.39
2016,12,2,13,15,888.5,66.0,3.65,13.0,473.5,862.72,693.22
2016,12,2,13,30,879.0,65.0,3.6,13.0,454.0,834.14,672.9
2016,12,2,13,45,863.0,64.0,3.6,13.0,428.0,797.49,646.76
2016,12,2,14,0,847.0,63.0,3.6,13.0,402.0,765.86,624.2
2016,12,2,14,15,826.0,61.0,3.45,13.0,370.0,719.51,589.5
2016,12,2,14,30,805.0,59.0,3.3,13.0,338.0,671.82,553.39
2016,12,2,14,45,774.5,56.0,3.15,13.0,301.0,615.38,509.84
2016,12,2,15,0,744.0,53.0,3.0,13.0,264.0,559.05,463.81
2016,12,2,15,15,699.5,49.5,2.8,12.0,224.0,494.29,410.74
2016,12,2,15,30,655.0,46.0,2.6,11.0,184.0,431.63,357.35
2016,12,2,15,45,584.0,40.0,2.45,10.5,142.5,355.67,290.77
2016,12,2,16,0,513.0,34.0,2.3,10.0,101.0,285.51,226.89
2016,12,2,16,15,386.5,25.5,2.3,9.5,65.0,202.9,145.71
2016,12,2,16,30,260.0,17.0,2.3,9.0,29.0,118.06,0.0
2016,12,2,16,45,130.0,8.5,2.35,8.5,14.5,44.35,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,141.0,9.0,1.35,5.5,16.0,48.65,0.0
2016,12,3,7,30,282.0,18.0,1.3,6.0,32.0,128.99,0.0
2016,12,3,7,45,400.0,26.5,1.3,6.5,68.5,211.52,156.37
2016,12,3,8,0,518.0,35.0,1.3,7.0,105.0,291.56,234.46
2016,12,3,8,15,584.5,40.0,1.35,7.5,145.5,358.95,295.8
2016,12,3,8,30,651.0,45.0,1.4,8.0,186.0,431.47,359.11
2016,12,3,8,45,697.0,48.0,1.45,8.5,225.5,494.11,412.38
2016,12,3,9,0,743.0,51.0,1.5,9.0,265.0,558.97,465.41
2016,12,3,9,15,771.5,54.0,1.55,9.5,300.5,613.67,508.11
2016,12,3,9,30,800.0,57.0,1.6,10.0,336.0,668.33,548.27
2016,12,3,9,45,816.0,59.5,1.65,10.5,366.5,712.42,579.52
2016,12,3,10,0,832.0,62.0,1.7,11.0,397.0,754.86,609.02
2016,12,3,10,15,845.5,63.5,1.65,11.0,421.5,784.32,628.74
2016,12,3,10,30,859.0,65.0,1.6,11.0,446.0,818.75,651.92
2016,12,3,10,45,869.0,65.5,1.6,11.5,464.5,846.31,669.23
2016,12,3,11,0,879.0,66.0,1.6,12.0,483.0,870.99,684.45
2016,12,3,11,15,883.5,66.5,1.6,12.5,494.0,887.69,694.05
2016,12,3,11,30,888.0,67.0,1.6,13.0,505.0,901.04,701.47
2016,12,3,11,45,889.5,67.5,1.65,13.5,508.5,908.22,705.4
2016,12,3,12,0,891.0,68.0,1.7,14.0,512.0,911.88,707.11
2016,12,3,12,15,889.5,67.5,1.75,14.0,508.0,907.93,705.04
2016,12,3,12,30,888.0,67.0,1.8,14.0,504.0,900.47,700.76
2016,12,3,12,45,883.0,67.0,1.85,14.0,492.5,887.06,692.48
2016,12,3,13,0,878.0,67.0,1.9,14.0,481.0,870.33,681.99
2016,12,3,13,15,869.5,66.0,1.85,14.0,463.0,846.05,665.17
2016,12,3,13,30,861.0,65.0,1.8,14.0,445.0,818.84,646.34
2016,12,3,13,45,846.0,64.0,1.8,14.5,419.5,783.57,621.02
2016,12,3,14,0,831.0,63.0,1.8,15.0,394.0,753.32,599.24
2016,12,3,14,15,811.0,61.0,1.7,14.5,363.0,708.35,567.71
2016,12,3,14,30,791.0,59.0,1.6,14.0,332.0,662.01,534.71
2016,12,3,14,45,758.5,56.5,1.55,14.0,295.5,605.47,492.66
2016,12,3,15,0,726.0,54.0,1.5,14.0,259.0,549.2,448.15
2016,12,3,15,15,681.5,50.0,1.45,13.5,219.5,484.67,396.24
2016,12,3,15,30,637.0,46.0,1.4,13.0,180.0,422.32,344.06
2016,12,3,15,45,559.5,41.0,1.35,12.5,139.0,345.05,278.1
2016,12,3,16,0,482.0,36.0,1.3,12.0,98.0,279.1,218.98
2016,12,3,16,15,357.0,26.5,1.35,11.5,62.5,193.01,136.82
2016,12,3,16,30,232.0,17.0,1.4,11.0,27.0,108.89,0.0
2016,12,3,16,45,116.0,8.5,1.5,10.5,13.5,40.54,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,116.0,9.0,0.85,6.5,14.5,41.28,0.0
2016,12,4,7,30,232.0,18.0,0.9,7.0,29.0,110.8,0.0
2016,12,4,7,45,355.0,27.5,0.95,7.5,65.0,194.22,141.03
2016,12,4,8,0,478.0,37.0,1.0,8.0,101.0,279.6,223.21
2016,12,4,8,15,549.0,43.0,1.05,8.0,141.0,347.62,284.98
2016,12,4,8,30,620.0,49.0,1.1,8.0,181.0,417.53,346.48
2016,12,4,8,45,665.5,53.5,1.15,8.5,220.5,480.41,399.7
2016,12,4,9,0,711.0,58.0,1.2,9.0,260.0,545.54,452.7
2016,12,4,9,15,740.5,61.0,1.2,9.5,295.5,599.82,495.03
2016,12,4,9,30,770.0,64.0,1.2,10.0,331.0,654.14,534.36
2016,12,4,9,45,769.5,71.5,1.25,10.5,358.5,690.93,560.06
2016,12,4,10,0,769.0,79.0,1.3,11.0,386.0,725.02,583.48
2016,12,4,10,15,784.0,81.0,1.3,11.0,411.0,762.51,609.58
2016,12,4,10,30,799.0,83.0,1.3,11.0,436.0,797.9,633.8
2016,12,4,10,45,811.5,83.5,1.3,11.5,454.0,826.95,652.12
2016,12,4,11,0,824.0,84.0,1.3,12.0,472.0,853.32,668.46
2016,12,4,11,15,829.0,84.5,1.35,12.0,483.0,870.09,680.01
2016,12,4,11,30,834.0,85.0,1.4,12.0,494.0,883.64,689.55
2016,12,4,11,45,837.5,84.5,1.45,12.0,497.5,891.27,695.14
2016,12,4,12,0,841.0,84.0,1.5,12.0,501.0,895.51,698.6
2016,12,4,12,15,632.5,133.0,1.65,12.0,445.5,769.12,610.79
2016,12,4,12,30,424.0,182.0,1.8,12.0,390.0,627.44,506.26
2016,12,4,12,45,365.5,188.5,1.95,12.5,364.5,561.19,456.55
2016,12,4,13,0,307.0,195.0,2.1,13.0,339.0,513.04,418.63
2016,12,4,13,15,333.5,182.0,2.2,13.0,333.5,514.24,421.4
2016,12,4,13,30,360.0,169.0,2.3,13.0,328.0,513.21,422.05
2016,12,4,13,45,395.0,153.0,2.4,13.0,317.5,529.1,435.67
2016,12,4,14,0,430.0,137.0,2.5,13.0,307.0,525.53,434.27
2016,12,4,14,15,518.0,117.0,2.45,12.5,306.5,553.27,458.38
2016,12,4,14,30,606.0,97.0,2.4,12.0,306.0,578.85,479.81
2016,12,4,14,45,584.0,89.0,2.35,12.0,272.5,529.67,440.07
2016,12,4,15,0,562.0,81.0,2.3,12.0,239.0,480.44,399.75
2016,12,4,15,15,509.5,74.5,2.25,11.5,201.0,414.85,345.49
2016,12,4,15,30,457.0,68.0,2.2,11.0,163.0,352.41,292.2
2016,12,4,15,45,396.0,57.0,2.15,11.0,126.0,285.33,233.21
2016,12,4,16,0,335.0,46.0,2.1,11.0,89.0,224.23,177.78
2016,12,4,16,15,167.5,35.0,2.15,10.5,56.5,128.81,91.35
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,25.76,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,10.91,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.0,6.0,2.5,2.27,0.0
2016,12,5,7,30,0.0,5.0,2.0,6.0,5.0,4.38,0.0
2016,12,5,7,45,0.0,11.0,2.0,6.5,11.0,9.66,1.89
2016,12,5,8,0,0.0,17.0,2.0,7.0,17.0,14.94,7.1
2016,12,5,8,15,0.0,24.5,2.0,7.0,24.5,21.56,13.1
2016,12,5,8,30,0.0,32.0,2.0,7.0,32.0,28.19,19.09
2016,12,5,8,45,0.0,39.0,2.0,7.5,39.0,34.38,24.59
2016,12,5,9,0,0.0,46.0,2.0,8.0,46.0,40.58,30.02
2016,12,5,9,15,0.0,52.5,1.95,8.0,52.5,46.34,35.07
2016,12,5,9,30,0.0,59.0,1.9,8.0,59.0,52.11,40.07
2016,12,5,9,45,4.5,101.0,1.9,8.5,103.0,96.77,78.7
2016,12,5,10,0,9.0,143.0,1.9,9.0,147.0,145.52,120.03
2016,12,5,10,15,234.5,146.5,1.9,9.0,249.5,373.52,315.67
2016,12,5,10,30,460.0,150.0,1.9,9.0,352.0,590.6,490.25
2016,12,5,10,45,360.5,175.5,1.9,9.0,338.0,529.12,438.28
2016,12,5,11,0,261.0,201.0,1.9,9.0,324.0,480.13,397.21
2016,12,5,11,15,315.0,197.0,1.85,9.0,348.5,526.69,435.03
2016,12,5,11,30,369.0,193.0,1.8,9.0,373.0,573.42,471.74
2016,12,5,11,45,313.5,204.0,1.8,9.0,358.0,539.04,443.18
2016,12,5,12,0,258.0,215.0,1.8,9.0,343.0,503.04,413.81
2016,12,5,12,15,228.5,216.5,1.75,9.0,329.0,460.09,379.83
2016,12,5,12,30,199.0,218.0,1.7,9.0,315.0,434.34,358.87
2016,12,5,12,45,206.5,212.0,1.7,9.0,311.0,431.81,357.51
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,428.51,355.41
2016,12,5,13,15,191.0,199.0,1.6,9.0,286.5,396.76,329.57
2016,12,5,13,30,168.0,192.0,1.5,9.0,266.0,365.44,304.08
2016,12,5,13,45,157.5,181.0,1.45,9.0,247.5,339.78,283.54
2016,12,5,14,0,147.0,170.0,1.4,9.0,229.0,314.38,262.99
2016,12,5,14,15,135.0,159.5,1.4,9.0,210.0,288.91,242.2
2016,12,5,14,30,123.0,149.0,1.4,9.0,191.0,264.14,221.72
2016,12,5,14,45,120.0,133.0,1.4,9.0,170.5,238.91,200.82
2016,12,5,15,0,117.0,117.0,1.4,9.0,150.0,213.8,179.61
2016,12,5,15,15,105.5,100.0,1.45,8.5,126.5,182.41,152.81
2016,12,5,15,30,94.0,83.0,1.5,8.0,103.0,151.96,126.2
2016,12,5,15,45,80.0,65.0,1.55,8.0,79.5,119.76,97.36
2016,12,5,16,0,66.0,47.0,1.6,8.0,56.0,88.6,69.01
2016,12,5,16,15,33.0,31.0,1.6,8.0,35.5,53.92,36.03
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,13.27,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,130.0,8.5,2.3,2.5,14.0,44.41,0.0
2016,12,6,7,30,260.0,17.0,2.3,3.0,28.0,117.13,0.0
2016,12,6,7,45,386.5,25.5,2.35,4.0,64.0,202.82,145.06
2016,12,6,8,0,513.0,34.0,2.4,5.0,100.0,285.01,230.41
2016,12,6,8,15,584.5,40.0,2.45,5.5,141.0,355.36,295.94
2016,12,6,8,30,656.0,46.0,2.5,6.0,182.0,431.46,363.85
2016,12,6,8,45,582.5,62.5,2.6,6.5,201.5,443.66,376.85
2016,12,6,9,0,509.0,79.0,2.7,7.0,221.0,443.04,377.71
2016,12,6,9,15,534.5,85.0,2.75,7.5,251.5,490.18,417.24
2016,12,6,9,30,560.0,91.0,2.8,8.0,282.0,537.66,455.64
2016,12,6,9,45,544.0,104.0,2.9,8.5,304.0,561.74,473.91
2016,12,6,10,0,528.0,117.0,3.0,9.0,326.0,577.14,485.1
2016,12,6,10,15,699.0,92.0,3.0,9.0,387.0,709.48,588.38
2016,12,6,10,30,870.0,67.0,3.0,9.0,448.0,827.04,675.57
2016,12,6,10,45,877.5,68.5,3.05,9.5,466.0,854.2,692.98
2016,12,6,11,0,885.0,70.0,3.1,10.0,484.0,878.36,708.89
2016,12,6,11,15,889.5,71.0,3.1,10.0,495.5,896.03,721.04
2016,12,6,11,30,894.0,72.0,3.1,10.0,507.0,910.36,730.88
2016,12,6,11,45,891.0,73.5,3.15,10.5,509.5,915.08,732.95
2016,12,6,12,0,888.0,75.0,3.2,11.0,512.0,916.24,732.69
2016,12,6,12,15,886.0,75.0,3.25,11.0,508.5,912.82,730.63
2016,12,6,12,30,884.0,75.0,3.3,11.0,505.0,905.9,726.23
2016,12,6,12,45,880.0,74.0,3.35,11.0,493.5,892.44,717.23
2016,12,6,13,0,876.0,73.0,3.4,11.0,482.0,884.29,712.26
2016,12,6,13,15,866.5,72.0,3.45,11.0,463.5,859.22,694.88
2016,12,6,13,30,857.0,71.0,3.5,11.0,445.0,831.19,675.38
2016,12,6,13,45,841.5,69.5,3.6,11.0,419.5,794.85,649.76
2016,12,6,14,0,826.0,68.0,3.7,11.0,394.0,756.27,622.13
2016,12,6,14,15,805.5,65.5,3.65,10.5,363.0,710.67,589.13
2016,12,6,14,30,785.0,63.0,3.6,10.0,332.0,663.73,554.44
2016,12,6,14,45,754.5,60.0,3.6,10.0,296.0,608.31,511.4
2016,12,6,15,0,724.0,57.0,3.6,10.0,260.0,552.96,465.63
2016,12,6,15,15,678.0,53.0,3.45,9.5,220.5,487.65,410.58
2016,12,6,15,30,632.0,49.0,3.3,9.0,181.0,424.52,355.51
2016,12,6,15,45,561.0,42.5,3.15,8.5,140.5,353.6,292.18
2016,12,6,16,0,490.0,36.0,3.0,8.0,100.0,284.47,228.43
2016,12,6,16,15,360.5,27.0,2.9,7.5,64.0,196.45,141.92
2016,12,6,16,30,231.0,18.0,2.8,7.0,28.0,110.47,0.0
2016,12,6,16,45,115.5,9.0,2.7,6.5,14.0,41.32,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,3.0,8.0,7.28,0.0
2016,12,7,7,30,0.0,16.0,1.9,3.0,16.0,14.55,0.0
2016,12,7,7,45,56.5,30.5,1.9,3.0,37.5,62.77,41.63
2016,12,7,8,0,113.0,45.0,1.9,3.0,59.0,114.91,92.14
2016,12,7,8,15,129.5,62.0,1.95,3.0,84.0,148.97,124.32
2016,12,7,8,30,146.0,79.0,2.0,3.0,109.0,184.37,156.99
2016,12,7,8,45,155.5,95.0,2.05,3.5,133.0,205.21,176.26
2016,12,7,9,0,165.0,111.0,2.1,4.0,157.0,236.22,203.57
2016,12,7,9,15,172.0,125.5,2.05,4.5,179.0,264.08,227.4
2016,12,7,9,30,179.0,140.0,2.0,5.0,201.0,292.25,250.91
2016,12,7,9,45,252.5,145.5,2.0,5.5,240.0,372.6,318.67
2016,12,7,10,0,326.0,151.0,2.0,6.0,279.0,444.45,377.75
2016,12,7,10,15,256.0,170.0,2.0,6.0,274.5,420.67,355.95
2016,12,7,10,30,186.0,189.0,2.0,6.0,270.0,376.57,318.13
2016,12,7,10,45,230.5,193.0,2.05,6.5,297.5,422.81,356.39
2016,12,7,11,0,275.0,197.0,2.1,7.0,325.0,487.07,407.56
2016,12,7,11,15,137.5,171.0,2.2,7.0,235.0,317.82,267.54
2016,12,7,11,30,0.0,145.0,2.3,7.0,145.0,136.25,111.58
2016,12,7,11,45,7.0,162.0,2.45,7.5,166.0,160.81,132.79
2016,12,7,12,0,14.0,179.0,2.6,8.0,187.0,185.98,153.95
2016,12,7,12,15,56.5,197.0,2.7,8.0,225.5,261.87,218.88
2016,12,7,12,30,99.0,215.0,2.8,8.0,264.0,323.51,270.96
2016,12,7,12,45,49.5,111.0,2.95,8.0,135.5,153.45,128.23
2016,12,7,13,0,0.0,7.0,3.1,8.0,7.0,6.16,0.0
2016,12,7,13,15,63.5,99.0,3.15,8.0,127.0,163.38,138.04
2016,12,7,13,30,127.0,191.0,3.2,8.0,247.0,330.03,278.76
2016,12,7,13,45,70.5,168.0,3.25,8.0,199.0,237.53,199.96
2016,12,7,14,0,14.0,145.0,3.3,8.0,151.0,151.9,126.08
2016,12,7,14,15,11.5,134.5,3.3,8.0,139.0,139.29,115.52
2016,12,7,14,30,9.0,124.0,3.3,8.0,127.0,127.0,105.04
2016,12,7,14,45,5.0,111.0,3.35,8.0,113.0,111.12,91.33
2016,12,7,15,0,1.0,98.0,3.4,8.0,99.0,95.7,77.91
2016,12,7,15,15,0.5,83.0,3.3,7.5,83.5,80.47,64.71
2016,12,7,15,30,0.0,68.0,3.2,7.0,68.0,65.34,51.4
2016,12,7,15,45,0.0,52.5,3.15,7.0,52.5,49.9,37.58
2016,12,7,16,0,0.0,37.0,3.1,7.0,37.0,34.32,23.56
2016,12,7,16,15,0.0,23.5,3.05,6.5,23.5,20.85,10.69
2016,12,7,16,30,0.0,10.0,3.0,6.0,10.0,8.79,0.0
2016,12,7,16,45,0.0,5.0,2.95,6.0,5.0,4.55,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,10.0,1.5,1.36,0.0
2016,12,8,7,30,0.0,3.0,3.2,10.0,3.0,2.73,0.0
2016,12,8,7,45,0.0,8.0,3.2,10.5,8.0,7.02,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,11.42,3.88
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,16.7,8.63
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,22.0,13.35
2016,12,8,8,45,0.0,30.5,3.05,11.5,30.5,26.85,17.63
2016,12,8,9,0,0.0,36.0,3.0,12.0,36.0,31.72,21.85
2016,12,8,9,15,0.0,41.5,2.9,12.0,41.5,36.59,26.07
2016,12,8,9,30,0.0,47.0,2.8,12.0,47.0,41.46,30.26
2016,12,8,9,45,0.0,83.5,2.75,12.0,83.5,75.37,59.31
2016,12,8,10,0,0.0,120.0,2.7,12.0,120.0,113.15,91.28
2016,12,8,10,15,0.0,89.0,2.65,12.0,89.0,80.01,63.01
2016,12,8,10,30,0.0,58.0,2.6,12.0,58.0,51.23,38.42
2016,12,8,10,45,0.0,101.5,2.55,12.5,101.5,91.95,72.89
2016,12,8,11,0,0.0,145.0,2.5,13.0,145.0,137.09,110.42
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,125.44,100.53
2016,12,8,11,30,0.0,124.0,2.4,13.0,124.0,114.24,91.14
2016,12,8,11,45,0.0,125.5,2.35,13.0,125.5,115.67,92.31
2016,12,8,12,0,0.0,127.0,2.3,13.0,127.0,117.18,93.55
2016,12,8,12,15,0.0,131.0,2.25,13.0,131.0,121.37,97.04
2016,12,8,12,30,0.0,135.0,2.2,13.0,135.0,125.68,100.66
2016,12,8,12,45,0.0,127.5,2.2,13.0,127.5,118.03,94.33
2016,12,8,13,0,0.0,120.0,2.2,13.0,120.0,110.51,88.13
2016,12,8,13,15,0.0,98.5,2.15,13.0,98.5,88.89,70.06
2016,12,8,13,30,0.0,77.0,2.1,13.0,77.0,68.12,52.6
2016,12,8,13,45,0.0,102.0,2.1,13.0,102.0,93.13,73.88
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,120.62,97.11
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,110.85,88.97
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,101.21,80.96
2016,12,8,14,45,0.0,95.0,1.95,13.0,95.0,89.47,71.09
2016,12,8,15,0,0.0,83.0,1.9,13.0,83.0,77.83,61.2
2016,12,8,15,15,0.0,70.0,1.8,12.5,70.0,65.17,50.41
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,52.55,39.5
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,39.94,28.4
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,27.34,17.25
2016,12,8,16,15,0.0,19.5,1.55,12.0,19.5,17.17,7.58
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,7.03,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.64,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,10.5,10.5,9.55,0.0
2016,12,9,7,30,0.0,21.0,1.3,11.0,21.0,19.1,0.0
2016,12,9,7,45,229.5,27.0,1.35,11.5,54.5,139.13,89.45
2016,12,9,8,0,459.0,33.0,1.4,12.0,88.0,262.25,204.4
2016,12,9,8,15,533.0,39.0,1.5,12.0,127.0,329.83,266.22
2016,12,9,8,30,607.0,45.0,1.6,12.0,166.0,400.11,328.25
2016,12,9,8,45,657.0,48.5,1.7,12.5,205.0,463.43,382.34
2016,12,9,9,0,707.0,52.0,1.8,13.0,244.0,529.43,436.67
2016,12,9,9,15,354.0,84.5,1.85,13.0,181.0,359.68,299.98
2016,12,9,9,30,1.0,117.0,1.9,13.0,118.0,113.79,91.18
2016,12,9,9,45,11.5,132.5,2.0,13.5,137.5,137.54,111.62
2016,12,9,10,0,22.0,148.0,2.1,14.0,157.0,162.15,132.08
2016,12,9,10,15,11.5,147.0,2.15,14.0,151.5,151.47,122.63
