Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,30,1.0,146.0,2.2,14.0,146.0,140.65,113.12
2016,12,9,10,45,18.0,165.5,2.3,14.5,173.5,176.18,142.82
2016,12,9,11,0,35.0,185.0,2.4,15.0,201.0,228.43,185.61
2016,12,9,11,15,27.5,184.0,2.4,15.0,197.0,204.63,165.72
2016,12,9,11,30,20.0,183.0,2.4,15.0,193.0,196.45,158.72
2016,12,9,11,45,13.5,176.0,2.4,15.0,183.0,182.44,146.99
2016,12,9,12,0,7.0,169.0,2.4,15.0,173.0,168.64,135.43
2016,12,9,12,15,29.0,185.5,2.35,15.0,200.0,222.73,180.46
2016,12,9,12,30,51.0,202.0,2.3,15.0,227.0,263.67,214.17
2016,12,9,12,45,65.5,202.0,2.25,15.0,233.0,276.83,225.21
2016,12,9,13,0,80.0,202.0,2.2,15.0,239.0,289.78,236.15
2016,12,9,13,15,78.5,194.5,2.15,14.5,230.0,278.73,227.78
2016,12,9,13,30,77.0,187.0,2.1,14.0,221.0,267.77,219.53
2016,12,9,13,45,186.5,171.5,2.05,14.0,246.5,351.78,290.67
2016,12,9,14,0,296.0,156.0,2.0,14.0,272.0,429.08,354.24
2016,12,9,14,15,287.5,144.5,1.85,14.0,250.0,399.39,329.97
2016,12,9,14,30,279.0,133.0,1.7,14.0,228.0,369.49,305.84
2016,12,9,14,45,272.0,119.0,1.55,14.0,203.0,337.27,279.53
2016,12,9,15,0,265.0,105.0,1.4,14.0,178.0,304.94,252.61
2016,12,9,15,15,416.5,77.0,1.3,13.5,172.5,361.57,298.69
2016,12,9,15,30,568.0,49.0,1.2,13.0,167.0,395.63,323.22
2016,12,9,15,45,499.5,42.5,1.1,13.0,129.0,324.76,261.31
2016,12,9,16,0,431.0,36.0,1.0,13.0,91.0,259.82,203.19
2016,12,9,16,15,311.5,26.5,1.0,12.5,58.0,178.01,125.73
2016,12,9,16,30,192.0,17.0,1.0,12.0,25.0,97.33,0.0
2016,12,9,16,45,96.0,8.5,1.05,12.0,12.5,35.66,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.91,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,7.0,3.6,13.0,7.0,6.14,0.0
2016,12,10,8,0,0.0,12.0,3.6,13.0,12.0,10.54,3.04
2016,12,10,8,15,0.0,17.5,3.5,13.0,17.5,15.38,7.38
2016,12,10,8,30,0.0,23.0,3.4,13.0,23.0,20.23,11.68
2016,12,10,8,45,0.0,29.0,3.3,13.0,29.0,25.53,16.35
2016,12,10,9,0,0.0,35.0,3.2,13.0,35.0,30.83,20.98
2016,12,10,9,15,0.0,40.0,3.05,13.0,40.0,35.26,24.81
2016,12,10,9,30,0.0,45.0,2.9,13.0,45.0,39.69,28.61
2016,12,10,9,45,1.5,89.5,2.8,13.0,90.5,82.78,65.45
2016,12,10,10,0,3.0,134.0,2.7,13.0,136.0,131.35,106.37
2016,12,10,10,15,1.5,72.5,2.7,13.0,73.5,65.32,50.36
2016,12,10,10,30,0.0,11.0,2.7,13.0,11.0,9.68,2.68
2016,12,10,10,45,0.0,9.0,2.7,13.0,9.0,7.92,1.16
2016,12,10,11,0,0.0,7.0,2.7,13.0,7.0,6.16,0.0
2016,12,10,11,15,0.0,76.5,2.65,13.0,76.5,67.68,52.16
2016,12,10,11,30,0.0,146.0,2.6,13.0,146.0,137.55,110.72
2016,12,10,11,45,7.5,162.5,2.55,13.5,166.0,162.07,130.98
2016,12,10,12,0,15.0,179.0,2.5,14.0,186.0,187.19,151.61
2016,12,10,12,15,7.5,146.5,2.45,13.5,150.0,144.65,116.46
2016,12,10,12,30,0.0,114.0,2.4,13.0,114.0,104.03,82.57
2016,12,10,12,45,0.0,86.5,2.35,13.0,86.5,76.83,59.79
2016,12,10,13,0,0.0,59.0,2.3,13.0,59.0,52.13,38.93
2016,12,10,13,15,0.0,57.5,2.25,13.0,57.5,50.79,37.86
2016,12,10,13,30,0.0,56.0,2.2,13.0,56.0,49.46,36.77
2016,12,10,13,45,0.0,67.0,2.15,13.0,67.0,59.22,45.15
2016,12,10,14,0,0.0,78.0,2.1,13.0,78.0,69.35,53.84
2016,12,10,14,15,0.0,72.0,2.05,13.0,72.0,63.76,49.14
2016,12,10,14,30,0.0,66.0,2.0,13.0,66.0,58.33,44.57
2016,12,10,14,45,0.0,58.5,2.0,13.0,58.5,51.67,38.9
2016,12,10,15,0,0.0,51.0,2.0,13.0,51.0,45.02,33.19
2016,12,10,15,15,0.0,43.0,1.95,12.5,43.0,37.93,27.1
2016,12,10,15,30,0.0,35.0,1.9,12.0,35.0,30.84,20.93
2016,12,10,15,45,0.0,27.0,1.85,12.0,27.0,23.77,14.66
2016,12,10,16,0,0.0,19.0,1.8,12.0,19.0,16.71,8.36
2016,12,10,16,15,0.0,12.0,1.75,11.5,12.0,10.54,2.51
2016,12,10,16,30,0.0,5.0,1.7,11.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,1.65,11.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,5.0,9.0,8.19,0.0
2016,12,11,7,45,0.0,24.0,1.45,5.5,24.0,22.79,9.81
2016,12,11,8,0,0.0,39.0,1.4,6.0,39.0,38.53,26.83
2016,12,11,8,15,8.0,55.0,1.35,6.0,56.5,58.56,45.04
2016,12,11,8,30,16.0,71.0,1.3,6.0,74.0,79.17,63.64
2016,12,11,8,45,21.5,86.0,1.3,6.5,91.5,105.28,86.68
2016,12,11,9,0,27.0,101.0,1.3,7.0,109.0,125.62,104.43
2016,12,11,9,15,31.0,115.0,1.3,7.0,124.5,144.23,120.58
2016,12,11,9,30,35.0,129.0,1.3,7.0,140.0,163.31,136.93
2016,12,11,9,45,40.0,142.0,1.3,7.0,156.0,182.28,153.0
2016,12,11,10,0,45.0,155.0,1.3,7.0,172.0,201.73,169.31
2016,12,11,10,15,38.0,161.5,1.35,7.5,177.0,203.51,170.02
2016,12,11,10,30,31.0,168.0,1.4,8.0,182.0,205.12,170.62
2016,12,11,10,45,74.0,185.5,1.45,8.5,219.5,263.43,219.89
2016,12,11,11,0,117.0,203.0,1.5,9.0,257.0,339.78,282.33
2016,12,11,11,15,133.0,209.0,1.5,9.5,271.5,362.69,300.02
2016,12,11,11,30,149.0,215.0,1.5,10.0,286.0,385.73,317.94
2016,12,11,11,45,177.0,215.5,1.55,10.5,301.0,412.34,339.16
2016,12,11,12,0,205.0,216.0,1.6,11.0,316.0,438.74,360.02
2016,12,11,12,15,283.0,203.5,1.65,11.0,340.0,510.66,417.99
2016,12,11,12,30,361.0,191.0,1.7,11.0,364.0,563.63,460.55
2016,12,11,12,45,290.5,196.5,1.75,11.0,334.0,504.61,413.35
2016,12,11,13,0,220.0,202.0,1.8,11.0,304.0,429.38,353.74
2016,12,11,13,15,112.5,176.0,1.85,11.0,228.5,300.2,248.53
2016,12,11,13,30,5.0,150.0,1.9,11.0,153.0,148.33,120.56
2016,12,11,13,45,2.5,114.0,2.0,11.0,115.5,107.76,86.85
2016,12,11,14,0,0.0,78.0,2.1,11.0,78.0,69.36,54.22
2016,12,11,14,15,0.0,71.5,1.95,10.5,71.5,63.27,49.21
2016,12,11,14,30,0.0,65.0,1.8,10.0,65.0,57.44,44.35
2016,12,11,14,45,0.0,58.0,1.65,10.0,58.0,51.23,39.01
2016,12,11,15,0,0.0,51.0,1.5,10.0,51.0,45.02,33.62
2016,12,11,15,15,0.0,43.0,1.45,9.5,43.0,37.93,27.47
2016,12,11,15,30,0.0,35.0,1.4,9.0,35.0,30.84,21.23
2016,12,11,15,45,0.0,27.0,1.35,8.5,27.0,23.77,14.93
2016,12,11,16,0,0.0,19.0,1.3,8.0,19.0,16.71,8.58
2016,12,11,16,15,0.0,12.0,1.35,7.5,12.0,10.54,2.65
2016,12,11,16,30,0.0,5.0,1.4,7.0,5.0,4.38,0.0
2016,12,11,16,45,0.0,2.5,1.45,7.0,2.5,2.27,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,5.0,18.0,16.37,0.0
2016,12,12,7,45,216.0,25.5,1.75,5.5,50.0,128.99,75.7
2016,12,12,8,0,432.0,33.0,1.8,6.0,82.0,248.0,196.12
2016,12,12,8,15,510.5,39.5,1.85,6.5,121.0,316.66,260.52
2016,12,12,8,30,589.0,46.0,1.9,7.0,160.0,392.43,327.94
2016,12,12,8,45,633.5,51.0,1.95,7.5,198.0,448.95,377.85
2016,12,12,9,0,678.0,56.0,2.0,8.0,236.0,512.23,431.29
2016,12,12,9,15,711.0,59.5,1.9,8.0,272.0,568.02,477.03
2016,12,12,9,30,744.0,63.0,1.8,8.0,308.0,624.29,520.53
2016,12,12,9,45,764.0,66.0,1.75,8.5,338.5,670.39,553.66
2016,12,12,10,0,784.0,69.0,1.7,9.0,369.0,715.31,585.05
2016,12,12,10,15,696.0,90.0,1.6,9.0,369.5,698.82,570.58
2016,12,12,10,30,608.0,111.0,1.5,9.0,370.0,669.82,547.37
2016,12,12,10,45,577.5,125.5,1.45,9.0,380.0,674.79,550.34
2016,12,12,11,0,547.0,140.0,1.4,9.0,390.0,670.13,545.79
2016,12,12,11,15,468.5,161.5,1.4,9.0,379.5,635.11,517.61
2016,12,12,11,30,390.0,183.0,1.4,9.0,369.0,578.2,473.04
2016,12,12,11,45,351.0,192.0,1.45,9.0,361.0,556.98,456.5
2016,12,12,12,0,312.0,201.0,1.5,9.0,353.0,534.06,438.18
2016,12,12,12,15,321.5,198.5,1.5,9.0,353.5,539.16,442.62
2016,12,12,12,30,331.0,196.0,1.5,9.0,354.0,542.99,445.88
2016,12,12,12,45,288.0,197.5,1.5,9.0,333.0,503.73,414.58
2016,12,12,13,0,245.0,199.0,1.5,9.0,312.0,464.39,383.27
2016,12,12,13,15,293.0,184.0,1.5,9.0,314.5,482.82,399.74
2016,12,12,13,30,341.0,169.0,1.5,9.0,317.0,498.43,413.45
2016,12,12,13,45,310.5,163.0,1.5,9.0,292.0,458.11,381.32
2016,12,12,14,0,280.0,157.0,1.5,9.0,267.0,418.43,349.7
2016,12,12,14,15,267.0,147.5,1.45,9.0,246.0,388.51,325.76
2016,12,12,14,30,254.0,138.0,1.4,9.0,225.0,358.77,301.53
2016,12,12,14,45,246.0,123.5,1.35,9.0,200.5,326.26,274.81
2016,12,12,15,0,238.0,109.0,1.3,9.0,176.0,293.8,247.57
2016,12,12,15,15,220.0,94.5,1.3,8.5,149.0,255.52,215.17
2016,12,12,15,30,202.0,80.0,1.3,8.0,122.0,218.51,182.93
2016,12,12,15,45,177.5,63.5,1.3,8.0,94.5,176.78,145.6
2016,12,12,16,0,153.0,47.0,1.3,8.0,67.0,137.09,109.24
2016,12,12,16,15,76.5,33.0,1.35,7.5,43.0,82.61,58.49
2016,12,12,16,30,0.0,19.0,1.4,7.0,19.0,18.26,0.0
2016,12,12,16,45,0.0,9.5,1.45,7.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,49.0,6.0,1.45,6.5,7.0,0.0,0.0
2016,12,13,7,30,98.0,12.0,1.5,7.0,14.0,42.45,0.0
2016,12,13,7,45,220.0,23.5,1.6,7.5,43.5,127.6,70.5
2016,12,13,8,0,342.0,35.0,1.7,8.0,73.0,210.5,164.64
2016,12,13,8,15,421.0,43.0,1.65,8.0,110.0,276.61,226.3
2016,12,13,8,30,500.0,51.0,1.6,8.0,147.0,350.03,291.53
2016,12,13,8,45,250.0,27.5,1.6,8.5,75.5,195.7,165.68
2016,12,13,9,0,0.0,4.0,1.6,9.0,4.0,3.51,0.0
2016,12,13,9,15,0.0,4.5,1.55,9.0,4.5,3.95,0.0
2016,12,13,9,30,0.0,5.0,1.5,9.0,5.0,4.39,0.0
2016,12,13,9,45,0.0,5.5,1.5,9.5,5.5,4.83,0.0
2016,12,13,10,0,0.0,6.0,1.5,10.0,6.0,5.27,0.0
2016,12,13,10,15,223.0,76.0,1.5,10.0,171.0,289.4,247.13
2016,12,13,10,30,446.0,146.0,1.5,10.0,336.0,569.8,471.32
2016,12,13,10,45,463.5,150.0,1.5,10.5,354.5,600.07,490.9
2016,12,13,11,0,481.0,154.0,1.5,11.0,373.0,629.26,511.67
2016,12,13,11,15,628.5,120.5,1.45,11.0,414.5,734.73,590.11
2016,12,13,11,30,776.0,87.0,1.4,11.0,456.0,827.58,654.95
2016,12,13,11,45,502.5,150.0,1.35,11.0,390.0,660.38,531.3
2016,12,13,12,0,229.0,213.0,1.3,11.0,324.0,456.66,371.6
2016,12,13,12,15,503.5,150.0,1.25,11.0,391.5,662.38,535.91
2016,12,13,12,30,778.0,87.0,1.2,11.0,459.0,832.69,656.78
2016,12,13,12,45,584.5,131.0,1.2,11.0,407.5,711.67,568.09
2016,12,13,13,0,391.0,175.0,1.2,11.0,356.0,579.29,468.33
2016,12,13,13,15,195.5,141.5,1.2,11.0,232.0,344.72,284.88
2016,12,13,13,30,0.0,108.0,1.2,11.0,108.0,98.94,78.66
2016,12,13,13,45,0.0,70.5,1.2,11.0,70.5,62.33,48.13
2016,12,13,14,0,0.0,33.0,1.2,11.0,33.0,29.08,19.61
2016,12,13,14,15,0.0,30.5,1.2,11.0,30.5,26.87,17.74
2016,12,13,14,30,0.0,28.0,1.2,11.0,28.0,24.65,15.85
2016,12,13,14,45,0.0,25.0,1.25,11.0,25.0,22.0,13.55
2016,12,13,15,0,0.0,22.0,1.3,11.0,22.0,19.35,11.24
2016,12,13,15,15,0.0,18.5,1.25,10.5,18.5,16.26,8.54
2016,12,13,15,30,0.0,15.0,1.2,10.0,15.0,13.18,5.82
2016,12,13,15,45,0.0,11.5,1.2,10.0,11.5,10.09,3.06
2016,12,13,16,0,0.0,8.0,1.2,10.0,8.0,7.02,0.29
2016,12,13,16,15,0.0,5.0,1.3,9.5,5.0,4.38,0.0
2016,12,13,16,30,0.0,2.0,1.4,9.0,2.0,1.75,0.0
2016,12,13,16,45,0.0,1.0,1.5,9.0,1.0,0.91,0.0
2016,12,13,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,10.0,8.0,7.28,0.0
2016,12,14,7,45,24.5,23.0,2.65,10.5,26.0,38.28,16.29
2016,12,14,8,0,49.0,38.0,2.8,11.0,44.0,69.89,51.37
2016,12,14,8,15,66.0,55.0,2.8,11.0,66.0,100.26,79.22
2016,12,14,8,30,83.0,72.0,2.8,11.0,88.0,131.92,107.61
2016,12,14,8,45,93.5,88.5,2.85,11.5,110.0,160.56,132.87
2016,12,14,9,0,104.0,105.0,2.9,12.0,132.0,190.06,158.37
2016,12,14,9,15,110.0,120.5,2.95,12.0,153.0,216.01,180.65
2016,12,14,9,30,116.0,136.0,3.0,12.0,174.0,242.35,202.88
2016,12,14,9,45,117.0,149.0,3.05,12.5,190.5,261.97,218.72
2016,12,14,10,0,118.0,162.0,3.1,13.0,207.0,281.56,234.26
2016,12,14,10,15,74.0,164.0,3.1,13.0,193.0,236.08,195.45
2016,12,14,10,30,30.0,166.0,3.1,13.0,179.0,202.13,165.8
2016,12,14,10,45,135.0,181.0,3.1,13.0,242.0,325.38,270.13
2016,12,14,11,0,240.0,196.0,3.1,13.0,305.0,454.35,375.33
2016,12,14,11,15,229.0,202.5,3.1,13.0,309.0,439.26,362.45
2016,12,14,11,30,218.0,209.0,3.1,13.0,313.0,439.81,362.39
2016,12,14,11,45,127.0,202.0,3.1,13.0,262.5,349.7,287.83
2016,12,14,12,0,36.0,195.0,3.1,13.0,212.0,241.55,197.35
2016,12,14,12,15,42.0,197.0,3.05,13.0,217.0,249.56,204.4
2016,12,14,12,30,48.0,199.0,3.0,13.0,222.0,257.67,211.24
2016,12,14,12,45,24.0,143.0,2.95,13.0,154.5,167.35,136.34
2016,12,14,13,0,0.0,87.0,2.9,13.0,87.0,77.43,60.3
2016,12,14,13,15,0.0,96.0,2.9,13.0,96.0,86.46,68.08
2016,12,14,13,30,0.0,105.0,2.9,13.0,105.0,95.86,76.1
2016,12,14,13,45,0.0,102.0,2.9,13.0,102.0,93.21,73.95
2016,12,14,14,0,0.0,99.0,2.9,13.0,99.0,90.66,71.9
2016,12,14,14,15,0.0,91.0,2.9,13.0,91.0,83.0,65.51
2016,12,14,14,30,0.0,83.0,2.9,13.0,83.0,75.42,59.14
2016,12,14,14,45,0.0,74.0,2.9,13.0,74.0,66.87,51.89
2016,12,14,15,0,0.0,65.0,2.9,13.0,65.0,58.39,44.64
2016,12,14,15,15,0.0,55.0,2.9,12.5,55.0,48.93,36.53
2016,12,14,15,30,0.0,45.0,2.9,12.0,45.0,39.72,28.53
2016,12,14,15,45,0.0,35.0,2.9,12.0,35.0,30.86,20.69
2016,12,14,16,0,0.0,25.0,2.9,12.0,25.0,22.02,12.82
2016,12,14,16,15,0.0,16.0,2.85,11.5,16.0,14.07,5.36
2016,12,14,16,30,0.0,7.0,2.8,11.0,7.0,6.14,0.0
2016,12,14,16,45,0.0,3.5,2.8,11.0,3.5,3.18,0.0
2016,12,14,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,12.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,8.0,4.7,12.0,8.0,7.02,0.0
2016,12,15,8,0,0.0,14.0,4.6,12.0,14.0,12.3,4.37
2016,12,15,8,15,0.0,21.5,4.35,12.0,21.5,18.91,10.34
2016,12,15,8,30,0.0,29.0,4.1,12.0,29.0,25.54,16.24
2016,12,15,8,45,0.0,37.0,3.9,12.0,37.0,32.61,22.49
2016,12,15,9,0,0.0,45.0,3.7,12.0,45.0,39.7,28.7
2016,12,15,9,15,0.0,52.0,3.6,12.0,52.0,45.9,34.09
2016,12,15,9,30,0.0,59.0,3.5,12.0,59.0,52.11,39.43
2016,12,15,9,45,0.0,65.5,3.45,12.0,65.5,57.89,44.35
2016,12,15,10,0,0.0,72.0,3.4,12.0,72.0,63.67,49.24
2016,12,15,10,15,0.0,77.5,3.3,12.0,77.5,68.77,53.53
2016,12,15,10,30,0.0,83.0,3.2,12.0,83.0,73.94,57.85
2016,12,15,10,45,0.0,88.0,3.1,12.5,88.0,78.65,61.66
2016,12,15,11,0,0.0,93.0,3.0,13.0,93.0,83.41,65.49
2016,12,15,11,15,0.0,86.0,2.95,13.0,86.0,76.42,59.52
2016,12,15,11,30,0.0,79.0,2.9,13.0,79.0,69.91,53.97
2016,12,15,11,45,0.0,80.0,2.85,13.0,80.0,70.8,54.71
2016,12,15,12,0,0.0,81.0,2.8,13.0,81.0,71.69,55.45
2016,12,15,12,15,0.0,61.5,2.8,13.0,61.5,54.36,40.77
2016,12,15,12,30,0.0,42.0,2.8,13.0,42.0,37.07,26.08
2016,12,15,12,45,0.0,46.0,2.8,13.0,46.0,40.61,29.12
2016,12,15,13,0,0.0,50.0,2.8,13.0,50.0,44.15,32.16
2016,12,15,13,15,0.0,56.0,2.75,13.0,56.0,49.46,36.73
2016,12,15,13,30,0.0,62.0,2.7,13.0,62.0,54.78,41.31
2016,12,15,13,45,0.0,46.0,2.7,13.0,46.0,40.59,29.23
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,26.43,17.13
2016,12,15,14,15,0.0,27.5,2.6,13.0,27.5,24.22,15.26
2016,12,15,14,30,0.0,25.0,2.5,13.0,25.0,22.01,13.38
2016,12,15,14,45,0.0,22.5,2.45,13.0,22.5,19.8,11.48
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,17.59,9.57
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,14.94,7.28
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,12.3,4.97
2016,12,15,15,45,0.0,10.5,2.0,12.0,10.5,9.21,2.23
2016,12,15,16,0,0.0,7.0,1.9,12.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,1.8,12.0,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,76.5,6.0,3.85,6.0,7.5,0.0,0.0
2016,12,16,7,30,153.0,12.0,3.9,6.0,15.0,59.33,0.0
2016,12,16,7,45,310.0,21.5,4.0,6.0,48.0,155.95,71.38
2016,12,16,8,0,467.0,31.0,4.1,6.0,81.0,251.54,196.86
2016,12,16,8,15,550.0,37.5,4.2,6.5,121.5,324.56,267.8
2016,12,16,8,30,633.0,44.0,4.3,7.0,162.0,404.57,340.63
2016,12,16,8,45,682.5,48.5,4.45,7.5,202.0,469.75,399.42
2016,12,16,9,0,732.0,53.0,4.6,8.0,242.0,537.59,458.55
2016,12,16,9,15,765.0,56.0,4.6,8.0,279.0,595.0,507.82
2016,12,16,9,30,798.0,59.0,4.6,8.0,316.0,652.76,554.73
2016,12,16,9,45,822.5,61.0,4.7,8.0,349.0,702.99,594.45
2016,12,16,10,0,847.0,63.0,4.8,8.0,382.0,752.18,632.78
2016,12,16,10,15,862.0,64.5,4.8,8.0,408.0,791.75,662.59
2016,12,16,10,30,877.0,66.0,4.8,8.0,434.0,821.28,684.36
2016,12,16,10,45,885.5,67.5,4.8,8.5,454.0,850.25,704.33
2016,12,16,11,0,894.0,69.0,4.8,9.0,474.0,876.3,721.92
2016,12,16,11,15,900.0,69.5,4.75,9.0,486.5,895.73,735.47
2016,12,16,11,30,906.0,70.0,4.7,9.0,499.0,911.86,746.61
2016,12,16,11,45,908.0,70.5,4.7,9.5,504.0,920.96,751.59
2016,12,16,12,0,910.0,71.0,4.7,10.0,509.0,926.51,754.1
2016,12,16,12,15,909.5,71.0,4.7,10.0,506.5,925.55,753.37
2016,12,16,12,30,909.0,71.0,4.7,10.0,504.0,921.0,750.19
2016,12,16,12,45,904.5,70.5,4.75,10.0,494.0,908.67,741.75
2016,12,16,13,0,900.0,70.0,4.8,10.0,484.0,892.91,730.9
2016,12,16,13,15,892.0,69.0,4.8,10.0,467.0,870.15,714.49
2016,12,16,13,30,884.0,68.0,4.8,10.0,450.0,844.34,695.81
2016,12,16,13,45,870.5,66.5,4.85,10.0,425.5,818.13,677.1
2016,12,16,14,0,857.0,65.0,4.9,10.0,401.0,781.38,650.06
2016,12,16,14,15,837.5,63.0,4.85,9.5,370.5,737.16,617.55
2016,12,16,14,30,818.0,61.0,4.8,9.0,340.0,691.36,583.2
2016,12,16,14,45,790.0,58.0,4.8,9.0,304.0,637.15,540.53
2016,12,16,15,0,762.0,55.0,4.8,9.0,268.0,582.65,495.49
2016,12,16,15,15,718.5,51.0,4.65,8.5,228.5,517.64,440.06
2016,12,16,15,30,675.0,47.0,4.5,8.0,189.0,454.44,384.33
2016,12,16,15,45,607.5,41.0,4.4,7.5,148.0,379.07,316.81
2016,12,16,16,0,540.0,35.0,4.3,7.0,107.0,308.85,251.54
2016,12,16,16,15,270.0,34.0,4.2,6.5,70.0,171.66,128.35
2016,12,16,16,30,0.0,33.0,4.1,6.0,33.0,40.8,0.0
2016,12,16,16,45,0.0,16.5,4.05,6.0,16.5,15.01,0.0
2016,12,16,17,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,5.5,1.95,0.5,7.0,0.0,0.0
2016,12,17,7,30,209.0,11.0,1.9,1.0,14.0,75.79,0.0
2016,12,17,7,45,365.0,20.0,1.85,1.5,48.5,169.82,72.31
2016,12,17,8,0,521.0,29.0,1.8,2.0,83.0,271.93,213.51
2016,12,17,8,15,601.0,35.0,1.85,2.5,124.5,345.31,285.68
2016,12,17,8,30,681.0,41.0,1.9,3.0,166.0,425.44,358.3
2016,12,17,8,45,729.0,45.0,1.95,3.5,207.5,491.19,416.8
2016,12,17,9,0,777.0,49.0,2.0,4.0,249.0,559.44,475.06
2016,12,17,9,15,808.0,52.0,2.0,4.5,286.5,617.28,522.55
2016,12,17,9,30,839.0,55.0,2.0,5.0,324.0,675.27,566.84
2016,12,17,9,45,860.0,57.0,2.0,5.5,357.0,717.89,597.65
2016,12,17,10,0,881.0,59.0,2.0,6.0,390.0,765.11,631.27
2016,12,17,10,15,895.0,60.5,2.0,6.0,416.5,804.45,659.41
2016,12,17,10,30,909.0,62.0,2.0,6.0,443.0,841.5,685.55
2016,12,17,10,45,917.0,63.5,2.0,6.5,463.0,870.88,704.58
2016,12,17,11,0,925.0,65.0,2.0,7.0,483.0,897.21,721.3
2016,12,17,11,15,930.5,65.5,2.0,7.0,495.5,916.78,734.44
2016,12,17,11,30,936.0,66.0,2.0,7.0,508.0,932.92,745.27
2016,12,17,11,45,936.5,67.0,2.0,7.5,513.0,941.67,749.64
2016,12,17,12,0,937.0,68.0,2.0,8.0,518.0,946.76,751.64
2016,12,17,12,15,935.5,67.5,2.0,8.0,515.5,944.33,749.88
2016,12,17,12,30,934.0,67.0,2.0,8.0,513.0,938.22,745.77
2016,12,17,12,45,924.5,68.0,2.0,8.0,502.0,923.34,735.62
2016,12,17,13,0,915.0,69.0,2.0,8.0,491.0,905.05,723.24
2016,12,17,13,15,906.5,68.5,1.95,8.0,473.0,882.4,707.26
2016,12,17,13,30,898.0,68.0,1.9,8.0,455.0,856.64,689.12
2016,12,17,13,45,884.0,66.5,1.85,8.0,430.5,829.81,670.19
2016,12,17,14,0,870.0,65.0,1.8,8.0,406.0,792.39,643.38
2016,12,17,14,15,850.0,63.0,1.75,8.0,375.0,747.48,610.79
2016,12,17,14,30,830.0,61.0,1.7,8.0,344.0,700.96,576.53
2016,12,17,14,45,800.5,58.0,1.65,8.0,308.0,645.33,534.6
2016,12,17,15,0,771.0,55.0,1.6,8.0,272.0,589.49,490.48
2016,12,17,15,15,727.5,51.5,1.6,7.5,232.0,524.68,437.95
2016,12,17,15,30,684.0,48.0,1.6,7.0,192.0,461.6,384.65
2016,12,17,15,45,614.0,42.0,1.6,6.5,150.5,384.41,317.77
2016,12,17,16,0,544.0,36.0,1.6,6.0,109.0,312.53,252.77
2016,12,17,16,15,272.0,34.5,1.65,5.5,71.0,173.44,130.02
2016,12,17,16,30,0.0,33.0,1.7,5.0,33.0,40.56,0.0
2016,12,17,16,45,0.0,16.5,1.75,5.0,16.5,15.01,0.0
2016,12,17,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,45,260.0,14.0,2.85,0.5,40.5,124.56,46.76
2016,12,18,8,0,520.0,28.0,2.9,1.0,81.0,269.66,212.5
2016,12,18,8,15,602.0,34.0,2.95,1.0,123.0,343.66,286.97
2016,12,18,8,30,684.0,40.0,3.0,1.0,165.0,424.71,362.32
2016,12,18,8,45,734.0,44.0,3.1,1.5,206.5,491.65,423.23
2016,12,18,9,0,784.0,48.0,3.2,2.0,248.0,561.31,484.2
2016,12,18,9,15,816.0,50.5,3.15,2.5,286.0,619.46,533.15
2016,12,18,9,30,848.0,53.0,3.1,3.0,324.0,671.87,574.04
2016,12,18,9,45,866.5,56.0,3.1,3.5,357.0,720.25,610.45
2016,12,18,10,0,885.0,59.0,3.1,4.0,390.0,767.18,644.85
2016,12,18,10,15,900.0,60.5,3.0,4.5,417.5,807.52,672.88
2016,12,18,10,30,915.0,62.0,2.9,5.0,445.0,845.61,698.62
2016,12,18,10,45,925.0,63.0,2.85,5.5,465.5,876.25,718.72
2016,12,18,11,0,935.0,64.0,2.8,6.0,486.0,903.91,736.43
2016,12,18,11,15,941.0,64.5,2.75,6.0,499.0,924.18,749.96
2016,12,18,11,30,947.0,65.0,2.7,6.0,512.0,941.0,761.07
2016,12,18,11,45,949.5,65.5,2.7,6.5,517.5,951.1,766.51
2016,12,18,12,0,952.0,66.0,2.7,7.0,523.0,957.49,769.48
2016,12,18,12,15,950.5,66.0,2.7,7.0,520.5,955.85,768.24
2016,12,18,12,30,949.0,66.0,2.7,7.0,518.0,950.48,764.56
2016,12,18,12,45,944.5,65.0,2.7,7.5,507.5,937.37,754.14
2016,12,18,13,0,940.0,64.0,2.7,8.0,497.0,920.69,741.36
2016,12,18,13,15,932.0,63.5,2.7,8.0,479.5,898.18,725.8
2016,12,18,13,30,924.0,63.0,2.7,8.0,462.0,872.45,707.94
2016,12,18,13,45,911.0,61.5,2.7,8.0,437.5,838.23,683.74
2016,12,18,14,0,898.0,60.0,2.7,8.0,413.0,801.42,657.44
2016,12,18,14,15,879.5,58.0,2.6,8.0,382.0,757.4,624.71
2016,12,18,14,30,861.0,56.0,2.5,8.0,351.0,711.68,590.28
2016,12,18,14,45,833.5,53.5,2.45,8.0,314.5,663.46,553.57
2016,12,18,15,0,806.0,51.0,2.4,8.0,278.0,608.4,509.88
2016,12,18,15,15,765.0,47.5,2.3,7.0,238.0,543.8,457.29
2016,12,18,15,30,724.0,44.0,2.2,6.0,198.0,480.7,403.72
2016,12,18,15,45,658.5,39.0,2.1,5.5,156.0,405.19,337.14
2016,12,18,16,0,593.0,34.0,2.0,5.0,114.0,334.48,272.1
2016,12,18,16,15,473.5,26.0,2.0,4.5,75.0,244.2,184.95
2016,12,18,16,30,354.0,18.0,2.0,4.0,36.0,158.34,21.91
2016,12,18,16,45,177.0,9.0,2.0,3.5,18.0,62.2,0.0
2016,12,18,17,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,7,45,232.0,14.5,1.95,0.5,38.0,115.93,37.79
2016,12,19,8,0,464.0,29.0,1.9,1.0,76.0,245.89,192.51
2016,12,19,8,15,547.0,35.5,1.9,1.5,116.0,318.12,264.08
2016,12,19,8,30,630.0,42.0,1.9,2.0,156.0,397.54,336.38
2016,12,19,8,45,681.5,46.5,1.9,2.5,196.5,463.5,395.26
2016,12,19,9,0,733.0,51.0,1.9,3.0,237.0,532.4,454.29
2016,12,19,9,15,765.5,54.0,1.85,3.5,274.0,589.5,501.33
2016,12,19,9,30,798.0,57.0,1.8,4.0,311.0,646.98,545.7
2016,12,19,9,45,812.5,61.0,1.8,4.5,342.0,692.51,579.06
2016,12,19,10,0,827.0,65.0,1.8,5.0,373.0,736.43,610.43
2016,12,19,10,15,842.5,66.5,1.8,5.5,399.5,776.07,637.91
2016,12,19,10,30,858.0,68.0,1.8,6.0,426.0,813.59,663.34
2016,12,19,10,45,867.5,69.5,1.85,6.5,446.0,843.64,683.51
2016,12,19,11,0,877.0,71.0,1.9,7.0,466.0,870.84,701.52
2016,12,19,11,15,883.0,71.5,1.85,7.0,478.5,881.89,708.01
2016,12,19,11,30,889.0,72.0,1.8,7.0,491.0,898.15,718.5
2016,12,19,11,45,890.5,73.0,1.8,7.5,496.5,907.67,723.49
2016,12,19,12,0,892.0,74.0,1.8,8.0,502.0,913.71,726.2
2016,12,19,12,15,783.5,92.5,1.8,8.0,467.5,847.72,678.91
2016,12,19,12,30,675.0,111.0,1.8,8.0,433.0,775.42,627.1
2016,12,19,12,45,633.0,120.0,1.8,8.5,417.0,742.96,603.04
2016,12,19,13,0,591.0,129.0,1.8,9.0,401.0,708.05,576.68
2016,12,19,13,15,727.5,99.5,1.75,9.0,422.0,781.18,631.39
2016,12,19,13,30,864.0,70.0,1.7,9.0,443.0,839.75,673.4
2016,12,19,13,45,849.5,68.5,1.65,9.0,419.0,805.41,648.05
2016,12,19,14,0,835.0,67.0,1.6,9.0,395.0,768.69,621.86
2016,12,19,14,15,814.5,65.0,1.5,8.5,365.0,724.6,590.5
2016,12,19,14,30,794.0,63.0,1.4,8.0,335.0,679.03,557.52
2016,12,19,14,45,763.5,60.0,1.3,8.0,299.5,624.11,515.76
2016,12,19,15,0,733.0,57.0,1.2,8.0,264.0,569.13,471.99
2016,12,19,15,15,689.0,53.0,1.2,7.5,225.0,505.04,420.43
2016,12,19,15,30,645.0,49.0,1.2,7.0,186.0,442.81,368.29
2016,12,19,15,45,573.0,43.5,1.3,6.5,145.5,371.42,306.87
2016,12,19,16,0,501.0,38.0,1.4,6.0,105.0,301.7,244.42
2016,12,19,16,15,250.5,35.5,1.4,5.5,69.0,167.6,126.71
2016,12,19,16,30,0.0,33.0,1.4,5.0,33.0,40.02,4.06
2016,12,19,16,45,0.0,16.5,1.4,5.0,16.5,15.01,0.0
2016,12,19,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
