Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.0,2.2,3.0,34.5,104.13,27.89
2016,12,20,8,0,399.0,30.0,2.2,4.0,69.0,224.5,173.41
2016,12,20,8,15,484.0,36.5,2.15,4.5,107.5,293.33,241.25
2016,12,20,8,30,569.0,43.0,2.1,5.0,146.0,370.18,310.72
2016,12,20,8,45,622.5,47.5,2.05,5.5,184.5,430.06,364.26
2016,12,20,9,0,676.0,52.0,2.0,6.0,223.0,497.54,421.85
2016,12,20,9,15,710.0,55.5,1.95,6.5,259.0,553.87,468.26
2016,12,20,9,30,744.0,59.0,1.9,7.0,295.0,610.87,512.76
2016,12,20,9,45,773.5,59.5,1.85,7.5,327.0,661.08,549.57
2016,12,20,10,0,803.0,60.0,1.8,8.0,359.0,710.72,584.91
2016,12,20,10,15,818.5,62.0,1.75,8.5,385.0,750.29,611.81
2016,12,20,10,30,834.0,64.0,1.7,9.0,411.0,787.86,636.73
2016,12,20,10,45,844.5,65.0,1.65,9.5,430.5,809.47,649.61
2016,12,20,11,0,855.0,66.0,1.6,10.0,450.0,836.2,666.2
2016,12,20,11,15,861.5,66.5,1.5,10.0,463.0,855.89,678.13
2016,12,20,11,30,868.0,67.0,1.4,10.0,476.0,872.46,687.81
2016,12,20,11,45,869.5,68.0,1.35,10.5,481.5,881.94,691.99
2016,12,20,12,0,871.0,69.0,1.3,11.0,487.0,888.03,693.96
2016,12,20,12,15,870.5,69.0,1.25,11.0,485.0,887.55,692.79
2016,12,20,12,30,870.0,69.0,1.2,11.0,483.0,883.64,689.46
2016,12,20,12,45,859.0,70.5,1.2,11.0,472.5,868.93,679.6
2016,12,20,13,0,848.0,72.0,1.2,11.0,462.0,859.78,673.86
2016,12,20,13,15,839.5,71.0,1.2,11.0,446.0,837.59,658.98
2016,12,20,13,30,831.0,70.0,1.2,11.0,430.0,812.47,642.18
2016,12,20,13,45,818.0,68.5,1.25,11.0,407.0,780.22,620.86
2016,12,20,14,0,805.0,67.0,1.3,11.0,384.0,745.63,597.59
2016,12,20,14,15,786.0,65.0,1.25,11.0,355.0,703.68,567.45
2016,12,20,14,30,767.0,63.0,1.2,11.0,326.0,660.23,535.81
2016,12,20,14,45,741.0,59.5,1.15,11.0,292.0,608.88,497.57
2016,12,20,15,0,715.0,56.0,1.1,11.0,258.0,557.2,457.2
2016,12,20,15,15,672.5,52.0,1.05,10.0,220.5,494.85,408.0
2016,12,20,15,30,630.0,48.0,1.0,9.0,183.0,434.3,358.19
2016,12,20,15,45,567.5,42.0,1.0,8.5,144.0,363.47,297.68
2016,12,20,16,0,505.0,36.0,1.0,8.0,105.0,302.1,242.45
2016,12,20,16,15,389.0,27.5,1.05,7.5,69.5,217.17,163.62
2016,12,20,16,30,273.0,19.0,1.1,7.0,34.0,135.3,32.91
2016,12,20,16,45,136.5,9.5,1.15,7.0,17.0,50.75,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,2.25,6.5,33.5,100.78,21.12
2016,12,21,8,0,388.0,29.0,2.3,7.0,67.0,218.14,165.94
2016,12,21,8,15,473.5,36.0,2.35,7.0,105.0,286.99,233.91
2016,12,21,8,30,559.0,43.0,2.4,7.0,143.0,364.07,303.84
2016,12,21,8,45,614.0,47.5,2.5,7.5,181.5,424.25,357.84
2016,12,21,9,0,669.0,52.0,2.6,8.0,220.0,492.25,416.34
2016,12,21,9,15,704.0,55.5,2.65,8.5,256.5,548.96,463.66
2016,12,21,9,30,739.0,59.0,2.7,9.0,293.0,606.45,509.44
2016,12,21,9,45,769.0,60.0,2.8,9.5,325.5,657.53,548.12
2016,12,21,10,0,799.0,61.0,2.9,10.0,358.0,708.13,585.62
2016,12,21,10,15,815.5,63.0,2.75,10.0,384.0,748.47,614.36
2016,12,21,10,30,832.0,65.0,2.6,10.0,410.0,786.88,641.11
2016,12,21,10,45,844.0,65.5,2.5,10.5,430.5,809.16,654.63
2016,12,21,11,0,856.0,66.0,2.4,11.0,451.0,836.61,671.86
2016,12,21,11,15,863.0,67.0,2.35,11.0,464.0,857.53,685.77
2016,12,21,11,30,870.0,68.0,2.3,11.0,477.0,875.34,697.48
2016,12,21,11,45,874.5,68.0,2.3,11.5,483.0,886.32,703.57
2016,12,21,12,0,879.0,68.0,2.3,12.0,489.0,893.92,707.42
2016,12,21,12,15,879.0,68.0,2.3,12.0,488.0,894.0,707.4
2016,12,21,12,30,879.0,68.0,2.3,12.0,487.0,890.63,705.15
2016,12,21,12,45,873.0,68.0,2.3,12.5,477.5,878.44,695.51
2016,12,21,13,0,867.0,68.0,2.3,13.0,468.0,862.97,683.76
2016,12,21,13,15,859.5,67.0,2.25,13.0,452.0,841.71,668.8
2016,12,21,13,30,852.0,66.0,2.2,13.0,436.0,817.47,651.77
2016,12,21,13,45,840.5,64.5,2.2,13.0,413.0,794.25,635.9
2016,12,21,14,0,829.0,63.0,2.2,13.0,390.0,760.38,612.09
2016,12,21,14,15,810.5,61.0,2.1,12.5,361.0,718.21,582.27
2016,12,21,14,30,792.0,59.0,2.0,12.0,332.0,674.46,550.8
2016,12,21,14,45,765.0,56.5,1.95,12.0,298.0,622.86,512.0
2016,12,21,15,0,738.0,54.0,1.9,12.0,264.0,570.91,471.25
2016,12,21,15,15,697.0,50.0,1.75,11.5,225.5,508.57,420.39
2016,12,21,15,30,656.0,46.0,1.6,11.0,187.0,447.88,369.13
2016,12,21,15,45,590.5,41.0,1.5,10.5,147.5,375.39,306.77
2016,12,21,16,0,525.0,36.0,1.4,10.0,108.0,307.7,246.28
2016,12,21,16,15,411.0,27.5,1.4,9.5,71.5,227.03,171.0
2016,12,21,16,30,297.0,19.0,1.4,9.0,35.0,144.95,42.9
2016,12,21,16,45,148.5,9.5,1.45,8.5,17.5,54.71,0.0
2016,12,21,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,14.5,1.4,4.5,35.5,108.46,17.74
2016,12,22,8,0,434.0,29.0,1.3,5.0,71.0,236.45,179.74
2016,12,22,8,15,521.0,36.0,1.2,5.5,110.5,303.41,246.53
2016,12,22,8,30,608.0,43.0,1.1,6.0,150.0,383.94,317.83
2016,12,22,8,45,660.5,47.5,1.05,6.5,190.0,449.5,374.6
2016,12,22,9,0,713.0,52.0,1.0,7.0,230.0,518.1,431.37
2016,12,22,9,15,747.0,55.0,0.9,7.5,267.0,575.48,476.5
2016,12,22,9,30,781.0,58.0,0.8,8.0,304.0,633.4,519.11
2016,12,22,9,45,804.0,60.5,0.75,8.5,336.5,682.85,553.29
2016,12,22,10,0,827.0,63.0,0.7,9.0,369.0,731.3,585.68
2016,12,22,10,15,843.0,65.0,0.8,9.5,396.0,772.2,614.09
2016,12,22,10,30,859.0,67.0,0.9,10.0,423.0,811.05,640.76
2016,12,22,10,45,869.5,68.0,1.0,10.5,443.5,841.61,661.36
2016,12,22,11,0,880.0,69.0,1.1,11.0,464.0,860.94,674.11
2016,12,22,11,15,886.5,69.5,1.15,11.0,477.0,881.24,688.16
2016,12,22,11,30,893.0,70.0,1.2,11.0,490.0,898.33,700.05
2016,12,22,11,45,896.0,70.5,1.25,11.5,496.0,908.92,706.31
2016,12,22,12,0,899.0,71.0,1.3,12.0,502.0,916.04,710.39
2016,12,22,12,15,898.5,71.0,1.3,12.0,500.5,915.79,710.11
2016,12,22,12,30,898.0,71.0,1.3,12.0,499.0,912.0,707.66
2016,12,22,12,45,895.5,70.0,1.3,12.5,490.0,901.58,699.56
2016,12,22,13,0,893.0,69.0,1.3,13.0,481.0,887.72,689.31
2016,12,22,13,15,885.0,68.0,1.2,13.0,464.5,865.72,673.36
2016,12,22,13,30,877.0,67.0,1.1,13.0,448.0,840.67,655.42
2016,12,22,13,45,864.5,65.5,1.05,13.0,424.5,816.14,638.62
2016,12,22,14,0,852.0,64.0,1.0,13.0,401.0,780.91,614.19
2016,12,22,14,15,832.5,62.0,0.95,12.5,371.0,737.34,584.74
2016,12,22,14,30,813.0,60.0,0.9,12.0,341.0,692.16,553.62
2016,12,22,14,45,783.0,57.5,0.85,12.0,305.5,637.72,513.96
2016,12,22,15,0,753.0,55.0,0.8,12.0,270.0,583.09,472.52
2016,12,22,15,15,710.5,51.0,0.85,11.5,231.0,519.16,423.17
2016,12,22,15,30,668.0,47.0,0.9,11.0,192.0,456.96,372.9
2016,12,22,15,45,600.5,42.0,1.0,10.5,151.5,382.72,310.99
2016,12,22,16,0,533.0,37.0,1.1,10.0,111.0,313.41,250.35
2016,12,22,16,15,418.0,28.5,1.15,9.5,74.0,231.88,175.16
2016,12,22,16,30,303.0,20.0,1.2,9.0,37.0,149.22,51.76
2016,12,22,16,45,151.5,10.0,1.25,9.0,18.5,56.36,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,183.5,14.5,4.05,6.5,32.0,95.84,9.73
2016,12,23,8,0,367.0,29.0,4.0,7.0,64.0,208.1,157.33
2016,12,23,8,15,455.0,36.5,3.8,7.0,102.0,277.4,226.56
2016,12,23,8,30,543.0,44.0,3.6,7.0,140.0,355.27,297.62
2016,12,23,8,45,594.5,49.5,3.45,7.0,178.0,417.83,354.36
2016,12,23,9,0,646.0,55.0,3.3,7.0,216.0,483.84,412.14
2016,12,23,9,15,411.5,92.5,3.15,7.0,201.0,400.25,342.51
2016,12,23,9,30,177.0,130.0,3.0,7.0,186.0,276.16,235.97
2016,12,23,9,45,186.5,142.5,2.9,7.5,207.0,303.61,259.27
2016,12,23,10,0,196.0,155.0,2.8,8.0,228.0,331.43,281.88
2016,12,23,10,15,98.0,85.0,2.85,8.0,121.5,171.05,145.42
2016,12,23,10,30,0.0,15.0,2.9,8.0,15.0,13.2,5.9
2016,12,23,10,45,0.0,77.0,2.95,8.5,77.0,68.12,53.62
2016,12,23,11,0,0.0,139.0,3.0,9.0,139.0,131.26,107.37
2016,12,23,11,15,16.0,163.0,3.35,9.0,171.0,171.22,141.66
2016,12,23,11,30,32.0,187.0,3.7,9.0,203.0,228.35,190.02
2016,12,23,11,45,16.0,148.0,4.05,9.5,156.0,154.24,126.95
2016,12,23,12,0,0.0,109.0,4.4,10.0,109.0,99.0,79.36
2016,12,23,12,15,0.0,100.0,4.55,10.0,100.0,90.0,71.74
2016,12,23,12,30,0.0,91.0,4.7,10.0,91.0,81.17,64.23
2016,12,23,12,45,0.0,55.0,4.9,10.0,55.0,48.58,36.32
2016,12,23,13,0,0.0,19.0,5.1,10.0,19.0,16.74,8.85
2016,12,23,13,15,0.0,21.0,5.1,10.0,21.0,18.5,10.4
2016,12,23,13,30,0.0,23.0,5.1,10.0,23.0,20.26,11.94
2016,12,23,13,45,0.0,20.5,5.1,10.0,20.5,18.05,10.04
2016,12,23,14,0,0.0,18.0,5.1,10.0,18.0,15.84,8.14
2016,12,23,14,15,0.0,16.5,4.95,9.5,16.5,14.52,7.03
2016,12,23,14,30,0.0,15.0,4.8,9.0,15.0,13.19,5.9
2016,12,23,14,45,0.0,13.5,4.7,9.0,13.5,11.87,4.75
2016,12,23,15,0,0.0,12.0,4.6,9.0,12.0,10.54,3.59
2016,12,23,15,15,284.5,35.5,4.35,8.5,97.5,238.56,206.01
2016,12,23,15,30,569.0,59.0,4.1,8.0,183.0,419.85,356.63
2016,12,23,15,45,499.5,51.5,3.95,8.0,144.0,346.2,289.85
2016,12,23,16,0,430.0,44.0,3.8,8.0,105.0,278.19,227.48
2016,12,23,16,15,312.0,34.0,3.7,7.5,70.0,193.68,149.4
2016,12,23,16,30,194.0,24.0,3.6,7.0,35.0,113.97,44.67
2016,12,23,16,45,97.0,12.0,3.5,7.0,17.5,41.35,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.5,13.5,2.7,3.5,34.5,106.2,6.07
2016,12,24,8,0,445.0,27.0,2.7,4.0,69.0,232.02,176.16
2016,12,24,8,15,532.5,33.5,2.75,4.0,108.5,304.6,250.28
2016,12,24,8,30,620.0,40.0,2.8,4.0,148.0,385.06,324.45
2016,12,24,8,45,675.5,44.0,2.85,4.5,188.5,451.99,384.88
2016,12,24,9,0,731.0,48.0,2.9,5.0,229.0,522.32,446.0
2016,12,24,9,15,764.5,51.0,2.9,5.5,266.5,580.03,494.59
2016,12,24,9,30,798.0,54.0,2.9,6.0,304.0,638.29,540.89
2016,12,24,9,45,822.5,55.5,2.95,6.5,337.0,688.2,578.61
2016,12,24,10,0,847.0,57.0,3.0,7.0,370.0,730.24,609.42
2016,12,24,10,15,862.5,58.5,3.0,7.0,397.0,770.35,639.08
2016,12,24,10,30,878.0,60.0,3.0,7.0,424.0,808.4,666.8
2016,12,24,10,45,888.5,61.0,3.05,7.5,444.5,839.23,687.92
2016,12,24,11,0,899.0,62.0,3.1,8.0,465.0,867.25,706.85
2016,12,24,11,15,905.5,62.5,3.1,8.0,478.5,888.09,721.37
2016,12,24,11,30,912.0,63.0,3.1,8.0,492.0,905.64,733.58
2016,12,24,11,45,915.0,63.0,3.1,8.5,498.0,915.96,739.28
2016,12,24,12,0,918.0,63.0,3.1,9.0,504.0,922.73,742.58
2016,12,24,12,15,918.0,63.0,3.1,9.0,503.0,923.18,742.83
2016,12,24,12,30,918.0,63.0,3.1,9.0,502.0,920.02,740.66
2016,12,24,12,45,907.5,65.0,3.1,9.0,492.0,906.54,731.18
2016,12,24,13,0,897.0,67.0,3.1,9.0,482.0,889.71,719.45
2016,12,24,13,15,890.0,66.0,3.05,9.0,466.0,868.73,704.42
2016,12,24,13,30,883.0,65.0,3.0,9.0,450.0,844.63,687.16
2016,12,24,13,45,871.5,63.5,3.0,9.0,427.0,813.17,664.73
2016,12,24,14,0,860.0,62.0,3.0,9.0,404.0,779.15,640.25
2016,12,24,14,15,842.0,60.0,2.9,8.5,374.5,744.11,615.29
2016,12,24,14,30,824.0,58.0,2.8,8.0,345.0,699.88,582.85
2016,12,24,14,45,799.0,55.5,2.75,8.0,310.5,648.66,543.56
2016,12,24,15,0,774.0,53.0,2.7,8.0,276.0,596.83,502.46
2016,12,24,15,15,734.0,49.5,2.6,7.5,237.0,534.22,450.63
2016,12,24,15,30,694.0,46.0,2.5,7.0,198.0,473.04,398.11
2016,12,24,15,45,631.5,40.5,2.4,6.5,157.5,399.61,333.64
2016,12,24,16,0,569.0,35.0,2.3,6.0,117.0,330.77,270.83
2016,12,24,16,15,456.0,27.5,2.3,5.5,79.0,243.81,189.6
2016,12,24,16,30,343.0,20.0,2.3,5.0,41.0,162.45,72.83
2016,12,24,16,45,171.5,10.0,2.35,4.5,20.5,63.23,0.0
2016,12,24,17,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,13.5,2.2,1.5,34.0,105.09,0.68
2016,12,25,8,0,433.0,27.0,2.3,2.0,68.0,226.28,172.18
2016,12,25,8,15,521.5,34.0,2.35,2.5,107.5,299.1,246.54
2016,12,25,8,30,610.0,41.0,2.4,3.0,147.0,380.02,320.66
2016,12,25,8,45,662.5,45.5,2.45,3.5,187.0,445.46,379.83
2016,12,25,9,0,715.0,50.0,2.5,4.0,227.0,514.05,439.51
2016,12,25,9,15,749.5,53.0,2.5,4.5,264.5,571.85,488.16
2016,12,25,9,30,784.0,56.0,2.5,5.0,302.0,630.31,534.78
2016,12,25,9,45,801.5,59.5,2.55,5.5,334.0,677.3,570.22
2016,12,25,10,0,819.0,63.0,2.6,6.0,366.0,722.96,603.88
2016,12,25,10,15,835.0,65.0,2.6,6.0,392.5,763.89,634.08
2016,12,25,10,30,851.0,67.0,2.6,6.0,419.0,802.8,662.36
2016,12,25,10,45,861.0,68.5,2.65,6.5,439.5,833.73,683.53
2016,12,25,11,0,871.0,70.0,2.7,7.0,460.0,861.86,702.53
2016,12,25,11,15,877.0,70.5,2.75,7.0,473.5,873.53,710.62
2016,12,25,11,30,883.0,71.0,2.8,7.0,487.0,890.4,722.82
2016,12,25,11,45,884.5,71.5,2.85,7.5,492.5,899.91,728.37
2016,12,25,12,0,886.0,72.0,2.9,8.0,498.0,905.97,731.6
2016,12,25,12,15,884.5,72.0,2.9,8.0,496.5,905.16,730.93
2016,12,25,12,30,883.0,72.0,2.9,8.0,495.0,900.86,727.94
2016,12,25,12,45,878.0,71.5,2.9,8.5,485.5,889.32,718.53
2016,12,25,13,0,873.0,71.0,2.9,9.0,476.0,874.44,706.89
2016,12,25,13,15,632.5,117.0,2.9,9.0,405.5,722.98,594.36
2016,12,25,13,30,392.0,163.0,2.9,9.0,335.0,553.78,461.43
2016,12,25,13,45,610.0,115.0,2.95,9.0,366.0,673.76,560.54
2016,12,25,14,0,828.0,67.0,3.0,9.0,397.0,768.5,633.29
2016,12,25,14,15,808.5,65.0,2.95,8.5,367.5,725.81,601.61
2016,12,25,14,30,789.0,63.0,2.9,8.0,338.0,681.56,569.26
2016,12,25,14,45,762.0,60.0,2.85,8.0,304.0,629.53,529.1
2016,12,25,15,0,735.0,57.0,2.8,8.0,270.0,577.13,487.09
2016,12,25,15,15,694.0,53.0,2.75,7.5,231.5,514.84,435.53
2016,12,25,15,30,653.0,49.0,2.7,7.0,193.0,454.11,383.43
2016,12,25,15,45,591.0,43.0,2.65,6.5,153.5,382.16,320.18
2016,12,25,16,0,529.0,37.0,2.6,6.0,114.0,314.77,258.73
2016,12,25,16,15,419.5,29.0,2.7,5.5,77.0,235.38,184.2
2016,12,25,16,30,310.0,21.0,2.8,5.0,40.0,156.22,76.42
2016,12,25,16,45,155.0,10.5,2.95,4.5,20.0,58.76,0.0
2016,12,25,17,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.8,0.5,34.0,105.24,0.0
2016,12,26,8,0,446.0,27.0,2.9,1.0,68.0,230.77,175.76
2016,12,26,8,15,533.5,33.5,2.95,1.5,107.5,303.29,251.1
2016,12,26,8,30,621.0,40.0,3.0,2.0,147.0,383.66,325.52
2016,12,26,8,45,671.5,44.5,3.05,2.5,187.5,448.43,384.77
2016,12,26,9,0,722.0,49.0,3.1,3.0,228.0,516.18,444.42
2016,12,26,9,15,756.5,52.5,3.1,3.5,265.5,574.9,494.41
2016,12,26,9,30,791.0,56.0,3.1,4.0,303.0,634.3,542.38
2016,12,26,9,45,811.0,59.0,3.1,4.5,335.5,682.81,579.22
2016,12,26,10,0,831.0,62.0,3.1,5.0,368.0,730.14,614.28
2016,12,26,10,15,847.0,63.5,3.05,5.5,395.5,770.87,643.22
2016,12,26,10,30,863.0,65.0,3.0,6.0,423.0,809.54,670.06
2016,12,26,10,45,873.5,66.5,3.0,6.5,443.5,833.18,685.51
2016,12,26,11,0,884.0,68.0,3.0,7.0,464.0,861.79,704.68
2016,12,26,11,15,890.0,68.5,2.95,7.0,477.5,882.17,718.52
2016,12,26,11,30,896.0,69.0,2.9,7.0,491.0,899.32,730.07
2016,12,26,11,45,899.5,69.0,2.85,7.5,497.5,910.2,735.78
2016,12,26,12,0,903.0,69.0,2.8,8.0,504.0,917.6,739.12
2016,12,26,12,15,902.0,69.0,2.7,8.0,502.5,917.37,737.99
2016,12,26,12,30,901.0,69.0,2.6,8.0,501.0,913.58,734.49
2016,12,26,12,45,897.0,68.5,2.55,8.5,492.0,902.91,725.33
2016,12,26,13,0,893.0,68.0,2.5,9.0,483.0,888.81,713.92
2016,12,26,13,15,885.0,67.0,2.45,9.0,466.5,867.22,698.53
2016,12,26,13,30,877.0,66.0,2.4,9.0,450.0,842.56,681.0
2016,12,26,13,45,864.0,65.0,2.35,9.0,427.0,810.84,658.26
2016,12,26,14,0,851.0,64.0,2.3,9.0,404.0,784.08,639.16
2016,12,26,14,15,832.5,62.0,2.15,8.5,374.5,741.59,608.4
2016,12,26,14,30,814.0,60.0,2.0,8.0,345.0,697.39,576.0
2016,12,26,14,45,787.0,57.5,1.95,8.0,310.5,645.17,536.5
2016,12,26,15,0,760.0,55.0,1.9,8.0,276.0,592.5,495.33
2016,12,26,15,15,720.0,51.0,1.85,7.5,237.5,529.83,444.37
2016,12,26,15,30,680.0,47.0,1.8,7.0,199.0,468.61,392.69
2016,12,26,15,45,618.0,42.0,1.75,6.5,158.5,396.5,330.12
2016,12,26,16,0,556.0,37.0,1.7,6.0,118.0,328.79,269.03
2016,12,26,16,15,448.5,29.0,1.8,5.5,80.0,243.87,190.87
2016,12,26,16,30,341.0,21.0,1.9,5.0,42.0,164.94,86.68
2016,12,26,16,45,170.5,10.5,2.0,4.5,21.0,63.99,0.0
2016,12,26,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,14.0,1.7,2.5,31.5,95.23,0.0
2016,12,27,8,0,379.0,28.0,1.7,3.0,63.0,209.34,157.35
2016,12,27,8,15,469.0,36.0,1.65,3.5,101.5,280.26,229.27
2016,12,27,8,30,559.0,44.0,1.6,4.0,140.0,360.09,301.35
2016,12,27,8,45,618.0,48.5,1.55,4.5,180.0,422.09,356.69
2016,12,27,9,0,677.0,53.0,1.5,5.0,220.0,492.75,416.81
2016,12,27,9,15,713.0,56.5,1.35,5.5,257.0,550.71,463.74
2016,12,27,9,30,749.0,60.0,1.2,6.0,294.0,609.54,508.76
2016,12,27,9,45,777.0,61.5,1.1,6.5,327.0,660.58,544.96
2016,12,27,10,0,805.0,63.0,1.0,7.0,360.0,711.03,579.41
2016,12,27,10,15,821.5,65.0,1.1,7.5,387.0,752.11,608.45
2016,12,27,10,30,838.0,67.0,1.2,8.0,414.0,791.25,635.8
2016,12,27,10,45,848.0,68.5,1.3,8.5,434.5,822.08,656.88
2016,12,27,11,0,858.0,70.0,1.4,9.0,455.0,850.17,675.98
2016,12,27,11,15,864.5,71.0,1.4,9.0,469.0,871.62,690.21
2016,12,27,11,30,871.0,72.0,1.4,9.0,483.0,881.01,696.06
2016,12,27,11,45,874.5,72.5,1.4,9.5,489.5,892.45,702.37
2016,12,27,12,0,878.0,73.0,1.4,10.0,496.0,900.5,706.38
2016,12,27,12,15,877.5,73.0,1.3,10.0,495.0,900.83,704.96
2016,12,27,12,30,877.0,73.0,1.2,10.0,494.0,897.68,701.33
2016,12,27,12,45,676.0,116.5,1.1,10.5,437.5,780.03,616.21
2016,12,27,13,0,475.0,160.0,1.0,11.0,381.0,638.73,511.83
2016,12,27,13,15,539.0,139.0,1.0,11.0,382.0,661.44,531.98
2016,12,27,13,30,603.0,118.0,1.0,11.0,383.0,687.48,551.41
2016,12,27,13,45,579.5,116.5,1.0,11.0,360.5,651.61,525.29
2016,12,27,14,0,556.0,115.0,1.0,11.0,338.0,614.5,498.66
2016,12,27,14,15,532.5,112.0,1.0,10.5,313.0,569.23,465.81
2016,12,27,14,30,509.0,109.0,1.0,10.0,288.0,530.19,436.81
2016,12,27,14,45,490.0,100.0,1.05,10.0,258.5,486.87,403.45
2016,12,27,15,0,471.0,91.0,1.1,10.0,229.0,443.54,369.08
2016,12,27,15,15,440.5,81.5,1.15,9.5,197.0,392.71,328.05
2016,12,27,15,30,410.0,72.0,1.2,9.0,165.0,343.5,286.85
2016,12,27,15,45,365.5,60.5,1.25,8.5,131.0,286.3,237.55
2016,12,27,16,0,321.0,49.0,1.3,8.0,97.0,232.88,189.88
2016,12,27,16,15,245.0,36.5,1.35,7.5,66.0,168.91,131.55
2016,12,27,16,30,169.0,24.0,1.4,7.0,35.0,107.51,58.53
2016,12,27,16,45,84.5,12.0,1.5,7.0,17.5,38.05,0.0
2016,12,27,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.0,2.35,2.5,33.0,103.61,0.0
2016,12,28,8,0,446.0,26.0,2.4,3.0,66.0,228.49,171.36
2016,12,28,8,15,533.0,32.5,2.4,3.5,105.5,300.4,246.1
2016,12,28,8,30,620.0,39.0,2.4,4.0,145.0,380.28,319.29
2016,12,28,8,45,675.5,42.5,2.4,4.5,185.5,446.53,379.0
2016,12,28,9,0,731.0,46.0,2.4,5.0,226.0,516.19,439.3
2016,12,28,9,15,764.5,49.0,2.4,5.5,263.5,574.0,487.78
2016,12,28,9,30,798.0,52.0,2.4,6.0,301.0,632.43,534.07
2016,12,28,9,45,824.5,53.0,2.45,7.0,334.0,676.92,566.34
2016,12,28,10,0,851.0,54.0,2.5,8.0,367.0,726.58,601.76
2016,12,28,10,15,866.0,55.5,2.4,8.5,394.5,766.81,629.23
2016,12,28,10,30,881.0,57.0,2.3,9.0,422.0,804.96,654.57
2016,12,28,10,45,891.5,58.0,2.25,9.5,442.5,836.3,674.8
2016,12,28,11,0,902.0,59.0,2.2,10.0,463.0,864.85,692.78
2016,12,28,11,15,908.0,59.5,2.1,10.0,477.0,885.76,705.9
2016,12,28,11,30,914.0,60.0,2.0,10.0,491.0,903.38,716.65
2016,12,28,11,45,916.5,60.0,1.9,10.5,497.5,913.75,720.97
2016,12,28,12,0,919.0,60.0,1.8,11.0,504.0,920.56,722.89
2016,12,28,12,15,918.5,60.0,1.75,11.0,503.0,921.04,722.46
2016,12,28,12,30,918.0,60.0,1.7,11.0,502.0,917.88,719.73
2016,12,28,12,45,912.0,60.5,1.7,11.5,493.0,906.87,711.05
2016,12,28,13,0,906.0,61.0,1.7,12.0,484.0,892.39,700.18
2016,12,28,13,15,898.5,60.5,1.65,12.0,468.5,871.91,685.91
2016,12,28,13,30,891.0,60.0,1.6,12.0,453.0,848.28,669.53
2016,12,28,13,45,880.0,58.5,1.6,12.0,430.0,817.38,648.56
2016,12,28,14,0,869.0,57.0,1.6,12.0,407.0,783.84,625.59
2016,12,28,14,15,852.0,55.5,1.5,11.5,378.0,743.23,597.29
2016,12,28,14,30,835.0,54.0,1.4,11.0,349.0,700.82,567.28
2016,12,28,14,45,810.0,52.0,1.3,11.0,315.0,650.6,529.84
2016,12,28,15,0,785.0,50.0,1.2,11.0,281.0,605.37,495.49
2016,12,28,15,15,748.0,46.5,1.15,10.5,242.5,544.24,447.16
2016,12,28,15,30,711.0,43.0,1.1,10.0,204.0,484.27,397.92
2016,12,28,15,45,652.5,38.5,1.1,9.5,164.0,413.2,338.07
2016,12,28,16,0,594.0,34.0,1.1,9.0,124.0,346.28,279.17
2016,12,28,16,15,493.0,27.5,1.1,8.5,85.5,263.56,204.48
2016,12,28,16,30,392.0,21.0,1.1,8.0,47.0,186.88,108.63
2016,12,28,16,45,196.0,10.5,1.15,7.5,23.5,72.85,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,3.3,4.0,32.0,97.41,0.0
2016,12,29,8,0,393.0,29.0,3.4,4.0,64.0,214.71,160.37
2016,12,29,8,15,486.5,36.5,3.45,4.5,103.5,287.34,235.26
2016,12,29,8,30,580.0,44.0,3.5,5.0,143.0,369.11,310.17
2016,12,29,8,45,636.0,49.0,3.55,5.5,183.5,430.97,366.72
2016,12,29,9,0,692.0,54.0,3.6,6.0,224.0,501.26,428.23
2016,12,29,9,15,729.0,57.5,3.6,6.0,262.0,560.67,479.52
2016,12,29,9,30,766.0,61.0,3.6,6.0,300.0,620.98,529.67
2016,12,29,9,45,776.5,67.0,3.65,6.5,331.5,665.63,563.77
2016,12,29,10,0,787.0,73.0,3.7,7.0,363.0,708.52,595.8
2016,12,29,10,15,805.5,75.0,3.6,7.5,390.5,751.0,626.25
2016,12,29,10,30,824.0,77.0,3.5,8.0,418.0,791.67,654.65
2016,12,29,10,45,839.0,77.5,3.45,9.0,440.0,825.46,676.4
2016,12,29,11,0,854.0,78.0,3.4,10.0,462.0,856.72,695.91
2016,12,29,11,15,861.5,79.0,3.25,10.0,476.5,879.26,710.68
2016,12,29,11,30,869.0,80.0,3.1,10.0,491.0,898.63,723.1
2016,12,29,11,45,874.5,80.0,3.0,10.5,498.0,911.63,729.92
2016,12,29,12,0,880.0,80.0,2.9,11.0,505.0,921.18,734.34
2016,12,29,12,15,879.5,79.5,2.8,11.0,504.0,921.11,733.33
2016,12,29,12,30,879.0,79.0,2.7,11.0,503.0,917.48,729.99
2016,12,29,12,45,885.5,75.5,2.6,11.5,496.5,912.72,724.69
2016,12,29,13,0,892.0,72.0,2.5,12.0,490.0,895.47,710.64
2016,12,29,13,15,884.0,71.0,2.4,12.0,473.5,874.2,695.25
2016,12,29,13,30,876.0,70.0,2.3,12.0,457.0,858.07,683.67
2016,12,29,13,45,864.0,68.5,2.25,12.0,434.5,826.41,661.28
2016,12,29,14,0,852.0,67.0,2.2,12.0,412.0,792.12,637.0
2016,12,29,14,15,833.5,65.0,2.1,12.0,382.5,749.75,606.15
2016,12,29,14,30,815.0,63.0,2.0,12.0,353.0,705.62,573.68
2016,12,29,14,45,788.0,60.0,1.9,12.0,318.0,652.78,534.1
2016,12,29,15,0,761.0,57.0,1.8,12.0,283.0,599.45,493.1
2016,12,29,15,15,721.5,53.5,1.7,11.0,244.5,537.56,444.38
2016,12,29,15,30,682.0,50.0,1.6,10.0,206.0,476.97,394.75
2016,12,29,15,45,618.0,45.0,1.5,9.5,165.0,403.33,331.99
2016,12,29,16,0,554.0,40.0,1.4,9.0,124.0,334.14,270.83
2016,12,29,16,15,447.5,31.5,1.45,8.5,85.5,253.56,198.14
2016,12,29,16,30,341.0,23.0,1.5,8.0,47.0,175.08,106.65
2016,12,29,16,45,170.5,11.5,1.6,7.5,23.5,65.84,0.0
2016,12,29,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,7,45,167.0,15.0,0.7,5.5,30.0,87.36,0.0
2016,12,30,8,0,334.0,30.0,0.6,6.0,60.0,191.33,140.34
2016,12,30,8,15,427.0,38.5,0.55,6.0,98.0,261.8,210.26
2016,12,30,8,30,520.0,47.0,0.5,6.0,136.0,341.49,280.52
2016,12,30,8,45,574.0,53.0,0.45,6.5,175.0,405.04,335.01
2016,12,30,9,0,628.0,59.0,0.4,7.0,214.0,472.33,390.2
2016,12,30,9,15,666.5,63.5,0.55,7.5,251.0,531.04,438.33
2016,12,30,9,30,705.0,68.0,0.7,8.0,288.0,591.12,486.13
2016,12,30,9,45,745.0,68.0,0.85,8.5,322.5,643.46,525.76
2016,12,30,10,0,785.0,68.0,1.0,9.0,357.0,700.51,567.72
2016,12,30,10,15,802.0,70.0,1.15,9.5,384.5,741.72,597.25
2016,12,30,10,30,819.0,72.0,1.3,10.0,412.0,781.1,625.25
2016,12,30,10,45,829.0,74.0,1.45,10.5,432.5,812.47,647.22
2016,12,30,11,0,839.0,76.0,1.6,11.0,453.0,841.18,667.23
2016,12,30,11,15,846.0,77.0,1.6,11.0,467.5,863.12,681.84
2016,12,30,11,30,853.0,78.0,1.6,11.0,482.0,881.95,694.36
2016,12,30,11,45,856.0,78.5,1.65,11.5,488.5,893.29,701.09
2016,12,30,12,0,859.0,79.0,1.7,12.0,495.0,901.23,705.65
2016,12,30,12,15,858.5,79.0,1.7,12.0,494.0,901.89,705.96
2016,12,30,12,30,858.0,79.0,1.7,12.0,493.0,899.08,704.09
2016,12,30,12,45,854.5,78.5,1.75,12.0,485.0,889.45,698.26
2016,12,30,13,0,851.0,78.0,1.8,12.0,477.0,876.46,690.23
2016,12,30,13,15,843.0,77.0,1.85,12.0,461.5,855.61,676.7
2016,12,30,13,30,835.0,76.0,1.9,12.0,446.0,831.73,661.05
2016,12,30,13,45,822.0,74.5,2.0,12.0,423.5,800.17,640.21
2016,12,30,14,0,809.0,73.0,2.1,12.0,401.0,766.16,617.3
2016,12,30,14,15,790.0,70.5,2.15,11.5,372.5,724.01,588.63
2016,12,30,14,30,771.0,68.0,2.2,11.0,344.0,680.27,558.14
2016,12,30,14,45,742.5,65.5,2.3,11.0,310.0,628.46,519.92
2016,12,30,15,0,714.0,63.0,2.4,11.0,276.0,576.33,479.75
2016,12,30,15,15,673.0,58.5,2.35,10.5,238.0,514.11,429.41
2016,12,30,15,30,632.0,54.0,2.3,10.0,200.0,457.87,382.0
2016,12,30,15,45,561.5,49.0,2.25,9.5,160.0,383.22,317.96
2016,12,30,16,0,491.0,44.0,2.2,9.0,120.0,314.01,256.54
2016,12,30,16,15,386.0,35.0,2.2,8.5,83.0,231.56,182.4
2016,12,30,16,30,281.0,26.0,2.2,8.0,46.0,156.55,99.14
2016,12,30,16,45,140.5,13.0,2.25,7.5,23.0,57.73,0.0
2016,12,30,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
